ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 00:00,2,0.000,ALERT,211.70,296.06,59.996,1436414403,"201051344000955","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,171803.7,171803.7,5674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414479,211278.00
07/09/2015 00:00,2,0.000,ALERT,213.51,296.96,59.954,1436414403,"274151322000095","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,471190.8,471190.8,6581,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414481,211279.00
07/09/2015 00:00,2,0.000,ALERT,212.16,296.36,59.965,1436414403,"201051344000868","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,158148.6,158148.6,5681,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414483,211280.00
07/09/2015 00:00,2,0.000,ALERT,212.61,295.76,59.959,1436414403,"201051344000853","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,164436.0,164436.0,5681,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414484,211281.00
07/09/2015 00:00,2,0.000,ALERT,212.83,296.96,59.954,1436414403,"201051344000582","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,164586.5,164586.5,5667,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414486,211282.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.46,59.959,1436414403,"201051344000469","174011321042388",0.00,15.00,0,291.55,298.47,0.0,0.0,0.000,159703.4,159703.4,5671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414488,211283.00
07/09/2015 00:00,2,0.000,ALERT,211.93,295.76,59.944,1436414403,"201051344000988","174011321042388",0.00,15.80,0,290.35,298.47,0.0,0.0,0.000,159259.3,159259.3,5672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414490,211284.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.76,59.996,1436414403,"201051344001158","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,165314.4,165314.4,5668,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414492,211285.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.46,59.922,1436414403,"201051344001025","174011321042388",0.00,15.50,0,292.16,299.67,0.0,0.0,0.000,168844.5,168844.5,5666,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414494,211286.00
07/09/2015 00:00,2,0.000,ALERT,211.93,296.36,59.933,1436414403,"201051344000569","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,172314.6,172314.6,5678,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414495,211287.00
07/09/2015 00:00,2,0.000,ALERT,213.29,295.46,59.954,1436414403,"274151322000094","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,355764.0,355764.0,7059,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414497,211288.00
07/09/2015 00:00,2,0.000,ALERT,211.70,295.76,59.959,1436414403,"201051344000458","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,168132.3,168132.3,5673,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414499,211289.00
07/09/2015 00:00,2,0.000,ALERT,213.29,295.16,59.949,1436414403,"274151322000087","174011321042388",0.00,18.70,0,291.85,298.47,0.0,0.0,0.000,426566.7,426566.7,6553,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414501,211290.00
07/09/2015 00:00,2,0.000,ALERT,212.83,295.16,59.959,1436414403,"274151322000052","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,456070.5,456070.5,6953,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414503,211291.00
07/09/2015 00:00,2,0.000,ALERT,212.38,296.36,59.944,1436414403,"201051344001145","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,173288.5,173288.5,5684,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414505,211292.00
07/09/2015 00:00,2,0.000,ALERT,212.38,296.06,59.954,1436414403,"201051344000685","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,172310.0,172310.0,5685,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414506,211293.00
07/09/2015 00:00,2,0.000,ALERT,213.06,295.76,59.928,1436414403,"274151322000088","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,437020.5,437020.5,6565,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414508,211294.00
07/09/2015 00:00,2,0.000,ALERT,212.16,296.06,59.949,1436414403,"201051344000438","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,172427.1,172427.1,5665,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414510,211295.00
07/09/2015 00:00,2,0.000,ALERT,211.70,296.06,59.949,1436414403,"201051344001135","174011321042388",0.00,15.50,0,292.76,299.67,0.0,0.0,0.000,163748.1,163748.1,5653,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414512,211296.00
07/09/2015 00:00,2,0.000,ALERT,212.38,295.46,59.959,1436414403,"201051344000417","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,168045.2,168045.2,5665,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414513,211297.00
07/09/2015 00:00,2,0.000,ALERT,211.93,296.36,59.933,1436414403,"201051344000594","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,168558.0,168558.0,5667,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414515,211298.00
07/09/2015 00:00,2,0.000,ALERT,213.29,296.06,59.944,1436414403,"274151322000083","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,452206.3,452206.3,6971,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414517,211299.00
07/09/2015 00:00,2,0.000,ALERT,212.38,296.06,59.949,1436414403,"201051344000585","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,167589.9,167589.9,5667,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414519,211300.00
07/09/2015 00:00,2,0.000,ALERT,213.29,296.06,59.954,1436414403,"274151322000054","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,447252.0,447252.0,6553,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414521,211301.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.76,59.959,1436414403,"201051344001203","174011321042388",0.00,15.50,0,292.46,300.87,0.0,0.0,0.000,168716.9,168716.9,5672,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414523,211302.00
07/09/2015 00:00,2,0.000,ALERT,211.70,296.06,59.954,1436414403,"201051344000646","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,165879.2,165879.2,5661,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414525,211303.00
07/09/2015 00:00,2,0.000,ALERT,213.74,295.46,59.959,1436414403,"274151322000068","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,354868.0,354868.0,6666,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414526,211304.00
07/09/2015 00:00,2,0.000,ALERT,213.74,295.46,59.949,1436414403,"274151322000076","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,477030.4,477030.4,6954,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414528,211305.00
07/09/2015 00:00,2,0.000,ALERT,211.70,296.36,59.954,1436414403,"201051344000890","174011321042388",0.00,15.80,0,293.36,300.57,0.0,0.0,0.000,170187.6,170187.6,5668,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414530,211306.00
07/09/2015 00:00,2,0.000,ALERT,211.70,295.46,59.928,1436414403,"201051344000900","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,170482.6,170482.6,5683,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414532,211307.00
07/09/2015 00:00,2,0.000,ALERT,212.38,295.16,59.975,1436414403,"201051344000633","174011321042388",0.00,15.50,0,290.95,298.17,0.0,0.0,0.000,160088.0,160088.0,5681,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414534,211308.00
07/09/2015 00:00,2,0.000,ALERT,211.93,295.76,59.970,1436414403,"201051344000983","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,167468.6,167468.6,5682,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414536,211309.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.46,59.949,1436414403,"201051344000917","174011321042388",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,170650.2,170650.2,5683,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414537,211310.00
07/09/2015 00:00,2,0.000,ALERT,212.16,294.86,59.954,1436414403,"201051344000648","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,166420.3,166420.3,5677,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414539,211311.00
07/09/2015 00:00,2,0.000,ALERT,211.93,295.76,59.954,1436414403,"201051344001093","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,168810.5,168810.5,5672,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414541,211312.00
07/09/2015 00:00,2,0.000,ALERT,212.38,295.46,59.912,1436414403,"201051344000645","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,166994.4,166994.4,5683,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414543,211313.00
07/09/2015 00:00,2,0.000,ALERT,213.29,296.06,59.944,1436414403,"274151322000085","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,449534.5,449534.5,6960,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436414545,211314.00
07/09/2015 00:00,2,0.000,ALERT,211.93,294.86,59.959,1436414403,"201051344000651","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,166349.5,166349.5,5670,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414547,211315.00
07/09/2015 00:00,2,0.000,ALERT,211.93,294.86,59.996,1436414403,"201051344000867","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,158780.8,158780.8,5686,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414549,211316.00
07/09/2015 00:00,2,0.000,ALERT,211.93,296.36,59.959,1436414403,"201051344001230","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,169873.4,169873.4,5687,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414550,211317.00
07/09/2015 00:00,2,0.000,ALERT,212.16,295.76,59.965,1436414403,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,166226.8,166226.8,5691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414552,211318.00
07/09/2015 00:00,2,0.000,ALERT,211.70,296.06,59.954,1436414403,"201051344000579","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,172721.0,172721.0,5671,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436414554,211319.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211320.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211321.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211322.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211323.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211324.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211325.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211326.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211327.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211328.00
07/09/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436414403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436415284,211329.00
07/09/2015 00:15,2,0.000,ALERT,211.70,296.36,59.970,1436415303,"201051344000955","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,171803.7,171803.7,5676,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415379,211330.00
07/09/2015 00:15,2,0.000,ALERT,213.29,297.26,59.949,1436415303,"274151322000095","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,471190.8,471190.8,6583,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415381,211331.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.66,59.970,1436415303,"201051344000868","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,158148.6,158148.6,5683,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415383,211332.00
07/09/2015 00:15,2,0.000,ALERT,212.38,296.06,59.981,1436415303,"201051344000853","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,164436.0,164436.0,5683,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436415385,211333.00
07/09/2015 00:15,2,0.000,ALERT,212.61,297.26,60.007,1436415303,"201051344000582","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,164586.5,164586.5,5669,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415387,211334.00
07/09/2015 00:15,2,0.000,ALERT,211.93,295.76,60.012,1436415303,"201051344000469","174011321042388",0.00,15.00,0,290.65,296.96,0.0,0.0,0.000,159703.4,159703.4,5673,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415388,211335.00
07/09/2015 00:15,2,0.000,ALERT,211.70,295.76,59.965,1436415303,"201051344000988","174011321042388",0.00,15.80,0,289.45,297.26,0.0,0.0,0.000,159259.3,159259.3,5674,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415390,211336.00
07/09/2015 00:15,2,0.000,ALERT,211.93,295.76,59.975,1436415303,"201051344001158","174011321042388",0.00,15.30,0,291.25,296.96,0.0,0.0,0.000,165314.4,165314.4,5670,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415392,211337.00
07/09/2015 00:15,2,0.000,ALERT,211.93,295.46,59.933,1436415303,"201051344001025","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,168844.5,168844.5,5668,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436415394,211338.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.66,59.975,1436415303,"201051344000569","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,172314.6,172314.6,5680,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415396,211339.00
07/09/2015 00:15,2,0.000,ALERT,213.29,295.76,59.949,1436415303,"274151322000094","174011321042388",0.00,16.00,0,291.25,296.96,0.0,0.0,0.000,355764.0,355764.0,7061,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436415397,211340.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.36,59.991,1436415303,"201051344000458","174011321042388",0.00,16.30,0,291.85,299.67,0.0,0.0,0.000,168132.3,168132.3,5675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415399,211341.00
07/09/2015 00:15,2,0.000,ALERT,213.29,296.06,59.970,1436415303,"274151322000087","174011321042388",0.00,18.30,0,290.95,299.37,0.0,0.0,0.000,426566.7,426566.7,6555,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415401,211342.00
07/09/2015 00:15,2,0.000,ALERT,213.06,296.96,59.970,1436415303,"274151322000052","174011321042388",0.00,16.70,0,291.25,300.27,0.0,0.0,0.000,456070.5,456070.5,6955,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415403,211343.00
07/09/2015 00:15,2,0.000,ALERT,212.38,296.66,59.949,1436415303,"201051344001145","174011321042388",0.00,15.50,0,292.16,300.27,0.0,0.0,0.000,173288.5,173288.5,5686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415405,211344.00
07/09/2015 00:15,2,0.000,ALERT,212.38,296.36,59.981,1436415303,"201051344000685","174011321042388",0.00,15.50,0,291.85,299.97,0.0,0.0,0.000,172310.0,172310.0,5687,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415406,211345.00
07/09/2015 00:15,2,0.000,ALERT,212.83,296.66,59.970,1436415303,"274151322000088","174011321042388",0.00,16.70,0,291.55,299.67,0.0,0.0,0.000,437020.5,437020.5,6567,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415408,211346.00
07/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.986,1436415303,"201051344000438","174011321042388",0.00,15.30,0,291.85,299.67,0.0,0.0,0.000,172427.1,172427.1,5667,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415410,211347.00
07/09/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1436415303,"201051344001135","174011321042388",0.00,15.50,0,291.85,299.67,0.0,0.0,0.000,163748.1,163748.1,5655,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415412,211348.00
07/09/2015 00:15,2,0.000,ALERT,212.16,296.06,59.986,1436415303,"201051344000417","174011321042388",0.00,15.80,0,291.25,299.07,0.0,0.0,0.000,168045.2,168045.2,5667,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415414,211349.00
07/09/2015 00:15,2,0.000,ALERT,211.70,296.66,59.986,1436415303,"201051344000594","174011321042388",0.00,15.80,0,291.55,300.27,0.0,0.0,0.000,168558.0,168558.0,5669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415416,211350.00
07/09/2015 00:15,2,0.000,ALERT,213.29,296.66,59.986,1436415303,"274151322000083","174011321042388",0.00,16.00,0,291.85,300.57,0.0,0.0,0.000,452206.3,452206.3,6973,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436415418,211351.00
07/09/2015 00:15,2,0.000,ALERT,212.16,296.66,60.012,1436415303,"201051344000585","174011321042388",0.00,15.80,0,291.55,299.97,0.0,0.0,0.000,167589.9,167589.9,5669,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415419,211352.00
07/09/2015 00:15,2,0.000,ALERT,213.29,297.26,59.975,1436415303,"274151322000054","174011321042388",0.00,17.00,0,291.55,300.27,0.0,0.0,0.000,447252.0,447252.0,6555,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415421,211353.00
07/09/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1436415303,"201051344001203","174011321042388",0.00,15.50,0,291.55,300.87,0.0,0.0,0.000,168716.9,168716.9,5674,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415423,211354.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.36,59.981,1436415303,"201051344000646","174011321042388",0.00,15.50,0,291.55,299.67,0.0,0.0,0.000,165879.2,165879.2,5663,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415425,211355.00
07/09/2015 00:15,2,0.000,ALERT,213.96,295.76,59.981,1436415303,"274151322000068","174011321042388",0.00,17.30,0,290.95,299.07,0.0,0.0,0.000,354868.0,354868.0,6668,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415427,211356.00
07/09/2015 00:15,2,0.000,ALERT,213.51,295.76,59.970,1436415303,"274151322000076","174011321042388",0.00,16.30,0,291.55,300.57,0.0,0.0,0.000,477030.4,477030.4,6956,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415428,211357.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.66,59.975,1436415303,"201051344000890","174011321042388",0.00,15.80,0,292.16,300.27,0.0,0.0,0.000,170187.6,170187.6,5670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415430,211358.00
07/09/2015 00:15,2,0.000,ALERT,211.70,295.76,59.986,1436415303,"201051344000900","174011321042388",0.00,15.30,0,291.55,299.67,0.0,0.0,0.000,170482.6,170482.6,5685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415432,211359.00
07/09/2015 00:15,2,0.000,ALERT,212.38,295.46,59.975,1436415303,"201051344000633","174011321042388",0.00,15.30,0,290.05,299.07,0.0,0.0,0.000,160088.0,160088.0,5683,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415434,211360.00
07/09/2015 00:15,2,0.000,ALERT,211.93,296.36,60.018,1436415303,"201051344000983","174011321042388",0.00,15.50,0,291.85,299.67,0.0,0.0,0.000,167468.6,167468.6,5684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436415436,211361.00
07/09/2015 00:15,2,0.000,ALERT,212.16,296.66,59.981,1436415303,"201051344000917","174011321042388",0.00,16.00,0,290.95,299.37,0.0,0.0,0.000,170650.2,170650.2,5685,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415438,211362.00
07/09/2015 00:15,2,0.000,ALERT,212.38,297.26,59.986,1436415303,"201051344000648","174011321042388",0.00,15.00,0,290.95,299.37,0.0,0.0,0.000,166420.3,166420.3,5679,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415439,211363.00
07/09/2015 00:15,2,0.000,ALERT,212.16,297.87,59.975,1436415303,"201051344001093","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,168810.5,168810.5,5674,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415441,211364.00
07/09/2015 00:15,2,0.000,ALERT,212.61,297.57,59.975,1436415303,"201051344000645","174011321042388",0.00,15.80,0,291.55,299.37,0.0,0.0,0.000,166994.4,166994.4,5685,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415443,211365.00
07/09/2015 00:15,2,0.000,ALERT,213.51,298.17,59.981,1436415303,"274151322000085","174011321042388",0.00,16.30,0,292.16,300.27,0.0,0.0,0.000,449534.5,449534.5,6962,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415445,211366.00
07/09/2015 00:15,2,0.000,ALERT,212.16,297.26,59.981,1436415303,"201051344000651","174011321042388",0.00,15.00,0,291.25,298.77,0.0,0.0,0.000,166349.5,166349.5,5672,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415447,211367.00
07/09/2015 00:15,2,0.000,ALERT,212.38,297.26,59.991,1436415303,"201051344000867","174011321042388",0.00,16.00,0,291.55,299.37,0.0,0.0,0.000,158780.8,158780.8,5688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415449,211368.00
07/09/2015 00:15,2,0.000,ALERT,212.38,297.87,59.981,1436415303,"201051344000576","174011321042388",0.00,15.30,0,291.85,299.97,0.0,0.0,0.000,166226.8,166226.8,5693,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415452,211369.00
07/09/2015 00:15,2,0.000,ALERT,211.93,297.87,59.970,1436415303,"201051344000579","174011321042388",0.00,15.80,0,292.16,299.97,0.0,0.0,0.000,172721.0,172721.0,5673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415453,211370.00
07/09/2015 00:15,2,0.000,ALERT,212.16,298.47,59.975,1436415303,"201051344001230","174011321042388",0.00,15.50,0,292.46,300.27,0.0,0.0,0.000,169873.4,169873.4,5689,0,0,0,L,1122011218,2,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436415468,211371.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211372.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211373.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211374.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211375.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211376.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211377.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211378.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211379.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211380.00
07/09/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436415303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436416184,211381.00
07/09/2015 00:30,2,0.000,ALERT,211.93,298.47,59.986,1436416204,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,171803.7,171803.7,5678,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416279,211382.00
07/09/2015 00:30,2,0.000,ALERT,213.74,299.37,59.970,1436416204,"274151322000095","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,471190.8,471190.8,6585,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416281,211383.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.77,59.975,1436416204,"201051344000868","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,158148.6,158148.6,5685,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416283,211384.00
07/09/2015 00:30,2,0.000,ALERT,212.83,298.17,59.975,1436416204,"201051344000853","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,164436.0,164436.0,5685,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416284,211385.00
07/09/2015 00:30,2,0.000,ALERT,212.83,299.07,59.975,1436416204,"201051344000582","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,164586.5,164586.5,5671,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416286,211386.00
07/09/2015 00:30,2,0.000,ALERT,212.16,297.87,59.996,1436416204,"201051344000469","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,159703.4,159703.4,5675,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416288,211387.00
07/09/2015 00:30,2,0.000,ALERT,212.16,297.87,59.981,1436416204,"201051344000988","174011321042388",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,159259.3,159259.3,5676,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416290,211388.00
07/09/2015 00:30,2,0.000,ALERT,212.16,297.87,59.986,1436416204,"201051344001158","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,165314.4,165314.4,5672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416292,211389.00
07/09/2015 00:30,2,0.000,ALERT,212.16,297.57,59.986,1436416204,"201051344001025","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,168844.5,168844.5,5670,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416294,211390.00
07/09/2015 00:30,2,0.000,ALERT,212.38,298.77,59.986,1436416204,"201051344000569","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,172314.6,172314.6,5682,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416296,211391.00
07/09/2015 00:30,2,0.000,ALERT,213.74,297.57,59.981,1436416204,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,355764.0,355764.0,7063,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416297,211392.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.17,59.991,1436416204,"201051344000458","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,168132.3,168132.3,5677,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416299,211393.00
07/09/2015 00:30,2,0.000,ALERT,213.51,298.17,59.944,1436416204,"274151322000087","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,426566.7,426566.7,6557,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416301,211394.00
07/09/2015 00:30,2,0.000,ALERT,213.51,298.47,59.991,1436416204,"274151322000052","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,456070.5,456070.5,6957,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416303,211395.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.77,59.981,1436416204,"201051344001145","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,173288.5,173288.5,5688,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416305,211396.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.47,60.018,1436416204,"201051344000685","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,172310.0,172310.0,5689,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416306,211397.00
07/09/2015 00:30,2,0.000,ALERT,213.06,297.87,59.986,1436416204,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,437020.5,437020.5,6569,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416308,211398.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.47,59.986,1436416204,"201051344000438","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,172427.1,172427.1,5669,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416311,211399.00
07/09/2015 00:30,2,0.000,ALERT,211.93,298.17,59.991,1436416204,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,163748.1,163748.1,5657,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416312,211400.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.17,59.981,1436416204,"201051344000417","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,168045.2,168045.2,5669,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416314,211401.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.77,59.959,1436416204,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,168558.0,168558.0,5671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416316,211402.00
07/09/2015 00:30,2,0.000,ALERT,213.74,299.07,59.981,1436416204,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,452206.3,452206.3,6975,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416318,211403.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.47,59.986,1436416204,"201051344000585","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,167589.9,167589.9,5671,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416319,211404.00
07/09/2015 00:30,2,0.000,ALERT,213.51,298.77,59.981,1436416204,"274151322000054","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,447252.0,447252.0,6557,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416321,211405.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.17,59.981,1436416204,"201051344001203","174011321042388",0.00,15.30,0,294.56,301.77,0.0,0.0,0.000,168716.9,168716.9,5676,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416323,211406.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.77,59.981,1436416204,"201051344000646","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,165879.2,165879.2,5665,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416325,211407.00
07/09/2015 00:30,2,0.000,ALERT,214.19,297.57,59.975,1436416204,"274151322000068","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,354868.0,354868.0,6670,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416327,211408.00
07/09/2015 00:30,2,0.000,ALERT,214.19,298.17,59.970,1436416204,"274151322000076","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,477030.4,477030.4,6958,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416329,211409.00
07/09/2015 00:30,2,0.000,ALERT,212.38,299.07,59.986,1436416204,"201051344000890","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,170187.6,170187.6,5672,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416330,211410.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.17,59.975,1436416204,"201051344000900","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,170482.6,170482.6,5687,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416332,211411.00
07/09/2015 00:30,2,0.000,ALERT,212.83,297.57,60.002,1436416204,"201051344000633","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,160088.0,160088.0,5685,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416334,211412.00
07/09/2015 00:30,2,0.000,ALERT,212.38,298.47,59.986,1436416204,"201051344000983","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,167468.6,167468.6,5686,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416336,211413.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.17,59.975,1436416204,"201051344000917","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,170650.2,170650.2,5687,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416338,211414.00
07/09/2015 00:30,2,0.000,ALERT,212.38,297.57,59.975,1436416204,"201051344000648","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,166420.3,166420.3,5681,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416339,211415.00
07/09/2015 00:30,2,0.000,ALERT,212.38,298.47,59.965,1436416204,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,168810.5,168810.5,5676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416341,211416.00
07/09/2015 00:30,2,0.000,ALERT,212.61,297.87,59.975,1436416204,"201051344000645","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,166994.4,166994.4,5687,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416343,211417.00
07/09/2015 00:30,2,0.000,ALERT,213.74,298.17,59.970,1436416204,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,449534.5,449534.5,6964,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416345,211418.00
07/09/2015 00:30,2,0.000,ALERT,212.38,297.57,59.975,1436416204,"201051344000651","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,166349.5,166349.5,5674,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416347,211419.00
07/09/2015 00:30,2,0.000,ALERT,212.38,297.57,59.970,1436416204,"201051344000867","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,158780.8,158780.8,5690,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416349,211420.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.47,59.975,1436416204,"201051344001230","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,169873.4,169873.4,5691,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416350,211421.00
07/09/2015 00:30,2,0.000,ALERT,212.61,298.47,59.975,1436416204,"201051344000576","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,166226.8,166226.8,5695,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436416352,211422.00
07/09/2015 00:30,2,0.000,ALERT,212.16,298.77,59.970,1436416204,"201051344000579","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,172721.0,172721.0,5675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436416354,211423.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211424.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211425.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211426.00
