ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211427.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211428.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211429.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211430.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211431.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211432.00
07/09/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436416204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417084,211433.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.96,60.028,1436417104,"201051344000955","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,171803.7,171803.7,5680,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417180,211434.00
07/09/2015 00:45,2,0.000,ALERT,212.83,297.87,59.996,1436417104,"274151322000095","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,471190.8,471190.8,6587,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417182,211435.00
07/09/2015 00:45,2,0.000,ALERT,211.25,297.57,59.996,1436417104,"201051344000868","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,158148.6,158148.6,5687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417184,211436.00
07/09/2015 00:45,2,0.000,ALERT,211.93,296.66,60.002,1436417104,"201051344000853","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,164436.0,164436.0,5687,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417186,211437.00
07/09/2015 00:45,2,0.000,ALERT,211.93,297.87,59.996,1436417104,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,164586.5,164586.5,5673,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417188,211438.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.36,60.002,1436417104,"201051344000469","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,159703.4,159703.4,5677,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417189,211439.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.66,59.996,1436417104,"201051344000988","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,159259.3,159259.3,5678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417191,211440.00
07/09/2015 00:45,2,0.000,ALERT,211.48,296.66,59.975,1436417104,"201051344001158","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,165314.4,165314.4,5674,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417194,211441.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.36,60.002,1436417104,"201051344001025","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,168844.5,168844.5,5672,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417196,211442.00
07/09/2015 00:45,2,0.000,ALERT,211.48,297.26,59.996,1436417104,"201051344000569","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,172314.6,172314.6,5684,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417197,211443.00
07/09/2015 00:45,2,0.000,ALERT,212.83,296.66,59.991,1436417104,"274151322000094","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,355764.0,355764.0,7065,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417199,211444.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.96,59.996,1436417104,"201051344000458","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,168132.3,168132.3,5679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417201,211445.00
07/09/2015 00:45,2,0.000,ALERT,212.83,296.66,59.996,1436417104,"274151322000087","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,426566.7,426566.7,6559,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417203,211446.00
07/09/2015 00:45,2,0.000,ALERT,212.61,296.66,59.970,1436417104,"274151322000052","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,456070.5,456070.5,6959,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417205,211447.00
07/09/2015 00:45,2,0.000,ALERT,211.93,297.57,59.991,1436417104,"201051344001145","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,173288.5,173288.5,5690,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417206,211448.00
07/09/2015 00:45,2,0.000,ALERT,211.93,296.96,59.996,1436417104,"201051344000685","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,172310.0,172310.0,5691,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417208,211449.00
07/09/2015 00:45,2,0.000,ALERT,212.16,296.66,59.949,1436417104,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,437020.5,437020.5,6571,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417210,211450.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.96,59.996,1436417104,"201051344000438","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,172427.1,172427.1,5671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417212,211451.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.96,59.996,1436417104,"201051344001135","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,163748.1,163748.1,5659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417214,211452.00
07/09/2015 00:45,2,0.000,ALERT,211.93,296.66,59.996,1436417104,"201051344000417","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,168045.2,168045.2,5671,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417215,211453.00
07/09/2015 00:45,2,0.000,ALERT,211.25,297.57,59.996,1436417104,"201051344000594","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,168558.0,168558.0,5673,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417217,211454.00
07/09/2015 00:45,2,0.000,ALERT,212.83,297.26,60.002,1436417104,"274151322000083","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,452206.3,452206.3,6977,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417219,211455.00
07/09/2015 00:45,2,0.000,ALERT,211.70,297.26,59.991,1436417104,"201051344000585","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,167589.9,167589.9,5673,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417221,211456.00
07/09/2015 00:45,2,0.000,ALERT,212.61,297.26,60.002,1436417104,"274151322000054","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,447252.0,447252.0,6559,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417223,211457.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.96,59.996,1436417104,"201051344001203","174011321042388",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,168716.9,168716.9,5678,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417224,211458.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.96,59.986,1436417104,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,165879.2,165879.2,5667,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417226,211459.00
07/09/2015 00:45,2,0.000,ALERT,213.51,296.06,60.018,1436417104,"274151322000068","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,354868.0,354868.0,6672,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417228,211460.00
07/09/2015 00:45,2,0.000,ALERT,213.06,297.26,59.986,1436417104,"274151322000076","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,477030.4,477030.4,6960,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417230,211461.00
07/09/2015 00:45,2,0.000,ALERT,211.48,297.26,59.959,1436417104,"201051344000890","174011321042388",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,170187.6,170187.6,5674,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417232,211462.00
07/09/2015 00:45,2,0.000,ALERT,211.25,296.66,59.986,1436417104,"201051344000900","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,170482.6,170482.6,5689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417233,211463.00
07/09/2015 00:45,2,0.000,ALERT,211.93,296.06,60.007,1436417104,"201051344000633","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,160088.0,160088.0,5687,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417235,211464.00
07/09/2015 00:45,2,0.000,ALERT,211.48,296.96,60.028,1436417104,"201051344000983","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,167468.6,167468.6,5688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417237,211465.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.66,59.991,1436417104,"201051344000917","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,170650.2,170650.2,5689,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417239,211466.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.36,59.965,1436417104,"201051344000648","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,166420.3,166420.3,5683,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417241,211467.00
07/09/2015 00:45,2,0.000,ALERT,211.48,296.96,59.996,1436417104,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,168810.5,168810.5,5678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417243,211468.00
07/09/2015 00:45,2,0.000,ALERT,211.93,296.66,59.996,1436417104,"201051344000645","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,166994.4,166994.4,5689,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417244,211469.00
07/09/2015 00:45,2,0.000,ALERT,212.83,297.26,59.986,1436417104,"274151322000085","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,449534.5,449534.5,6966,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417246,211470.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.36,60.002,1436417104,"201051344000651","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,166349.5,166349.5,5676,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417248,211471.00
07/09/2015 00:45,2,0.000,ALERT,211.70,296.66,59.986,1436417104,"201051344000867","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,158780.8,158780.8,5692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417250,211472.00
07/09/2015 00:45,2,0.000,ALERT,211.48,297.57,59.991,1436417104,"201051344001230","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,169873.4,169873.4,5693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417251,211473.00
07/09/2015 00:45,2,0.000,ALERT,211.93,297.26,59.981,1436417104,"201051344000576","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,166226.8,166226.8,5697,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436417253,211474.00
07/09/2015 00:45,2,0.000,ALERT,211.48,297.57,60.007,1436417104,"201051344000579","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,172721.0,172721.0,5677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436417255,211475.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211476.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211477.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211478.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211479.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211480.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211481.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211482.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211483.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211484.00
07/09/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436417104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436417984,211485.00
07/09/2015 01:00,2,0.000,ALERT,211.03,296.96,59.944,1436418003,"201051344000955","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,171803.7,171803.7,5682,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418079,211486.00
07/09/2015 01:00,2,0.000,ALERT,212.61,298.17,59.938,1436418003,"274151322000095","174011321042388",0.00,15.30,0,296.66,299.67,0.0,0.0,0.000,471190.8,471190.8,6589,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418080,211487.00
07/09/2015 01:00,2,0.000,ALERT,211.25,297.26,59.938,1436418003,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,158148.6,158148.6,5689,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418082,211488.00
07/09/2015 01:00,2,0.000,ALERT,211.93,296.66,59.959,1436418003,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,164436.0,164436.0,5689,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418084,211489.00
07/09/2015 01:00,2,0.000,ALERT,211.93,297.87,59.944,1436418003,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,164586.5,164586.5,5675,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418086,211490.00
07/09/2015 01:00,2,0.000,ALERT,211.48,296.66,59.917,1436418003,"201051344000469","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,159703.4,159703.4,5679,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418087,211491.00
07/09/2015 01:00,2,0.000,ALERT,211.25,296.36,59.944,1436418003,"201051344000988","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,159259.3,159259.3,5680,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418089,211492.00
07/09/2015 01:00,2,0.000,ALERT,211.48,296.66,59.938,1436418003,"201051344001158","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,165314.4,165314.4,5676,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418091,211493.00
07/09/2015 01:00,2,0.000,ALERT,211.48,296.66,59.944,1436418003,"201051344001025","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,168844.5,168844.5,5674,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418093,211494.00
07/09/2015 01:00,2,0.000,ALERT,211.48,297.26,59.933,1436418003,"201051344000569","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,172314.6,172314.6,5686,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418095,211495.00
07/09/2015 01:00,2,0.000,ALERT,212.83,296.96,59.912,1436418003,"274151322000094","174011321042388",0.00,15.30,0,295.16,298.17,0.0,0.0,0.000,355764.0,355764.0,7067,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418097,211496.00
07/09/2015 01:00,2,0.000,ALERT,211.25,296.96,59.938,1436418003,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,168132.3,168132.3,5681,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418099,211497.00
07/09/2015 01:00,2,0.000,ALERT,212.83,296.66,59.938,1436418003,"274151322000087","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,426566.7,426566.7,6561,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418101,211498.00
07/09/2015 01:00,2,0.000,ALERT,212.61,297.26,59.933,1436418003,"274151322000052","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,456070.5,456070.5,6961,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418103,211499.00
07/09/2015 01:00,2,0.000,ALERT,211.93,297.57,59.928,1436418003,"201051344001145","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,173288.5,173288.5,5692,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418105,211500.00
07/09/2015 01:00,2,0.000,ALERT,211.93,296.96,59.928,1436418003,"201051344000685","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,172310.0,172310.0,5693,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418106,211501.00
07/09/2015 01:00,2,0.000,ALERT,212.38,297.26,59.938,1436418003,"274151322000088","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,437020.5,437020.5,6573,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418108,211502.00
07/09/2015 01:00,2,0.000,ALERT,211.70,297.26,59.944,1436418003,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,172427.1,172427.1,5673,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418110,211503.00
07/09/2015 01:00,2,0.000,ALERT,211.25,296.96,59.981,1436418003,"201051344001135","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,163748.1,163748.1,5661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418112,211504.00
07/09/2015 01:00,2,0.000,ALERT,211.70,296.66,59.907,1436418003,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,168045.2,168045.2,5673,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418114,211505.00
07/09/2015 01:00,2,0.000,ALERT,211.03,297.57,59.938,1436418003,"201051344000594","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,168558.0,168558.0,5675,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418115,211506.00
07/09/2015 01:00,2,0.000,ALERT,212.61,297.26,59.933,1436418003,"274151322000083","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,452206.3,452206.3,6979,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418117,211507.00
07/09/2015 01:00,2,0.000,ALERT,211.70,297.26,59.944,1436418003,"201051344000585","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,167589.9,167589.9,5675,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418119,211508.00
07/09/2015 01:00,2,0.000,ALERT,212.61,297.26,59.933,1436418003,"274151322000054","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,447252.0,447252.0,6561,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418121,211509.00
07/09/2015 01:00,2,0.000,ALERT,211.70,296.96,59.944,1436418003,"201051344001203","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,168716.9,168716.9,5680,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418122,211510.00
07/09/2015 01:00,2,0.000,ALERT,211.25,297.26,59.944,1436418003,"201051344000646","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,165879.2,165879.2,5669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418124,211511.00
07/09/2015 01:00,2,0.000,ALERT,213.29,296.36,59.917,1436418003,"274151322000068","174011321042388",0.00,16.30,0,294.86,297.87,0.0,0.0,0.000,354868.0,354868.0,6674,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418126,211512.00
07/09/2015 01:00,2,0.000,ALERT,213.06,297.26,59.928,1436418003,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,477030.4,477030.4,6962,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418128,211513.00
07/09/2015 01:00,2,0.000,ALERT,211.48,297.87,59.944,1436418003,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,170187.6,170187.6,5676,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418130,211514.00
07/09/2015 01:00,2,0.000,ALERT,211.48,297.26,59.954,1436418003,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,170482.6,170482.6,5691,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418131,211515.00
07/09/2015 01:00,2,0.000,ALERT,211.93,296.66,59.944,1436418003,"201051344000633","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,160088.0,160088.0,5689,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418133,211516.00
07/09/2015 01:00,2,0.000,ALERT,211.25,296.96,59.938,1436418003,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,167468.6,167468.6,5690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418135,211517.00
07/09/2015 01:00,2,0.000,ALERT,211.70,296.66,59.938,1436418003,"201051344000917","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,170650.2,170650.2,5691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418137,211518.00
07/09/2015 01:00,2,0.000,ALERT,211.70,296.36,59.907,1436418003,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,166420.3,166420.3,5685,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418139,211519.00
07/09/2015 01:00,2,0.000,ALERT,211.48,297.26,59.944,1436418003,"201051344001093","174011321042388",0.00,15.50,0,295.46,298.47,0.0,0.0,0.000,168810.5,168810.5,5680,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418141,211520.00
07/09/2015 01:00,2,0.000,ALERT,211.93,296.66,59.949,1436418003,"201051344000645","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,166994.4,166994.4,5691,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418142,211521.00
07/09/2015 01:00,2,0.000,ALERT,213.06,297.26,59.901,1436418003,"274151322000085","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,449534.5,449534.5,6968,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418144,211522.00
07/09/2015 01:00,2,0.000,ALERT,211.70,296.66,59.938,1436418003,"201051344000651","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,166349.5,166349.5,5678,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418146,211523.00
07/09/2015 01:00,2,0.000,ALERT,211.93,296.96,59.944,1436418003,"201051344000867","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,158780.8,158780.8,5694,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418148,211524.00
07/09/2015 01:00,2,0.000,ALERT,211.70,298.17,59.944,1436418003,"201051344001230","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,169873.4,169873.4,5695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418150,211525.00
07/09/2015 01:00,2,0.000,ALERT,212.16,297.57,59.949,1436418003,"201051344000576","174011321042388",0.00,14.70,0,295.46,298.77,0.0,0.0,0.000,166226.8,166226.8,5699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418151,211526.00
07/09/2015 01:00,2,0.000,ALERT,211.70,297.87,59.944,1436418003,"201051344000579","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,172721.0,172721.0,5679,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418153,211527.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211528.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211529.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211530.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211531.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211532.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211533.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211534.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211535.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211536.00
07/09/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436418003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436418883,211537.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.26,59.970,1436418903,"201051344000955","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,171803.7,171803.7,5684,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418978,211538.00
07/09/2015 01:15,2,0.000,ALERT,213.06,298.47,59.965,1436418903,"274151322000095","174011321042388",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,471190.8,471190.8,6591,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418980,211539.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.87,59.970,1436418903,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,158148.6,158148.6,5691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418982,211540.00
07/09/2015 01:15,2,0.000,ALERT,212.16,296.96,59.965,1436418903,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,164436.0,164436.0,5691,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418984,211541.00
07/09/2015 01:15,2,0.000,ALERT,212.38,298.47,59.965,1436418903,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,164586.5,164586.5,5677,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418985,211542.00
07/09/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1436418903,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,159703.4,159703.4,5681,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418987,211543.00
07/09/2015 01:15,2,0.000,ALERT,211.70,296.96,59.965,1436418903,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,159259.3,159259.3,5682,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418989,211544.00
07/09/2015 01:15,2,0.000,ALERT,211.70,296.96,59.959,1436418903,"201051344001158","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,165314.4,165314.4,5678,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418991,211545.00
07/09/2015 01:15,2,0.000,ALERT,211.70,296.66,59.965,1436418903,"201051344001025","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,168844.5,168844.5,5676,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418993,211546.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.57,59.970,1436418903,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,172314.6,172314.6,5688,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418995,211547.00
07/09/2015 01:15,2,0.000,ALERT,213.06,296.36,59.959,1436418903,"274151322000094","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,355764.0,355764.0,7069,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436418996,211548.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.26,59.965,1436418903,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,168132.3,168132.3,5683,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436418998,211549.00
07/09/2015 01:15,2,0.000,ALERT,213.06,296.66,59.965,1436418903,"274151322000087","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,426566.7,426566.7,6563,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419000,211550.00
07/09/2015 01:15,2,0.000,ALERT,212.61,297.57,59.959,1436418903,"274151322000052","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,456070.5,456070.5,6963,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419002,211551.00
07/09/2015 01:15,2,0.000,ALERT,212.16,297.57,59.986,1436418903,"201051344001145","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,173288.5,173288.5,5694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419004,211552.00
07/09/2015 01:15,2,0.000,ALERT,212.16,296.96,59.975,1436418903,"201051344000685","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,172310.0,172310.0,5695,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419005,211553.00
07/09/2015 01:15,2,0.000,ALERT,212.61,296.96,59.928,1436418903,"274151322000088","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,437020.5,437020.5,6575,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419007,211554.00
07/09/2015 01:15,2,0.000,ALERT,211.93,297.26,59.959,1436418903,"201051344000438","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,172427.1,172427.1,5675,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419009,211555.00
07/09/2015 01:15,2,0.000,ALERT,211.48,297.26,59.959,1436418903,"201051344001135","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,163748.1,163748.1,5663,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419011,211556.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.66,59.944,1436418903,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,168045.2,168045.2,5675,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419013,211557.00
07/09/2015 01:15,2,0.000,ALERT,211.25,297.57,59.954,1436418903,"201051344000594","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,168558.0,168558.0,5677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419014,211558.00
07/09/2015 01:15,2,0.000,ALERT,213.06,298.17,59.949,1436418903,"274151322000083","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,452206.3,452206.3,6981,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419016,211559.00
07/09/2015 01:15,2,0.000,ALERT,211.93,297.57,59.959,1436418903,"201051344000585","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,167589.9,167589.9,5677,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419018,211560.00
07/09/2015 01:15,2,0.000,ALERT,212.83,297.87,59.949,1436418903,"274151322000054","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,447252.0,447252.0,6563,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419020,211561.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.96,59.959,1436418903,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,168716.9,168716.9,5682,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419022,211562.00
07/09/2015 01:15,2,0.000,ALERT,211.48,297.26,59.959,1436418903,"201051344000646","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,165879.2,165879.2,5671,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419023,211563.00
07/09/2015 01:15,2,0.000,ALERT,213.74,296.96,59.959,1436418903,"274151322000068","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,354868.0,354868.0,6676,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419025,211564.00
07/09/2015 01:15,2,0.000,ALERT,213.74,296.96,59.959,1436418903,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,477030.4,477030.4,6964,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419027,211565.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.57,59.965,1436418903,"201051344000890","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,170187.6,170187.6,5678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419029,211566.00
07/09/2015 01:15,2,0.000,ALERT,211.48,296.96,59.965,1436418903,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,170482.6,170482.6,5693,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419031,211567.00
07/09/2015 01:15,2,0.000,ALERT,212.16,296.36,59.965,1436418903,"201051344000633","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,160088.0,160088.0,5691,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419033,211568.00
07/09/2015 01:15,2,0.000,ALERT,211.48,296.96,59.954,1436418903,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,167468.6,167468.6,5692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419035,211569.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.66,59.954,1436418903,"201051344000917","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,170650.2,170650.2,5693,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419037,211570.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.36,59.954,1436418903,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,166420.3,166420.3,5687,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419039,211571.00
07/09/2015 01:15,2,0.000,ALERT,211.70,297.26,59.959,1436418903,"201051344001093","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,168810.5,168810.5,5682,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419040,211572.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.66,59.928,1436418903,"201051344000645","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,166994.4,166994.4,5693,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419042,211573.00
07/09/2015 01:15,2,0.000,ALERT,213.06,296.96,59.954,1436418903,"274151322000085","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,449534.5,449534.5,6970,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419044,211574.00
07/09/2015 01:15,2,0.000,ALERT,211.70,296.06,59.949,1436418903,"201051344000651","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,166349.5,166349.5,5680,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419046,211575.00
