ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 01:15,2,0.000,ALERT,211.70,296.36,59.917,1436418903,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,158780.8,158780.8,5696,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419048,211576.00
07/09/2015 01:15,2,0.000,ALERT,211.48,297.26,59.949,1436418903,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,169873.4,169873.4,5697,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419050,211577.00
07/09/2015 01:15,2,0.000,ALERT,211.93,296.96,59.922,1436418903,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,166226.8,166226.8,5701,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419051,211578.00
07/09/2015 01:15,2,0.000,ALERT,211.48,297.26,59.959,1436418903,"201051344000579","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,172721.0,172721.0,5681,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419053,211579.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211580.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211581.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211582.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211583.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211584.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211585.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211586.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211587.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211588.00
07/09/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436418903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436419783,211589.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.96,59.986,1436419803,"201051344000955","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,171803.7,171803.7,5686,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419879,211590.00
07/09/2015 01:30,2,0.000,ALERT,212.61,297.87,59.975,1436419803,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,471190.8,471190.8,6593,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419881,211591.00
07/09/2015 01:30,2,0.000,ALERT,211.48,297.26,59.981,1436419803,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,158148.6,158148.6,5693,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419883,211592.00
07/09/2015 01:30,2,0.000,ALERT,211.93,296.66,59.981,1436419803,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,164436.0,164436.0,5693,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419884,211593.00
07/09/2015 01:30,2,0.000,ALERT,211.93,297.87,59.975,1436419803,"201051344000582","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,164586.5,164586.5,5679,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419886,211594.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.36,59.949,1436419803,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,159703.4,159703.4,5683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419888,211595.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.36,59.975,1436419803,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,159259.3,159259.3,5684,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419890,211596.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.36,59.981,1436419803,"201051344001158","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,165314.4,165314.4,5680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419892,211597.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.06,59.986,1436419803,"201051344001025","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,168844.5,168844.5,5678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419893,211598.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.96,59.975,1436419803,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,172314.6,172314.6,5690,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419895,211599.00
07/09/2015 01:30,2,0.000,ALERT,212.83,296.36,59.975,1436419803,"274151322000094","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,355764.0,355764.0,7071,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419897,211600.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.96,59.981,1436419803,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,168132.3,168132.3,5685,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419899,211601.00
07/09/2015 01:30,2,0.000,ALERT,212.83,296.66,59.981,1436419803,"274151322000087","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,426566.7,426566.7,6565,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419901,211602.00
07/09/2015 01:30,2,0.000,ALERT,212.61,296.96,60.018,1436419803,"274151322000052","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,456070.5,456070.5,6965,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419903,211603.00
07/09/2015 01:30,2,0.000,ALERT,211.93,297.26,59.981,1436419803,"201051344001145","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,173288.5,173288.5,5696,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419905,211604.00
07/09/2015 01:30,2,0.000,ALERT,211.93,297.26,59.981,1436419803,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,172310.0,172310.0,5697,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419906,211605.00
07/09/2015 01:30,2,0.000,ALERT,212.38,296.96,59.970,1436419803,"274151322000088","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,437020.5,437020.5,6577,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419908,211606.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.96,60.002,1436419803,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,172427.1,172427.1,5677,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419910,211607.00
07/09/2015 01:30,2,0.000,ALERT,211.25,297.26,59.986,1436419803,"201051344001135","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,163748.1,163748.1,5665,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419912,211608.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1436419803,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,168045.2,168045.2,5677,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419914,211609.00
07/09/2015 01:30,2,0.000,ALERT,211.25,297.57,60.002,1436419803,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,168558.0,168558.0,5679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419915,211610.00
07/09/2015 01:30,2,0.000,ALERT,212.83,296.96,59.959,1436419803,"274151322000083","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,452206.3,452206.3,6983,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419917,211611.00
07/09/2015 01:30,2,0.000,ALERT,211.70,297.26,59.981,1436419803,"201051344000585","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,167589.9,167589.9,5679,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419919,211612.00
07/09/2015 01:30,2,0.000,ALERT,212.83,296.96,60.002,1436419803,"274151322000054","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,447252.0,447252.0,6565,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419921,211613.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.66,60.002,1436419803,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,168716.9,168716.9,5684,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419923,211614.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.96,59.986,1436419803,"201051344000646","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,165879.2,165879.2,5673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419924,211615.00
07/09/2015 01:30,2,0.000,ALERT,213.51,296.36,59.975,1436419803,"274151322000068","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,354868.0,354868.0,6678,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419926,211616.00
07/09/2015 01:30,2,0.000,ALERT,213.29,296.96,59.986,1436419803,"274151322000076","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,477030.4,477030.4,6966,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419928,211617.00
07/09/2015 01:30,2,0.000,ALERT,211.48,297.26,59.975,1436419803,"201051344000890","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,170187.6,170187.6,5680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419930,211618.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.36,59.981,1436419803,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,170482.6,170482.6,5695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419932,211619.00
07/09/2015 01:30,2,0.000,ALERT,211.93,295.76,59.981,1436419803,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,160088.0,160088.0,5693,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419934,211620.00
07/09/2015 01:30,2,0.000,ALERT,211.25,296.66,59.975,1436419803,"201051344000983","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,167468.6,167468.6,5694,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419935,211621.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1436419803,"201051344000917","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,170650.2,170650.2,5695,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419937,211622.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1436419803,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,166420.3,166420.3,5689,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436419939,211623.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.96,59.986,1436419803,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,168810.5,168810.5,5684,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419941,211624.00
07/09/2015 01:30,2,0.000,ALERT,211.93,296.36,59.981,1436419803,"201051344000645","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,166994.4,166994.4,5695,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419943,211625.00
07/09/2015 01:30,2,0.000,ALERT,213.06,296.96,59.975,1436419803,"274151322000085","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,449534.5,449534.5,6972,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419944,211626.00
07/09/2015 01:30,2,0.000,ALERT,211.48,295.76,59.986,1436419803,"201051344000651","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,166349.5,166349.5,5682,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419946,211627.00
07/09/2015 01:30,2,0.000,ALERT,211.70,296.36,59.981,1436419803,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,158780.8,158780.8,5698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419948,211628.00
07/09/2015 01:30,2,0.000,ALERT,211.48,296.96,59.991,1436419803,"201051344001230","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,169873.4,169873.4,5699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419950,211629.00
07/09/2015 01:30,2,0.000,ALERT,211.93,296.96,60.002,1436419803,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,166226.8,166226.8,5703,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419952,211630.00
07/09/2015 01:30,2,0.000,ALERT,211.48,297.26,59.970,1436419803,"201051344000579","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,172721.0,172721.0,5683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436419954,211631.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211632.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211633.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211634.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211635.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211636.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211637.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211638.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211639.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211640.00
07/09/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436419803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436420683,211641.00
07/09/2015 01:45,2,0.000,ALERT,211.03,296.96,59.991,1436420704,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,171803.7,171803.7,5688,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420779,211642.00
07/09/2015 01:45,2,0.000,ALERT,212.61,297.87,59.959,1436420704,"274151322000095","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,471190.8,471190.8,6595,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420781,211643.00
07/09/2015 01:45,2,0.000,ALERT,211.25,297.26,59.970,1436420704,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,158148.6,158148.6,5695,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420783,211644.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.96,59.970,1436420704,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,164436.0,164436.0,5695,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420785,211645.00
07/09/2015 01:45,2,0.000,ALERT,211.93,297.87,59.981,1436420704,"201051344000582","174011321042388",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,164586.5,164586.5,5681,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420786,211646.00
07/09/2015 01:45,2,0.000,ALERT,211.48,296.96,59.981,1436420704,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,159703.4,159703.4,5685,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420788,211647.00
07/09/2015 01:45,2,0.000,ALERT,211.25,296.66,59.975,1436420704,"201051344000988","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,159259.3,159259.3,5686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420790,211648.00
07/09/2015 01:45,2,0.000,ALERT,211.48,296.96,59.975,1436420704,"201051344001158","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,165314.4,165314.4,5682,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420792,211649.00
07/09/2015 01:45,2,0.000,ALERT,211.25,296.36,59.981,1436420704,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,168844.5,168844.5,5680,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420794,211650.00
07/09/2015 01:45,2,0.000,ALERT,211.48,297.26,59.975,1436420704,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,172314.6,172314.6,5692,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420796,211651.00
07/09/2015 01:45,2,0.000,ALERT,212.83,296.66,59.975,1436420704,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,355764.0,355764.0,7073,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420797,211652.00
07/09/2015 01:45,2,0.000,ALERT,211.48,296.96,59.991,1436420704,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,168132.3,168132.3,5687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420799,211653.00
07/09/2015 01:45,2,0.000,ALERT,212.61,296.36,59.975,1436420704,"274151322000087","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,426566.7,426566.7,6567,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420801,211654.00
07/09/2015 01:45,2,0.000,ALERT,212.61,297.57,59.954,1436420704,"274151322000052","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,456070.5,456070.5,6967,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420803,211655.00
07/09/2015 01:45,2,0.000,ALERT,211.93,297.26,59.986,1436420704,"201051344001145","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,173288.5,173288.5,5698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420804,211656.00
07/09/2015 01:45,2,0.000,ALERT,211.93,297.26,59.975,1436420704,"201051344000685","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,172310.0,172310.0,5699,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420806,211657.00
07/09/2015 01:45,2,0.000,ALERT,212.38,296.66,59.949,1436420704,"274151322000088","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,437020.5,437020.5,6579,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420808,211658.00
07/09/2015 01:45,2,0.000,ALERT,211.70,296.96,59.965,1436420704,"201051344000438","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,172427.1,172427.1,5679,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420810,211659.00
07/09/2015 01:45,2,0.000,ALERT,211.25,296.96,59.975,1436420704,"201051344001135","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,163748.1,163748.1,5667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420812,211660.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.36,59.975,1436420704,"201051344000417","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,168045.2,168045.2,5679,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420813,211661.00
07/09/2015 01:45,2,0.000,ALERT,211.25,297.26,60.012,1436420704,"201051344000594","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,168558.0,168558.0,5681,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420815,211662.00
07/09/2015 01:45,2,0.000,ALERT,212.83,296.96,59.954,1436420704,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,452206.3,452206.3,6985,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420817,211663.00
07/09/2015 01:45,2,0.000,ALERT,211.93,297.26,59.970,1436420704,"201051344000585","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,167589.9,167589.9,5681,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420819,211664.00
07/09/2015 01:45,2,0.000,ALERT,212.61,297.57,59.965,1436420704,"274151322000054","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,447252.0,447252.0,6567,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420821,211665.00
07/09/2015 01:45,2,0.000,ALERT,211.70,296.96,59.970,1436420704,"201051344001203","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,168716.9,168716.9,5686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420823,211666.00
07/09/2015 01:45,2,0.000,ALERT,211.48,296.96,59.986,1436420704,"201051344000646","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,165879.2,165879.2,5675,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420824,211667.00
07/09/2015 01:45,2,0.000,ALERT,213.51,296.36,59.965,1436420704,"274151322000068","174011321042388",0.00,16.30,0,294.26,297.57,0.0,0.0,0.000,354868.0,354868.0,6680,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420826,211668.00
07/09/2015 01:45,2,0.000,ALERT,213.51,297.57,59.959,1436420704,"274151322000076","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,477030.4,477030.4,6968,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420828,211669.00
07/09/2015 01:45,2,0.000,ALERT,211.70,297.57,59.975,1436420704,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,170187.6,170187.6,5682,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420830,211670.00
07/09/2015 01:45,2,0.000,ALERT,211.48,296.96,59.959,1436420704,"201051344000900","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,170482.6,170482.6,5697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420832,211671.00
07/09/2015 01:45,2,0.000,ALERT,212.16,296.36,59.970,1436420704,"201051344000633","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,160088.0,160088.0,5695,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420834,211672.00
07/09/2015 01:45,2,0.000,ALERT,211.70,297.26,59.965,1436420704,"201051344000983","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,167468.6,167468.6,5696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420835,211673.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.96,59.970,1436420704,"201051344000917","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,170650.2,170650.2,5697,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420837,211674.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.36,59.996,1436420704,"201051344000648","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,166420.3,166420.3,5691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420839,211675.00
07/09/2015 01:45,2,0.000,ALERT,211.70,296.96,59.965,1436420704,"201051344001093","174011321042388",0.00,15.50,0,294.86,298.17,0.0,0.0,0.000,168810.5,168810.5,5686,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420841,211676.00
07/09/2015 01:45,2,0.000,ALERT,212.16,296.66,59.970,1436420704,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,166994.4,166994.4,5697,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420843,211677.00
07/09/2015 01:45,2,0.000,ALERT,213.29,297.57,59.959,1436420704,"274151322000085","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,449534.5,449534.5,6974,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420844,211678.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.36,59.970,1436420704,"201051344000651","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,166349.5,166349.5,5684,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420846,211679.00
07/09/2015 01:45,2,0.000,ALERT,211.93,296.66,59.949,1436420704,"201051344000867","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,158780.8,158780.8,5700,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420848,211680.00
07/09/2015 01:45,2,0.000,ALERT,211.70,297.57,59.944,1436420704,"201051344001230","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,169873.4,169873.4,5701,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420850,211681.00
07/09/2015 01:45,2,0.000,ALERT,212.16,297.57,59.975,1436420704,"201051344000576","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,166226.8,166226.8,5705,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436420851,211682.00
07/09/2015 01:45,2,0.000,ALERT,211.70,297.57,59.996,1436420704,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,172721.0,172721.0,5685,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436420853,211683.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211684.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211685.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211686.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211687.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211688.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211689.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211690.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211691.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211692.00
07/09/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436420704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436421585,211693.00
07/09/2015 02:00,2,0.000,ALERT,211.25,296.66,59.996,1436421603,"201051344000955","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,171803.7,171803.7,5690,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421679,211694.00
07/09/2015 02:00,2,0.000,ALERT,212.61,297.57,59.981,1436421603,"274151322000095","174011321042388",0.00,15.00,0,283.74,299.67,0.0,0.0,0.000,471190.8,471190.8,6597,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421681,211695.00
07/09/2015 02:00,2,0.000,ALERT,211.48,297.26,59.991,1436421603,"201051344000868","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,158148.6,158148.6,5697,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421682,211696.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.36,59.986,1436421603,"201051344000853","174011321042388",0.00,14.70,0,282.54,299.07,0.0,0.0,0.000,164436.0,164436.0,5697,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421684,211697.00
07/09/2015 02:00,2,0.000,ALERT,212.16,297.57,59.991,1436421603,"201051344000582","174011321042388",0.00,14.70,0,283.44,299.37,0.0,0.0,0.000,164586.5,164586.5,5683,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421686,211698.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.06,59.996,1436421603,"201051344000469","174011321042388",0.00,14.30,0,281.33,298.17,0.0,0.0,0.000,159703.4,159703.4,5687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421688,211699.00
07/09/2015 02:00,2,0.000,ALERT,211.25,296.36,59.996,1436421603,"201051344000988","174011321042388",0.00,15.30,0,280.43,298.47,0.0,0.0,0.000,159259.3,159259.3,5688,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421689,211700.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.06,59.991,1436421603,"201051344001158","174011321042388",0.00,14.70,0,281.94,298.17,0.0,0.0,0.000,165314.4,165314.4,5684,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421691,211701.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.06,59.996,1436421603,"201051344001025","174011321042388",0.00,14.30,0,282.24,299.37,0.0,0.0,0.000,168844.5,168844.5,5682,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421693,211702.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.66,60.028,1436421603,"201051344000569","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,172314.6,172314.6,5694,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421695,211703.00
07/09/2015 02:00,2,0.000,ALERT,212.83,296.36,59.991,1436421603,"274151322000094","174011321042388",0.00,15.30,0,281.94,298.47,0.0,0.0,0.000,355764.0,355764.0,7075,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421697,211704.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.66,59.991,1436421603,"201051344000458","174011321042388",0.00,15.50,0,282.84,299.37,0.0,0.0,0.000,168132.3,168132.3,5689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421699,211705.00
07/09/2015 02:00,2,0.000,ALERT,212.83,296.06,59.970,1436421603,"274151322000087","174011321042388",0.00,16.30,0,281.94,298.17,0.0,0.0,0.000,426566.7,426566.7,6569,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421701,211706.00
07/09/2015 02:00,2,0.000,ALERT,212.61,296.36,59.986,1436421603,"274151322000052","174011321042388",0.00,15.80,0,282.84,299.07,0.0,0.0,0.000,456070.5,456070.5,6969,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421703,211707.00
07/09/2015 02:00,2,0.000,ALERT,211.93,297.26,59.986,1436421603,"201051344001145","174011321042388",0.00,14.70,0,283.14,299.67,0.0,0.0,0.000,173288.5,173288.5,5700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421705,211708.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.96,59.991,1436421603,"201051344000685","174011321042388",0.00,15.00,0,282.54,298.77,0.0,0.0,0.000,172310.0,172310.0,5701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421707,211709.00
07/09/2015 02:00,2,0.000,ALERT,212.38,296.66,59.981,1436421603,"274151322000088","174011321042388",0.00,16.00,0,282.54,298.77,0.0,0.0,0.000,437020.5,437020.5,6581,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421709,211710.00
07/09/2015 02:00,2,0.000,ALERT,211.70,296.96,60.007,1436421603,"201051344000438","174011321042388",0.00,14.70,0,282.84,299.37,0.0,0.0,0.000,172427.1,172427.1,5681,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421710,211711.00
07/09/2015 02:00,2,0.000,ALERT,211.25,296.66,59.981,1436421603,"201051344001135","174011321042388",0.00,15.00,0,282.84,299.37,0.0,0.0,0.000,163748.1,163748.1,5669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421712,211712.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.36,60.007,1436421603,"201051344000417","174011321042388",0.00,15.00,0,281.94,298.17,0.0,0.0,0.000,168045.2,168045.2,5681,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421714,211713.00
07/09/2015 02:00,2,0.000,ALERT,211.25,297.26,59.981,1436421603,"201051344000594","174011321042388",0.00,15.00,0,282.24,298.77,0.0,0.0,0.000,168558.0,168558.0,5683,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421716,211714.00
07/09/2015 02:00,2,0.000,ALERT,213.06,296.96,59.981,1436421603,"274151322000083","174011321042388",0.00,15.30,0,283.14,299.07,0.0,0.0,0.000,452206.3,452206.3,6987,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421718,211715.00
07/09/2015 02:00,2,0.000,ALERT,211.70,296.96,59.981,1436421603,"201051344000585","174011321042388",0.00,15.30,0,282.24,298.77,0.0,0.0,0.000,167589.9,167589.9,5683,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421719,211716.00
07/09/2015 02:00,2,0.000,ALERT,212.83,296.66,59.965,1436421603,"274151322000054","174011321042388",0.00,16.30,0,282.54,299.37,0.0,0.0,0.000,447252.0,447252.0,6569,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421721,211717.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.66,59.970,1436421603,"201051344001203","174011321042388",0.00,14.70,0,282.84,300.57,0.0,0.0,0.000,168716.9,168716.9,5688,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421723,211718.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.66,59.975,1436421603,"201051344000646","174011321042388",0.00,15.00,0,282.24,298.77,0.0,0.0,0.000,165879.2,165879.2,5677,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421725,211719.00
07/09/2015 02:00,2,0.000,ALERT,213.74,296.36,59.965,1436421603,"274151322000068","174011321042388",0.00,16.30,0,281.94,297.87,0.0,0.0,0.000,354868.0,354868.0,6682,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421726,211720.00
07/09/2015 02:00,2,0.000,ALERT,213.51,297.26,59.975,1436421603,"274151322000076","174011321042388",0.00,15.80,0,282.54,299.07,0.0,0.0,0.000,477030.4,477030.4,6970,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421728,211721.00
07/09/2015 02:00,2,0.000,ALERT,211.70,297.26,59.970,1436421603,"201051344000890","174011321042388",0.00,15.00,0,283.44,299.97,0.0,0.0,0.000,170187.6,170187.6,5684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421730,211722.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.66,59.959,1436421603,"201051344000900","174011321042388",0.00,14.70,0,282.24,298.47,0.0,0.0,0.000,170482.6,170482.6,5699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421732,211723.00
07/09/2015 02:00,2,0.000,ALERT,212.16,296.06,59.965,1436421603,"201051344000633","174011321042388",0.00,14.70,0,280.73,297.87,0.0,0.0,0.000,160088.0,160088.0,5697,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421734,211724.00
07/09/2015 02:00,2,0.000,ALERT,211.70,296.96,59.970,1436421603,"201051344000983","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,167468.6,167468.6,5698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421736,211725.00
