ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 02:00,2,0.000,ALERT,211.93,296.66,59.975,1436421603,"201051344000917","174011321042388",0.00,15.50,0,281.64,298.17,0.0,0.0,0.000,170650.2,170650.2,5699,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421737,211726.00
07/09/2015 02:00,2,0.000,ALERT,211.93,295.76,59.981,1436421603,"201051344000648","174011321042388",0.00,14.30,0,282.24,298.77,0.0,0.0,0.000,166420.3,166420.3,5693,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421739,211727.00
07/09/2015 02:00,2,0.000,ALERT,211.70,296.66,59.965,1436421603,"201051344001093","174011321042388",0.00,15.50,0,282.54,298.47,0.0,0.0,0.000,168810.5,168810.5,5688,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421741,211728.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.36,59.975,1436421603,"201051344000645","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,166994.4,166994.4,5699,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436421743,211729.00
07/09/2015 02:00,2,0.000,ALERT,213.06,296.66,59.970,1436421603,"274151322000085","174011321042388",0.00,15.50,0,282.54,299.07,0.0,0.0,0.000,449534.5,449534.5,6976,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421745,211730.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.06,59.959,1436421603,"201051344000651","174011321042388",0.00,14.30,0,282.24,298.47,0.0,0.0,0.000,166349.5,166349.5,5686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421746,211731.00
07/09/2015 02:00,2,0.000,ALERT,211.70,296.06,59.981,1436421603,"201051344000867","174011321042388",0.00,15.30,0,282.54,299.07,0.0,0.0,0.000,158780.8,158780.8,5702,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421748,211732.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.96,59.959,1436421603,"201051344001230","174011321042388",0.00,14.70,0,282.84,299.07,0.0,0.0,0.000,169873.4,169873.4,5703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421750,211733.00
07/09/2015 02:00,2,0.000,ALERT,211.93,296.66,59.949,1436421603,"201051344000576","174011321042388",0.00,14.70,0,282.54,298.77,0.0,0.0,0.000,166226.8,166226.8,5707,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421752,211734.00
07/09/2015 02:00,2,0.000,ALERT,211.48,296.96,59.959,1436421603,"201051344000579","174011321042388",0.00,15.30,0,283.14,299.37,0.0,0.0,0.000,172721.0,172721.0,5687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436421754,211735.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211736.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211737.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211738.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211739.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211740.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211741.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211742.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211743.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211744.00
07/09/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436421603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436422483,211745.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.26,59.965,1436422503,"201051344000955","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,171803.7,171803.7,5692,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422578,211746.00
07/09/2015 02:15,2,0.000,ALERT,213.06,298.47,59.970,1436422503,"274151322000095","174011321042388",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,471190.8,471190.8,6599,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422580,211747.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.87,59.970,1436422503,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,158148.6,158148.6,5699,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422582,211748.00
07/09/2015 02:15,2,0.000,ALERT,212.38,297.26,59.949,1436422503,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,164436.0,164436.0,5699,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422583,211749.00
07/09/2015 02:15,2,0.000,ALERT,212.61,298.47,59.954,1436422503,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,164586.5,164586.5,5685,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422585,211750.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.26,59.970,1436422503,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,159703.4,159703.4,5689,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422587,211751.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.57,59.954,1436422503,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,159259.3,159259.3,5690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422589,211752.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.26,59.959,1436422503,"201051344001158","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,165314.4,165314.4,5686,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422591,211753.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1436422503,"201051344001025","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,168844.5,168844.5,5684,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422593,211754.00
07/09/2015 02:15,2,0.000,ALERT,211.93,298.17,59.965,1436422503,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,172314.6,172314.6,5696,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422595,211755.00
07/09/2015 02:15,2,0.000,ALERT,213.29,297.26,59.959,1436422503,"274151322000094","174011321042388",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,355764.0,355764.0,7077,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422597,211756.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.57,59.965,1436422503,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,168132.3,168132.3,5691,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422598,211757.00
07/09/2015 02:15,2,0.000,ALERT,213.51,296.66,59.959,1436422503,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,426566.7,426566.7,6571,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422600,211758.00
07/09/2015 02:15,2,0.000,ALERT,213.29,298.17,59.959,1436422503,"274151322000052","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,456070.5,456070.5,6971,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422602,211759.00
07/09/2015 02:15,2,0.000,ALERT,212.38,298.17,59.970,1436422503,"201051344001145","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,173288.5,173288.5,5702,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422604,211760.00
07/09/2015 02:15,2,0.000,ALERT,212.38,297.57,59.949,1436422503,"201051344000685","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,172310.0,172310.0,5703,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422606,211761.00
07/09/2015 02:15,2,0.000,ALERT,212.83,297.57,59.933,1436422503,"274151322000088","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,437020.5,437020.5,6583,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422607,211762.00
07/09/2015 02:15,2,0.000,ALERT,212.16,297.87,59.965,1436422503,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,172427.1,172427.1,5683,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422609,211763.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.57,59.970,1436422503,"201051344001135","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,163748.1,163748.1,5671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422611,211764.00
07/09/2015 02:15,2,0.000,ALERT,212.16,296.96,59.949,1436422503,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,168045.2,168045.2,5683,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422613,211765.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.87,59.959,1436422503,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,168558.0,168558.0,5685,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422615,211766.00
07/09/2015 02:15,2,0.000,ALERT,213.29,297.57,59.944,1436422503,"274151322000083","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,452206.3,452206.3,6989,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422616,211767.00
07/09/2015 02:15,2,0.000,ALERT,212.16,297.57,59.959,1436422503,"201051344000585","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,167589.9,167589.9,5685,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422618,211768.00
07/09/2015 02:15,2,0.000,ALERT,212.83,296.96,59.959,1436422503,"274151322000054","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,447252.0,447252.0,6571,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422620,211769.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1436422503,"201051344001203","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,168716.9,168716.9,5690,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422622,211770.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.26,59.970,1436422503,"201051344000646","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,165879.2,165879.2,5679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422624,211771.00
07/09/2015 02:15,2,0.000,ALERT,213.29,296.06,59.965,1436422503,"274151322000068","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,354868.0,354868.0,6684,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422625,211772.00
07/09/2015 02:15,2,0.000,ALERT,213.51,297.57,59.959,1436422503,"274151322000076","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,477030.4,477030.4,6972,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422627,211773.00
07/09/2015 02:15,2,0.000,ALERT,211.48,297.26,59.970,1436422503,"201051344000890","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,170187.6,170187.6,5686,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422629,211774.00
07/09/2015 02:15,2,0.000,ALERT,211.70,296.66,59.944,1436422503,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,170482.6,170482.6,5701,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422631,211775.00
07/09/2015 02:15,2,0.000,ALERT,212.16,296.36,59.970,1436422503,"201051344000633","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,160088.0,160088.0,5699,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422633,211776.00
07/09/2015 02:15,2,0.000,ALERT,211.70,296.96,59.970,1436422503,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,167468.6,167468.6,5700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422634,211777.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.66,59.970,1436422503,"201051344000917","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,170650.2,170650.2,5701,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422636,211778.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.36,59.970,1436422503,"201051344000648","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,166420.3,166420.3,5695,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422638,211779.00
07/09/2015 02:15,2,0.000,ALERT,211.93,297.26,59.965,1436422503,"201051344001093","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,168810.5,168810.5,5690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422640,211780.00
07/09/2015 02:15,2,0.000,ALERT,212.16,296.66,59.981,1436422503,"201051344000645","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,166994.4,166994.4,5701,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422642,211781.00
07/09/2015 02:15,2,0.000,ALERT,213.06,297.26,59.954,1436422503,"274151322000085","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,449534.5,449534.5,6978,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422644,211782.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.06,59.959,1436422503,"201051344000651","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,166349.5,166349.5,5688,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422646,211783.00
07/09/2015 02:15,2,0.000,ALERT,211.93,296.66,59.965,1436422503,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,158780.8,158780.8,5704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422647,211784.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.26,59.954,1436422503,"201051344001230","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,169873.4,169873.4,5705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422649,211785.00
07/09/2015 02:15,2,0.000,ALERT,212.16,297.26,59.954,1436422503,"201051344000576","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,166226.8,166226.8,5709,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436422651,211786.00
07/09/2015 02:15,2,0.000,ALERT,211.70,297.57,59.965,1436422503,"201051344000579","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,172721.0,172721.0,5689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436422653,211787.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211788.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211789.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211790.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211791.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211792.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211793.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211794.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211795.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211796.00
07/09/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436422503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436423383,211797.00
07/09/2015 02:30,2,0.000,ALERT,211.70,297.57,59.975,1436423403,"201051344000955","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,171803.7,171803.7,5694,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423478,211798.00
07/09/2015 02:30,2,0.000,ALERT,213.29,298.77,59.981,1436423403,"274151322000095","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,471190.8,471190.8,6601,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423480,211799.00
07/09/2015 02:30,2,0.000,ALERT,211.93,298.17,59.981,1436423403,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,158148.6,158148.6,5701,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423482,211800.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.26,59.986,1436423403,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,164436.0,164436.0,5701,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423484,211801.00
07/09/2015 02:30,2,0.000,ALERT,212.61,298.47,59.986,1436423403,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,164586.5,164586.5,5687,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423486,211802.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.26,59.986,1436423403,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,159703.4,159703.4,5691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423487,211803.00
07/09/2015 02:30,2,0.000,ALERT,211.70,297.26,59.986,1436423403,"201051344000988","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,159259.3,159259.3,5692,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423489,211804.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.26,59.986,1436423403,"201051344001158","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,165314.4,165314.4,5688,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423491,211805.00
07/09/2015 02:30,2,0.000,ALERT,211.93,296.96,59.981,1436423403,"201051344001025","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,168844.5,168844.5,5686,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423493,211806.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.87,59.986,1436423403,"201051344000569","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,172314.6,172314.6,5698,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423495,211807.00
07/09/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1436423403,"274151322000094","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,355764.0,355764.0,7079,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423496,211808.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.57,59.981,1436423403,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,168132.3,168132.3,5693,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423498,211809.00
07/09/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1436423403,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,426566.7,426566.7,6573,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423500,211810.00
07/09/2015 02:30,2,0.000,ALERT,213.06,298.17,59.970,1436423403,"274151322000052","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,456070.5,456070.5,6973,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423502,211811.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.87,59.975,1436423403,"201051344001145","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,173288.5,173288.5,5704,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423504,211812.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.26,59.986,1436423403,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,172310.0,172310.0,5705,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423506,211813.00
07/09/2015 02:30,2,0.000,ALERT,213.06,297.26,59.975,1436423403,"274151322000088","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,437020.5,437020.5,6585,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423508,211814.00
07/09/2015 02:30,2,0.000,ALERT,212.16,297.26,59.986,1436423403,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,172427.1,172427.1,5685,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423509,211815.00
07/09/2015 02:30,2,0.000,ALERT,211.70,297.26,59.996,1436423403,"201051344001135","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,163748.1,163748.1,5673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423511,211816.00
07/09/2015 02:30,2,0.000,ALERT,212.16,296.96,59.986,1436423403,"201051344000417","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,168045.2,168045.2,5685,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423513,211817.00
07/09/2015 02:30,2,0.000,ALERT,211.70,297.87,59.981,1436423403,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,168558.0,168558.0,5687,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423515,211818.00
07/09/2015 02:30,2,0.000,ALERT,213.29,298.17,59.991,1436423403,"274151322000083","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,452206.3,452206.3,6991,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423517,211819.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.57,59.970,1436423403,"201051344000585","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,167589.9,167589.9,5687,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423518,211820.00
07/09/2015 02:30,2,0.000,ALERT,213.29,298.17,60.002,1436423403,"274151322000054","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,447252.0,447252.0,6573,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423520,211821.00
07/09/2015 02:30,2,0.000,ALERT,212.16,297.26,59.965,1436423403,"201051344001203","174011321042388",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,168716.9,168716.9,5692,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423522,211822.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.57,59.975,1436423403,"201051344000646","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,165879.2,165879.2,5681,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423524,211823.00
07/09/2015 02:30,2,0.000,ALERT,213.96,296.36,59.965,1436423403,"274151322000068","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,354868.0,354868.0,6686,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423526,211824.00
07/09/2015 02:30,2,0.000,ALERT,213.74,297.26,59.949,1436423403,"274151322000076","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,477030.4,477030.4,6974,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423527,211825.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.87,59.981,1436423403,"201051344000890","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,170187.6,170187.6,5688,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423529,211826.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.26,59.970,1436423403,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,170482.6,170482.6,5703,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423531,211827.00
07/09/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1436423403,"201051344000633","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,160088.0,160088.0,5701,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423533,211828.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.57,59.991,1436423403,"201051344000983","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,167468.6,167468.6,5702,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423535,211829.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.26,59.959,1436423403,"201051344000917","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,170650.2,170650.2,5703,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423537,211830.00
07/09/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1436423403,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,166420.3,166420.3,5697,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423538,211831.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.57,59.965,1436423403,"201051344001093","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,168810.5,168810.5,5692,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423540,211832.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.26,59.970,1436423403,"201051344000645","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,166994.4,166994.4,5703,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423542,211833.00
07/09/2015 02:30,2,0.000,ALERT,213.51,297.87,59.965,1436423403,"274151322000085","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,449534.5,449534.5,6980,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423544,211834.00
07/09/2015 02:30,2,0.000,ALERT,212.16,296.96,59.965,1436423403,"201051344000651","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,166349.5,166349.5,5690,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423545,211835.00
07/09/2015 02:30,2,0.000,ALERT,212.16,297.26,59.965,1436423403,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,158780.8,158780.8,5706,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423547,211836.00
07/09/2015 02:30,2,0.000,ALERT,211.93,298.17,59.970,1436423403,"201051344001230","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,169873.4,169873.4,5707,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436423549,211837.00
07/09/2015 02:30,2,0.000,ALERT,212.38,297.87,59.944,1436423403,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,166226.8,166226.8,5711,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423551,211838.00
07/09/2015 02:30,2,0.000,ALERT,211.93,297.87,59.975,1436423403,"201051344000579","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,172721.0,172721.0,5691,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436423553,211839.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211840.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211841.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211842.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211843.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211844.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211845.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211846.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211847.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211848.00
07/09/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436423403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436424283,211849.00
07/09/2015 02:45,2,0.000,ALERT,211.93,297.57,59.996,1436424303,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,171803.7,171803.7,5696,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424378,211850.00
07/09/2015 02:45,2,0.000,ALERT,213.51,298.77,59.965,1436424303,"274151322000095","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,471190.8,471190.8,6603,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424380,211851.00
07/09/2015 02:45,2,0.000,ALERT,212.16,298.17,59.996,1436424303,"201051344000868","174011321042388",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,158148.6,158148.6,5703,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424382,211852.00
07/09/2015 02:45,2,0.000,ALERT,212.83,297.57,60.018,1436424303,"201051344000853","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,164436.0,164436.0,5703,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424384,211853.00
07/09/2015 02:45,2,0.000,ALERT,212.83,298.77,60.018,1436424303,"201051344000582","174011321042388",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,164586.5,164586.5,5689,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424386,211854.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.57,59.991,1436424303,"201051344000469","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,159703.4,159703.4,5693,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424388,211855.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.57,59.954,1436424303,"201051344000988","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,159259.3,159259.3,5694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424389,211856.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.26,59.996,1436424303,"201051344001158","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,165314.4,165314.4,5690,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424391,211857.00
07/09/2015 02:45,2,0.000,ALERT,212.16,296.96,59.991,1436424303,"201051344001025","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,168844.5,168844.5,5688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424393,211858.00
07/09/2015 02:45,2,0.000,ALERT,212.16,298.17,59.991,1436424303,"201051344000569","174011321042388",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,172314.6,172314.6,5700,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424395,211859.00
07/09/2015 02:45,2,0.000,ALERT,213.74,297.57,59.970,1436424303,"274151322000094","174011321042388",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,355764.0,355764.0,7081,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424397,211860.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.87,59.986,1436424303,"201051344000458","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,168132.3,168132.3,5695,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424398,211861.00
07/09/2015 02:45,2,0.000,ALERT,213.74,297.26,60.012,1436424303,"274151322000087","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,426566.7,426566.7,6575,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424400,211862.00
07/09/2015 02:45,2,0.000,ALERT,213.29,298.47,59.986,1436424303,"274151322000052","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,456070.5,456070.5,6975,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424402,211863.00
07/09/2015 02:45,2,0.000,ALERT,212.61,298.47,59.991,1436424303,"201051344001145","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,173288.5,173288.5,5706,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424404,211864.00
07/09/2015 02:45,2,0.000,ALERT,212.83,298.17,59.996,1436424303,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,172310.0,172310.0,5707,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424406,211865.00
07/09/2015 02:45,2,0.000,ALERT,213.51,298.17,60.018,1436424303,"274151322000088","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,437020.5,437020.5,6587,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424408,211866.00
07/09/2015 02:45,2,0.000,ALERT,212.38,298.17,59.996,1436424303,"201051344000438","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,172427.1,172427.1,5687,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424410,211867.00
07/09/2015 02:45,2,0.000,ALERT,212.16,298.47,59.991,1436424303,"201051344001135","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,163748.1,163748.1,5675,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424412,211868.00
07/09/2015 02:45,2,0.000,ALERT,212.61,297.87,59.991,1436424303,"201051344000417","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,168045.2,168045.2,5687,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424413,211869.00
07/09/2015 02:45,2,0.000,ALERT,212.16,298.77,60.007,1436424303,"201051344000594","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,168558.0,168558.0,5689,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424415,211870.00
07/09/2015 02:45,2,0.000,ALERT,213.51,298.77,59.991,1436424303,"274151322000083","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,452206.3,452206.3,6993,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424417,211871.00
07/09/2015 02:45,2,0.000,ALERT,212.61,298.47,59.991,1436424303,"201051344000585","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,167589.9,167589.9,5689,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424419,211872.00
07/09/2015 02:45,2,0.000,ALERT,213.74,298.77,59.991,1436424303,"274151322000054","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,447252.0,447252.0,6575,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424421,211873.00
07/09/2015 02:45,2,0.000,ALERT,212.61,297.87,59.996,1436424303,"201051344001203","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,168716.9,168716.9,5694,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424422,211874.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.87,60.018,1436424303,"201051344000646","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,165879.2,165879.2,5683,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424424,211875.00
