ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 02:45,2,0.000,ALERT,214.19,297.57,60.012,1436424303,"274151322000068","174011321042388",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,354868.0,354868.0,6688,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424426,211876.00
07/09/2015 02:45,2,0.000,ALERT,214.19,297.87,60.028,1436424303,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,477030.4,477030.4,6976,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424428,211877.00
07/09/2015 02:45,2,0.000,ALERT,212.16,298.17,60.002,1436424303,"201051344000890","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,170187.6,170187.6,5690,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424430,211878.00
07/09/2015 02:45,2,0.000,ALERT,212.16,297.87,59.996,1436424303,"201051344000900","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,170482.6,170482.6,5705,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424432,211879.00
07/09/2015 02:45,2,0.000,ALERT,212.83,296.96,60.002,1436424303,"201051344000633","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,160088.0,160088.0,5703,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424433,211880.00
07/09/2015 02:45,2,0.000,ALERT,212.38,297.87,60.002,1436424303,"201051344000983","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,167468.6,167468.6,5704,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424435,211881.00
07/09/2015 02:45,2,0.000,ALERT,212.61,297.87,60.002,1436424303,"201051344000917","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,170650.2,170650.2,5705,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424437,211882.00
07/09/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1436424303,"201051344000648","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,166420.3,166420.3,5699,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424439,211883.00
07/09/2015 02:45,2,0.000,ALERT,212.38,298.17,60.002,1436424303,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,168810.5,168810.5,5694,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424441,211884.00
07/09/2015 02:45,2,0.000,ALERT,212.83,297.87,59.996,1436424303,"201051344000645","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,166994.4,166994.4,5705,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436424442,211885.00
07/09/2015 02:45,2,0.000,ALERT,213.74,298.17,59.996,1436424303,"274151322000085","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,449534.5,449534.5,6982,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424444,211886.00
07/09/2015 02:45,2,0.000,ALERT,212.61,297.26,59.996,1436424303,"201051344000651","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,166349.5,166349.5,5692,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424446,211887.00
07/09/2015 02:45,2,0.000,ALERT,212.61,297.26,60.018,1436424303,"201051344000867","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,158780.8,158780.8,5708,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424448,211888.00
07/09/2015 02:45,2,0.000,ALERT,212.38,298.47,59.991,1436424303,"201051344001230","174011321042388",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,169873.4,169873.4,5709,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424450,211889.00
07/09/2015 02:45,2,0.000,ALERT,212.61,298.17,59.991,1436424303,"201051344000576","174011321042388",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,166226.8,166226.8,5713,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424451,211890.00
07/09/2015 02:45,2,0.000,ALERT,212.38,298.47,59.996,1436424303,"201051344000579","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,172721.0,172721.0,5693,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436424453,211891.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211892.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211893.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211894.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211895.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211896.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211897.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211898.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211899.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211900.00
07/09/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436424303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436425184,211901.00
07/09/2015 03:00,2,0.000,ALERT,211.70,297.87,59.981,1436425204,"201051344000955","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,171803.7,171803.7,5698,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425280,211902.00
07/09/2015 03:00,2,0.000,ALERT,213.29,299.07,60.012,1436425204,"274151322000095","174011321042388",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,471190.8,471190.8,6605,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425282,211903.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.47,59.991,1436425204,"201051344000868","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,158148.6,158148.6,5705,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425283,211904.00
07/09/2015 03:00,2,0.000,ALERT,212.61,297.87,59.959,1436425204,"201051344000853","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,164436.0,164436.0,5705,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425285,211905.00
07/09/2015 03:00,2,0.000,ALERT,212.61,299.07,59.991,1436425204,"201051344000582","174011321042388",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,164586.5,164586.5,5691,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425287,211906.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.57,59.986,1436425204,"201051344000469","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,159703.4,159703.4,5695,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425289,211907.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.87,59.991,1436425204,"201051344000988","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,159259.3,159259.3,5696,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425291,211908.00
07/09/2015 03:00,2,0.000,ALERT,212.16,297.87,59.986,1436425204,"201051344001158","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,165314.4,165314.4,5692,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425292,211909.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.57,59.981,1436425204,"201051344001025","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,168844.5,168844.5,5690,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425294,211910.00
07/09/2015 03:00,2,0.000,ALERT,212.16,298.47,59.959,1436425204,"201051344000569","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,172314.6,172314.6,5702,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425296,211911.00
07/09/2015 03:00,2,0.000,ALERT,213.29,297.87,59.959,1436425204,"274151322000094","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,355764.0,355764.0,7083,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425298,211912.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.17,59.986,1436425204,"201051344000458","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,168132.3,168132.3,5697,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425300,211913.00
07/09/2015 03:00,2,0.000,ALERT,213.51,297.26,59.975,1436425204,"274151322000087","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,426566.7,426566.7,6577,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425301,211914.00
07/09/2015 03:00,2,0.000,ALERT,213.06,298.77,59.970,1436425204,"274151322000052","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,456070.5,456070.5,6977,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425303,211915.00
07/09/2015 03:00,2,0.000,ALERT,212.61,298.47,59.975,1436425204,"201051344001145","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,173288.5,173288.5,5708,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425305,211916.00
07/09/2015 03:00,2,0.000,ALERT,212.61,298.17,60.012,1436425204,"201051344000685","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,172310.0,172310.0,5709,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425307,211917.00
07/09/2015 03:00,2,0.000,ALERT,213.06,298.17,59.991,1436425204,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,437020.5,437020.5,6589,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425309,211918.00
07/09/2015 03:00,2,0.000,ALERT,212.38,298.47,59.986,1436425204,"201051344000438","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,172427.1,172427.1,5689,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425311,211919.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.47,59.959,1436425204,"201051344001135","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,163748.1,163748.1,5677,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425313,211920.00
07/09/2015 03:00,2,0.000,ALERT,212.16,297.26,59.981,1436425204,"201051344000417","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,168045.2,168045.2,5689,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425315,211921.00
07/09/2015 03:00,2,0.000,ALERT,211.70,298.47,59.975,1436425204,"201051344000594","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,168558.0,168558.0,5691,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425316,211922.00
07/09/2015 03:00,2,0.000,ALERT,213.29,298.17,59.981,1436425204,"274151322000083","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,452206.3,452206.3,6995,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425318,211923.00
07/09/2015 03:00,2,0.000,ALERT,212.16,298.47,59.991,1436425204,"201051344000585","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,167589.9,167589.9,5691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425320,211924.00
07/09/2015 03:00,2,0.000,ALERT,213.06,298.47,59.975,1436425204,"274151322000054","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,447252.0,447252.0,6577,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425322,211925.00
07/09/2015 03:00,2,0.000,ALERT,212.16,298.17,60.007,1436425204,"201051344001203","174011321042388",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,168716.9,168716.9,5696,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425324,211926.00
07/09/2015 03:00,2,0.000,ALERT,211.70,298.17,59.975,1436425204,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,165879.2,165879.2,5685,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425325,211927.00
07/09/2015 03:00,2,0.000,ALERT,213.96,297.26,59.975,1436425204,"274151322000068","174011321042388",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,354868.0,354868.0,6690,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425327,211928.00
07/09/2015 03:00,2,0.000,ALERT,213.74,297.87,59.975,1436425204,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,477030.4,477030.4,6978,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425329,211929.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.47,59.996,1436425204,"201051344000890","174011321042388",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,170187.6,170187.6,5692,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425331,211930.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.57,59.986,1436425204,"201051344000900","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,170482.6,170482.6,5707,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425333,211931.00
07/09/2015 03:00,2,0.000,ALERT,212.38,296.96,59.986,1436425204,"201051344000633","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,160088.0,160088.0,5705,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425335,211932.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.87,59.986,1436425204,"201051344000983","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,167468.6,167468.6,5706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425337,211933.00
07/09/2015 03:00,2,0.000,ALERT,212.16,297.57,59.986,1436425204,"201051344000917","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,170650.2,170650.2,5707,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425338,211934.00
07/09/2015 03:00,2,0.000,ALERT,212.16,296.96,59.991,1436425204,"201051344000648","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,166420.3,166420.3,5701,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425340,211935.00
07/09/2015 03:00,2,0.000,ALERT,211.93,297.87,59.986,1436425204,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,168810.5,168810.5,5696,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425342,211936.00
07/09/2015 03:00,2,0.000,ALERT,212.38,297.26,59.986,1436425204,"201051344000645","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,166994.4,166994.4,5707,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425344,211937.00
07/09/2015 03:00,2,0.000,ALERT,213.51,297.87,59.965,1436425204,"274151322000085","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,449534.5,449534.5,6984,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425346,211938.00
07/09/2015 03:00,2,0.000,ALERT,212.16,297.26,60.002,1436425204,"201051344000651","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,166349.5,166349.5,5694,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425347,211939.00
07/09/2015 03:00,2,0.000,ALERT,212.16,297.26,59.991,1436425204,"201051344000867","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,158780.8,158780.8,5710,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436425349,211940.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.17,59.949,1436425204,"201051344001230","174011321042388",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,169873.4,169873.4,5711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425351,211941.00
07/09/2015 03:00,2,0.000,ALERT,212.38,297.87,59.991,1436425204,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,166226.8,166226.8,5715,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425353,211942.00
07/09/2015 03:00,2,0.000,ALERT,211.93,298.17,60.012,1436425204,"201051344000579","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,172721.0,172721.0,5695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436425354,211943.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211944.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211945.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211946.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211947.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211948.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211949.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211950.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211951.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211952.00
07/09/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436425204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426084,211953.00
07/09/2015 03:15,2,0.000,ALERT,211.70,297.87,59.959,1436426103,"201051344000955","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,171803.7,171803.7,5700,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426180,211954.00
07/09/2015 03:15,2,0.000,ALERT,213.51,299.07,59.991,1436426103,"274151322000095","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,471190.8,471190.8,6607,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426181,211955.00
07/09/2015 03:15,2,0.000,ALERT,212.16,298.47,59.991,1436426103,"201051344000868","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,158148.6,158148.6,5707,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426183,211956.00
07/09/2015 03:15,2,0.000,ALERT,212.61,297.87,60.012,1436426103,"201051344000853","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,164436.0,164436.0,5707,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426185,211957.00
07/09/2015 03:15,2,0.000,ALERT,212.83,298.77,59.986,1436426103,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,164586.5,164586.5,5693,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426187,211958.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.57,59.991,1436426103,"201051344000469","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,159703.4,159703.4,5697,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426188,211959.00
07/09/2015 03:15,2,0.000,ALERT,211.93,297.57,59.986,1436426103,"201051344000988","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,159259.3,159259.3,5698,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426190,211960.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.57,59.986,1436426103,"201051344001158","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,165314.4,165314.4,5694,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426192,211961.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.26,59.991,1436426103,"201051344001025","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,168844.5,168844.5,5692,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426194,211962.00
07/09/2015 03:15,2,0.000,ALERT,212.16,298.17,59.986,1436426103,"201051344000569","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,172314.6,172314.6,5704,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426196,211963.00
07/09/2015 03:15,2,0.000,ALERT,213.29,297.57,59.986,1436426103,"274151322000094","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,355764.0,355764.0,7085,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426198,211964.00
07/09/2015 03:15,2,0.000,ALERT,211.93,297.57,59.986,1436426103,"201051344000458","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,168132.3,168132.3,5699,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426199,211965.00
07/09/2015 03:15,2,0.000,ALERT,213.51,296.96,59.986,1436426103,"274151322000087","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,426566.7,426566.7,6579,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426201,211966.00
07/09/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1436426103,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,456070.5,456070.5,6979,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426203,211967.00
07/09/2015 03:15,2,0.000,ALERT,212.61,298.47,59.986,1436426103,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,173288.5,173288.5,5710,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426205,211968.00
07/09/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1436426103,"201051344000685","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,172310.0,172310.0,5711,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426207,211969.00
07/09/2015 03:15,2,0.000,ALERT,213.06,297.87,60.002,1436426103,"274151322000088","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,437020.5,437020.5,6591,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426208,211970.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1436426103,"201051344000438","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,172427.1,172427.1,5691,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426210,211971.00
07/09/2015 03:15,2,0.000,ALERT,211.93,297.87,59.986,1436426103,"201051344001135","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,163748.1,163748.1,5679,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426212,211972.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.991,1436426103,"201051344000417","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,168045.2,168045.2,5691,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426214,211973.00
07/09/2015 03:15,2,0.000,ALERT,211.70,298.17,59.986,1436426103,"201051344000594","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,168558.0,168558.0,5693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426216,211974.00
07/09/2015 03:15,2,0.000,ALERT,213.51,297.87,59.975,1436426103,"274151322000083","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,452206.3,452206.3,6997,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426217,211975.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1436426103,"201051344000585","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,167589.9,167589.9,5693,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426219,211976.00
07/09/2015 03:15,2,0.000,ALERT,213.29,298.17,59.981,1436426103,"274151322000054","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,447252.0,447252.0,6579,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426221,211977.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.57,60.012,1436426103,"201051344001203","174011321042388",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,168716.9,168716.9,5698,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426223,211978.00
07/09/2015 03:15,2,0.000,ALERT,211.93,297.57,59.986,1436426103,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,165879.2,165879.2,5687,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426225,211979.00
07/09/2015 03:15,2,0.000,ALERT,214.19,296.96,59.970,1436426103,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,354868.0,354868.0,6692,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426227,211980.00
07/09/2015 03:15,2,0.000,ALERT,213.96,297.26,59.981,1436426103,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,477030.4,477030.4,6980,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426229,211981.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.87,59.970,1436426103,"201051344000890","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,170187.6,170187.6,5694,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426230,211982.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.26,59.970,1436426103,"201051344000900","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,170482.6,170482.6,5709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426232,211983.00
07/09/2015 03:15,2,0.000,ALERT,212.61,296.96,59.991,1436426103,"201051344000633","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,160088.0,160088.0,5707,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426234,211984.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.57,59.975,1436426103,"201051344000983","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,167468.6,167468.6,5708,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436426236,211985.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1436426103,"201051344000917","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,170650.2,170650.2,5709,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426238,211986.00
07/09/2015 03:15,2,0.000,ALERT,212.38,296.96,59.975,1436426103,"201051344000648","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,166420.3,166420.3,5703,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426239,211987.00
07/09/2015 03:15,2,0.000,ALERT,212.16,297.87,59.959,1436426103,"201051344001093","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,168810.5,168810.5,5698,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426241,211988.00
07/09/2015 03:15,2,0.000,ALERT,212.61,297.26,59.975,1436426103,"201051344000645","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,166994.4,166994.4,5709,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426243,211989.00
07/09/2015 03:15,2,0.000,ALERT,213.74,298.17,59.970,1436426103,"274151322000085","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,449534.5,449534.5,6986,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426245,211990.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.981,1436426103,"201051344000651","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,166349.5,166349.5,5696,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426246,211991.00
07/09/2015 03:15,2,0.000,ALERT,212.38,297.26,59.975,1436426103,"201051344000867","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,158780.8,158780.8,5712,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426248,211992.00
07/09/2015 03:15,2,0.000,ALERT,212.16,298.17,59.975,1436426103,"201051344001230","174011321042388",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,169873.4,169873.4,5713,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426250,211993.00
07/09/2015 03:15,2,0.000,ALERT,212.61,297.87,59.981,1436426103,"201051344000576","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,166226.8,166226.8,5717,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426252,211994.00
07/09/2015 03:15,2,0.000,ALERT,212.16,298.17,59.933,1436426103,"201051344000579","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,172721.0,172721.0,5697,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436426254,211995.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,211996.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,211997.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,211998.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,211999.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212000.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212001.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212002.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212003.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212004.00
07/09/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436426103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436426983,212005.00
07/09/2015 03:30,2,0.000,ALERT,211.70,297.57,59.965,1436427003,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,171803.7,171803.7,5702,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427079,212006.00
07/09/2015 03:30,2,0.000,ALERT,213.29,298.47,59.981,1436427003,"274151322000095","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,471190.8,471190.8,6609,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427081,212007.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.87,59.975,1436427003,"201051344000868","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,158148.6,158148.6,5709,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427083,212008.00
07/09/2015 03:30,2,0.000,ALERT,212.38,297.26,59.949,1436427003,"201051344000853","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,164436.0,164436.0,5709,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427084,212009.00
07/09/2015 03:30,2,0.000,ALERT,212.61,298.47,59.965,1436427003,"201051344000582","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,164586.5,164586.5,5695,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427086,212010.00
07/09/2015 03:30,2,0.000,ALERT,211.93,296.96,59.981,1436427003,"201051344000469","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,159703.4,159703.4,5699,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427088,212011.00
07/09/2015 03:30,2,0.000,ALERT,211.70,297.26,59.965,1436427003,"201051344000988","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,159259.3,159259.3,5700,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427090,212012.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.26,59.996,1436427003,"201051344001158","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,165314.4,165314.4,5696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427092,212013.00
07/09/2015 03:30,2,0.000,ALERT,211.93,296.96,59.996,1436427003,"201051344001025","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,168844.5,168844.5,5694,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427094,212014.00
07/09/2015 03:30,2,0.000,ALERT,212.16,297.87,59.975,1436427003,"201051344000569","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,172314.6,172314.6,5706,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427095,212015.00
07/09/2015 03:30,2,0.000,ALERT,213.29,297.26,59.959,1436427003,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,355764.0,355764.0,7087,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427097,212016.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.959,1436427003,"201051344000458","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,168132.3,168132.3,5701,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427099,212017.00
07/09/2015 03:30,2,0.000,ALERT,213.29,296.66,59.922,1436427003,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,426566.7,426566.7,6581,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427101,212018.00
07/09/2015 03:30,2,0.000,ALERT,213.29,297.57,59.965,1436427003,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,456070.5,456070.5,6981,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427103,212019.00
07/09/2015 03:30,2,0.000,ALERT,212.38,297.87,59.996,1436427003,"201051344001145","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,173288.5,173288.5,5712,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427104,212020.00
07/09/2015 03:30,2,0.000,ALERT,212.61,297.87,59.981,1436427003,"201051344000685","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,172310.0,172310.0,5713,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427106,212021.00
07/09/2015 03:30,2,0.000,ALERT,213.06,297.57,59.959,1436427003,"274151322000088","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,437020.5,437020.5,6593,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427108,212022.00
07/09/2015 03:30,2,0.000,ALERT,212.16,297.57,59.965,1436427003,"201051344000438","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,172427.1,172427.1,5693,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427110,212023.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.965,1436427003,"201051344001135","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,163748.1,163748.1,5681,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427112,212024.00
07/09/2015 03:30,2,0.000,ALERT,212.38,296.96,59.959,1436427003,"201051344000417","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,168045.2,168045.2,5693,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427114,212025.00
