ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 03:30,2,0.000,ALERT,211.70,297.87,59.965,1436427003,"201051344000594","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,168558.0,168558.0,5695,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427115,212026.00
07/09/2015 03:30,2,0.000,ALERT,213.29,298.17,59.938,1436427003,"274151322000083","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,452206.3,452206.3,6999,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427117,212027.00
07/09/2015 03:30,2,0.000,ALERT,212.38,297.87,59.965,1436427003,"201051344000585","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,167589.9,167589.9,5695,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427119,212028.00
07/09/2015 03:30,2,0.000,ALERT,213.06,298.17,59.965,1436427003,"274151322000054","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,447252.0,447252.0,6581,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427121,212029.00
07/09/2015 03:30,2,0.000,ALERT,212.38,297.57,59.959,1436427003,"201051344001203","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,168716.9,168716.9,5700,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427122,212030.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.917,1436427003,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,165879.2,165879.2,5689,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427124,212031.00
07/09/2015 03:30,2,0.000,ALERT,214.19,296.96,59.954,1436427003,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,354868.0,354868.0,6694,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427126,212032.00
07/09/2015 03:30,2,0.000,ALERT,213.96,297.26,59.949,1436427003,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,477030.4,477030.4,6982,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427128,212033.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.965,1436427003,"201051344000890","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,170187.6,170187.6,5696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427130,212034.00
07/09/2015 03:30,2,0.000,ALERT,211.93,296.96,59.959,1436427003,"201051344000900","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,170482.6,170482.6,5711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427132,212035.00
07/09/2015 03:30,2,0.000,ALERT,212.38,296.66,59.959,1436427003,"201051344000633","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,160088.0,160088.0,5709,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427133,212036.00
07/09/2015 03:30,2,0.000,ALERT,211.93,296.96,59.954,1436427003,"201051344000983","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,167468.6,167468.6,5710,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427135,212037.00
07/09/2015 03:30,2,0.000,ALERT,212.16,296.66,59.965,1436427003,"201051344000917","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,170650.2,170650.2,5711,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427137,212038.00
07/09/2015 03:30,2,0.000,ALERT,212.16,296.36,59.922,1436427003,"201051344000648","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,166420.3,166420.3,5705,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427139,212039.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.26,59.965,1436427003,"201051344001093","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,168810.5,168810.5,5700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427141,212040.00
07/09/2015 03:30,2,0.000,ALERT,212.38,296.96,59.944,1436427003,"201051344000645","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,166994.4,166994.4,5711,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427142,212041.00
07/09/2015 03:30,2,0.000,ALERT,213.51,297.57,59.965,1436427003,"274151322000085","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,449534.5,449534.5,6988,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427144,212042.00
07/09/2015 03:30,2,0.000,ALERT,211.93,296.36,59.959,1436427003,"201051344000651","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,166349.5,166349.5,5698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427146,212043.00
07/09/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1436427003,"201051344000867","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,158780.8,158780.8,5714,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427148,212044.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.965,1436427003,"201051344001230","174011321042388",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,169873.4,169873.4,5715,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427149,212045.00
07/09/2015 03:30,2,0.000,ALERT,212.38,297.26,59.975,1436427003,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,166226.8,166226.8,5719,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427151,212046.00
07/09/2015 03:30,2,0.000,ALERT,211.93,297.57,59.965,1436427003,"201051344000579","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,172721.0,172721.0,5699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427153,212047.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212048.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212049.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212050.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212051.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212052.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212053.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212054.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212055.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212056.00
07/09/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436427003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436427883,212057.00
07/09/2015 03:45,2,0.000,ALERT,211.70,297.87,59.986,1436427903,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,171803.7,171803.7,5704,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427979,212058.00
07/09/2015 03:45,2,0.000,ALERT,213.29,298.77,59.975,1436427903,"274151322000095","174011321042388",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,471190.8,471190.8,6611,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427980,212059.00
07/09/2015 03:45,2,0.000,ALERT,211.93,298.17,59.986,1436427903,"201051344000868","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,158148.6,158148.6,5711,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427982,212060.00
07/09/2015 03:45,2,0.000,ALERT,212.61,297.57,60.018,1436427903,"201051344000853","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,164436.0,164436.0,5711,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427984,212061.00
07/09/2015 03:45,2,0.000,ALERT,212.61,298.77,59.986,1436427903,"201051344000582","174011321042388",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,164586.5,164586.5,5697,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427986,212062.00
07/09/2015 03:45,2,0.000,ALERT,212.16,297.57,59.991,1436427903,"201051344000469","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,159703.4,159703.4,5701,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427988,212063.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.57,60.002,1436427903,"201051344000988","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,159259.3,159259.3,5702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427990,212064.00
07/09/2015 03:45,2,0.000,ALERT,212.16,297.26,60.002,1436427903,"201051344001158","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,165314.4,165314.4,5698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427992,212065.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.57,59.965,1436427903,"201051344001025","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,168844.5,168844.5,5696,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427994,212066.00
07/09/2015 03:45,2,0.000,ALERT,212.16,298.17,60.023,1436427903,"201051344000569","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,172314.6,172314.6,5708,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427995,212067.00
07/09/2015 03:45,2,0.000,ALERT,213.51,297.87,59.996,1436427903,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,355764.0,355764.0,7089,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436427997,212068.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.87,59.996,1436427903,"201051344000458","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,168132.3,168132.3,5703,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436427999,212069.00
07/09/2015 03:45,2,0.000,ALERT,213.51,297.57,60.002,1436427903,"274151322000087","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,426566.7,426566.7,6583,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428001,212070.00
07/09/2015 03:45,2,0.000,ALERT,213.06,297.57,60.007,1436427903,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,456070.5,456070.5,6983,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428003,212071.00
07/09/2015 03:45,2,0.000,ALERT,212.38,298.17,60.007,1436427903,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,173288.5,173288.5,5714,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428004,212072.00
07/09/2015 03:45,2,0.000,ALERT,212.61,297.87,59.996,1436427903,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,172310.0,172310.0,5715,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428006,212073.00
07/09/2015 03:45,2,0.000,ALERT,212.83,297.57,60.007,1436427903,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,437020.5,437020.5,6595,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428008,212074.00
07/09/2015 03:45,2,0.000,ALERT,212.38,298.17,60.028,1436427903,"201051344000438","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,172427.1,172427.1,5695,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428010,212075.00
07/09/2015 03:45,2,0.000,ALERT,211.93,298.17,60.023,1436427903,"201051344001135","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,163748.1,163748.1,5683,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428011,212076.00
07/09/2015 03:45,2,0.000,ALERT,212.38,297.26,60.012,1436427903,"201051344000417","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,168045.2,168045.2,5695,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428013,212077.00
07/09/2015 03:45,2,0.000,ALERT,211.70,298.17,60.007,1436427903,"201051344000594","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,168558.0,168558.0,5697,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428015,212078.00
07/09/2015 03:45,2,0.000,ALERT,213.51,298.17,60.002,1436427903,"274151322000083","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,452206.3,452206.3,7001,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428017,212079.00
07/09/2015 03:45,2,0.000,ALERT,212.16,297.87,60.018,1436427903,"201051344000585","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,167589.9,167589.9,5697,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428019,212080.00
07/09/2015 03:45,2,0.000,ALERT,213.06,298.17,60.012,1436427903,"274151322000054","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,447252.0,447252.0,6583,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428020,212081.00
07/09/2015 03:45,2,0.000,ALERT,212.16,297.57,60.007,1436427903,"201051344001203","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,168716.9,168716.9,5702,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428022,212082.00
07/09/2015 03:45,2,0.000,ALERT,211.70,297.57,60.012,1436427903,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,165879.2,165879.2,5691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428024,212083.00
07/09/2015 03:45,2,0.000,ALERT,213.96,296.96,60.012,1436427903,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,354868.0,354868.0,6696,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428026,212084.00
07/09/2015 03:45,2,0.000,ALERT,213.74,297.87,60.007,1436427903,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,477030.4,477030.4,6984,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428028,212085.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.87,60.018,1436427903,"201051344000890","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,170187.6,170187.6,5698,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428029,212086.00
07/09/2015 03:45,2,0.000,ALERT,211.70,297.26,60.012,1436427903,"201051344000900","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,170482.6,170482.6,5713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428031,212087.00
07/09/2015 03:45,2,0.000,ALERT,212.38,296.66,60.023,1436427903,"201051344000633","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,160088.0,160088.0,5711,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428033,212088.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.57,60.023,1436427903,"201051344000983","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,167468.6,167468.6,5712,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428035,212089.00
07/09/2015 03:45,2,0.000,ALERT,212.16,296.96,60.018,1436427903,"201051344000917","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,170650.2,170650.2,5713,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428037,212090.00
07/09/2015 03:45,2,0.000,ALERT,212.16,296.96,60.018,1436427903,"201051344000648","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,166420.3,166420.3,5707,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428038,212091.00
07/09/2015 03:45,2,0.000,ALERT,211.93,297.57,60.012,1436427903,"201051344001093","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,168810.5,168810.5,5702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428040,212092.00
07/09/2015 03:45,2,0.000,ALERT,212.38,297.26,60.007,1436427903,"201051344000645","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,166994.4,166994.4,5713,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428042,212093.00
07/09/2015 03:45,2,0.000,ALERT,213.51,297.87,60.028,1436427903,"274151322000085","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,449534.5,449534.5,6990,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428044,212094.00
07/09/2015 03:45,2,0.000,ALERT,212.16,296.96,59.970,1436427903,"201051344000651","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,166349.5,166349.5,5700,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428045,212095.00
07/09/2015 03:45,2,0.000,ALERT,212.16,297.26,60.023,1436427903,"201051344000867","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,158780.8,158780.8,5716,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428047,212096.00
07/09/2015 03:45,2,0.000,ALERT,211.93,298.17,60.007,1436427903,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,169873.4,169873.4,5717,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428049,212097.00
07/09/2015 03:45,2,0.000,ALERT,212.38,297.87,60.034,1436427903,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,166226.8,166226.8,5721,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428051,212098.00
07/09/2015 03:45,2,0.000,ALERT,211.93,298.17,60.002,1436427903,"201051344000579","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,172721.0,172721.0,5701,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428053,212099.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212100.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212101.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212102.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212103.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212104.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212105.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212106.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212107.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212108.00
07/09/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436427903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436428783,212109.00
07/09/2015 04:00,2,0.000,ALERT,211.70,297.26,59.965,1436428803,"201051344000955","174011321042388",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,171803.7,171803.7,5706,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428879,212110.00
07/09/2015 04:00,2,0.000,ALERT,213.29,298.47,59.949,1436428803,"274151322000095","174011321042388",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,471190.8,471190.8,6613,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428880,212111.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.87,59.959,1436428803,"201051344000868","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,158148.6,158148.6,5713,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428882,212112.00
07/09/2015 04:00,2,0.000,ALERT,212.61,296.96,59.965,1436428803,"201051344000853","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,164436.0,164436.0,5713,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428884,212113.00
07/09/2015 04:00,2,0.000,ALERT,212.61,298.47,59.970,1436428803,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,164586.5,164586.5,5699,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428886,212114.00
07/09/2015 04:00,2,0.000,ALERT,212.16,297.26,59.970,1436428803,"201051344000469","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,159703.4,159703.4,5703,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428888,212115.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.26,59.965,1436428803,"201051344000988","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,159259.3,159259.3,5704,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428889,212116.00
07/09/2015 04:00,2,0.000,ALERT,212.16,297.26,59.944,1436428803,"201051344001158","174011321042388",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,165314.4,165314.4,5700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428891,212117.00
07/09/2015 04:00,2,0.000,ALERT,212.16,296.96,59.975,1436428803,"201051344001025","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,168844.5,168844.5,5698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428893,212118.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.87,59.981,1436428803,"201051344000569","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,172314.6,172314.6,5710,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428895,212119.00
07/09/2015 04:00,2,0.000,ALERT,213.29,297.26,59.965,1436428803,"274151322000094","174011321042388",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,355764.0,355764.0,7091,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428897,212120.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.57,59.970,1436428803,"201051344000458","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,168132.3,168132.3,5705,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428899,212121.00
07/09/2015 04:00,2,0.000,ALERT,213.51,297.26,59.970,1436428803,"274151322000087","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,426566.7,426566.7,6585,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428901,212122.00
07/09/2015 04:00,2,0.000,ALERT,213.29,298.47,59.965,1436428803,"274151322000052","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,456070.5,456070.5,6985,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428903,212123.00
07/09/2015 04:00,2,0.000,ALERT,212.38,297.87,59.970,1436428803,"201051344001145","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,173288.5,173288.5,5716,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428904,212124.00
07/09/2015 04:00,2,0.000,ALERT,212.61,297.57,59.975,1436428803,"201051344000685","174011321042388",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,172310.0,172310.0,5717,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428906,212125.00
07/09/2015 04:00,2,0.000,ALERT,213.06,297.57,59.975,1436428803,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,437020.5,437020.5,6597,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428908,212126.00
07/09/2015 04:00,2,0.000,ALERT,212.16,297.57,59.959,1436428803,"201051344000438","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,172427.1,172427.1,5697,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428910,212127.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.57,59.975,1436428803,"201051344001135","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,163748.1,163748.1,5685,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428912,212128.00
07/09/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1436428803,"201051344000417","174011321042388",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,168045.2,168045.2,5697,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428913,212129.00
07/09/2015 04:00,2,0.000,ALERT,211.70,298.17,59.981,1436428803,"201051344000594","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,168558.0,168558.0,5699,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428915,212130.00
07/09/2015 04:00,2,0.000,ALERT,213.29,298.47,60.012,1436428803,"274151322000083","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,452206.3,452206.3,7003,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428917,212131.00
07/09/2015 04:00,2,0.000,ALERT,212.38,297.87,59.981,1436428803,"201051344000585","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,167589.9,167589.9,5699,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428919,212132.00
07/09/2015 04:00,2,0.000,ALERT,213.29,298.17,59.965,1436428803,"274151322000054","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,447252.0,447252.0,6585,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428921,212133.00
07/09/2015 04:00,2,0.000,ALERT,212.38,297.26,59.975,1436428803,"201051344001203","174011321042388",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,168716.9,168716.9,5704,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428923,212134.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.57,59.975,1436428803,"201051344000646","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,165879.2,165879.2,5693,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428924,212135.00
07/09/2015 04:00,2,0.000,ALERT,213.96,296.96,59.965,1436428803,"274151322000068","174011321042388",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,354868.0,354868.0,6698,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428926,212136.00
07/09/2015 04:00,2,0.000,ALERT,213.96,297.26,59.975,1436428803,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,477030.4,477030.4,6986,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428928,212137.00
07/09/2015 04:00,2,0.000,ALERT,212.16,298.17,59.970,1436428803,"201051344000890","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,170187.6,170187.6,5700,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428930,212138.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1436428803,"201051344000900","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,170482.6,170482.6,5715,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428932,212139.00
07/09/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1436428803,"201051344000633","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,160088.0,160088.0,5713,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428933,212140.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.57,59.981,1436428803,"201051344000983","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,167468.6,167468.6,5714,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428935,212141.00
07/09/2015 04:00,2,0.000,ALERT,212.38,297.26,60.018,1436428803,"201051344000917","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,170650.2,170650.2,5715,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428938,212142.00
07/09/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1436428803,"201051344000648","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,166420.3,166420.3,5709,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428940,212143.00
07/09/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1436428803,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,168810.5,168810.5,5704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428941,212144.00
07/09/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1436428803,"201051344000645","174011321042388",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,166994.4,166994.4,5715,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428943,212145.00
07/09/2015 04:00,2,0.000,ALERT,213.51,297.57,59.970,1436428803,"274151322000085","174011321042388",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,449534.5,449534.5,6992,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428945,212146.00
07/09/2015 04:00,2,0.000,ALERT,212.16,296.36,59.975,1436428803,"201051344000651","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,166349.5,166349.5,5702,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428947,212147.00
07/09/2015 04:00,2,0.000,ALERT,212.16,296.66,59.981,1436428803,"201051344000867","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,158780.8,158780.8,5718,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428949,212148.00
07/09/2015 04:00,2,0.000,ALERT,212.16,297.57,59.981,1436428803,"201051344001230","174011321042388",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,169873.4,169873.4,5719,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428950,212149.00
07/09/2015 04:00,2,0.000,ALERT,212.61,297.57,60.012,1436428803,"201051344000576","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,166226.8,166226.8,5723,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436428952,212150.00
07/09/2015 04:00,2,0.000,ALERT,211.93,297.57,59.981,1436428803,"201051344000579","174011321042388",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,172721.0,172721.0,5703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436428954,212151.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212152.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212153.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212154.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212155.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212156.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212157.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212158.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212159.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212160.00
07/09/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436428803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436429683,212161.00
07/09/2015 04:15,2,0.000,ALERT,211.48,295.46,59.991,1436429703,"201051344000955","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,171803.7,171803.7,5708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429779,212162.00
07/09/2015 04:15,2,0.000,ALERT,213.06,296.96,59.970,1436429703,"274151322000095","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,471190.8,471190.8,6615,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429780,212163.00
07/09/2015 04:15,2,0.000,ALERT,211.70,296.06,59.991,1436429703,"201051344000868","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,158148.6,158148.6,5715,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429782,212164.00
07/09/2015 04:15,2,0.000,ALERT,212.38,295.46,60.002,1436429703,"201051344000853","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,164436.0,164436.0,5715,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429784,212165.00
07/09/2015 04:15,2,0.000,ALERT,212.38,296.66,59.991,1436429703,"201051344000582","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,164586.5,164586.5,5701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429786,212166.00
07/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1436429703,"201051344000469","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,159703.4,159703.4,5705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429788,212167.00
07/09/2015 04:15,2,0.000,ALERT,211.70,295.46,59.996,1436429703,"201051344000988","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,159259.3,159259.3,5706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429789,212168.00
07/09/2015 04:15,2,0.000,ALERT,211.93,295.46,59.996,1436429703,"201051344001158","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,165314.4,165314.4,5702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429791,212169.00
07/09/2015 04:15,2,0.000,ALERT,211.93,295.16,59.991,1436429703,"201051344001025","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,168844.5,168844.5,5700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429793,212170.00
07/09/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1436429703,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,172314.6,172314.6,5712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429795,212171.00
07/09/2015 04:15,2,0.000,ALERT,213.29,295.76,59.991,1436429703,"274151322000094","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,355764.0,355764.0,7093,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429797,212172.00
07/09/2015 04:15,2,0.000,ALERT,211.70,295.76,59.954,1436429703,"201051344000458","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,168132.3,168132.3,5707,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429799,212173.00
07/09/2015 04:15,2,0.000,ALERT,213.06,295.16,59.991,1436429703,"274151322000087","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,426566.7,426566.7,6587,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429800,212174.00
07/09/2015 04:15,2,0.000,ALERT,212.83,295.76,59.996,1436429703,"274151322000052","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,456070.5,456070.5,6987,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429802,212175.00
