ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 04:15,2,0.000,ALERT,212.16,296.06,59.996,1436429703,"201051344001145","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,173288.5,173288.5,5718,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429804,212176.00
07/09/2015 04:15,2,0.000,ALERT,212.38,295.76,60.002,1436429703,"201051344000685","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,172310.0,172310.0,5719,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429806,212177.00
07/09/2015 04:15,2,0.000,ALERT,212.83,295.76,60.012,1436429703,"274151322000088","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,437020.5,437020.5,6599,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429808,212178.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.76,59.991,1436429703,"201051344000438","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,172427.1,172427.1,5699,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429810,212179.00
07/09/2015 04:15,2,0.000,ALERT,211.70,296.06,59.996,1436429703,"201051344001135","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,163748.1,163748.1,5687,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429811,212180.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.46,59.996,1436429703,"201051344000417","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,168045.2,168045.2,5699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429813,212181.00
07/09/2015 04:15,2,0.000,ALERT,211.70,296.36,59.996,1436429703,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,168558.0,168558.0,5701,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429815,212182.00
07/09/2015 04:15,2,0.000,ALERT,213.51,296.06,59.986,1436429703,"274151322000083","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,452206.3,452206.3,7005,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429817,212183.00
07/09/2015 04:15,2,0.000,ALERT,212.16,296.06,59.981,1436429703,"201051344000585","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,167589.9,167589.9,5701,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429819,212184.00
07/09/2015 04:15,2,0.000,ALERT,213.06,296.36,59.975,1436429703,"274151322000054","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,447252.0,447252.0,6587,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429821,212185.00
07/09/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1436429703,"201051344001203","174011321042388",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,168716.9,168716.9,5706,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429822,212186.00
07/09/2015 04:15,2,0.000,ALERT,211.70,296.36,59.986,1436429703,"201051344000646","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,165879.2,165879.2,5695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429824,212187.00
07/09/2015 04:15,2,0.000,ALERT,213.74,295.76,59.991,1436429703,"274151322000068","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,354868.0,354868.0,6700,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429826,212188.00
07/09/2015 04:15,2,0.000,ALERT,213.96,296.36,59.991,1436429703,"274151322000076","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,477030.4,477030.4,6988,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429828,212189.00
07/09/2015 04:15,2,0.000,ALERT,211.93,296.36,60.012,1436429703,"201051344000890","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,170187.6,170187.6,5702,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429830,212190.00
07/09/2015 04:15,2,0.000,ALERT,211.70,295.76,59.991,1436429703,"201051344000900","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,170482.6,170482.6,5717,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429832,212191.00
07/09/2015 04:15,2,0.000,ALERT,212.38,295.16,59.986,1436429703,"201051344000633","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,160088.0,160088.0,5715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429834,212192.00
07/09/2015 04:15,2,0.000,ALERT,211.93,295.76,59.991,1436429703,"201051344000983","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,167468.6,167468.6,5716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429835,212193.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.46,59.981,1436429703,"201051344000917","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,170650.2,170650.2,5717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429837,212194.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.16,59.991,1436429703,"201051344000648","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,166420.3,166420.3,5711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429839,212195.00
07/09/2015 04:15,2,0.000,ALERT,211.93,295.76,59.986,1436429703,"201051344001093","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,168810.5,168810.5,5706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429841,212196.00
07/09/2015 04:15,2,0.000,ALERT,212.38,295.16,59.986,1436429703,"201051344000645","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,166994.4,166994.4,5717,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429843,212197.00
07/09/2015 04:15,2,0.000,ALERT,213.51,296.06,59.981,1436429703,"274151322000085","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,449534.5,449534.5,6994,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429844,212198.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.16,59.991,1436429703,"201051344000651","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,166349.5,166349.5,5704,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429846,212199.00
07/09/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1436429703,"201051344000867","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,158780.8,158780.8,5720,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429848,212200.00
07/09/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1436429703,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,169873.4,169873.4,5721,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436429850,212201.00
07/09/2015 04:15,2,0.000,ALERT,212.38,296.06,59.981,1436429703,"201051344000576","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,166226.8,166226.8,5725,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429852,212202.00
07/09/2015 04:15,2,0.000,ALERT,211.93,296.06,59.986,1436429703,"201051344000579","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,172721.0,172721.0,5705,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436429853,212203.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212204.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212205.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212206.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212207.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212208.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212209.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212210.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212211.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212212.00
07/09/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436429703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436430583,212213.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.26,59.991,1436430603,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,171803.7,171803.7,5710,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430679,212214.00
07/09/2015 04:30,2,0.000,ALERT,213.29,298.17,59.959,1436430603,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,471190.8,471190.8,6617,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430681,212215.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.57,59.996,1436430603,"201051344000868","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,158148.6,158148.6,5717,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430682,212216.00
07/09/2015 04:30,2,0.000,ALERT,212.38,296.96,59.970,1436430603,"201051344000853","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,164436.0,164436.0,5717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430684,212217.00
07/09/2015 04:30,2,0.000,ALERT,212.38,297.87,59.970,1436430603,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,164586.5,164586.5,5703,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430686,212218.00
07/09/2015 04:30,2,0.000,ALERT,211.93,296.96,59.970,1436430603,"201051344000469","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,159703.4,159703.4,5707,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430688,212219.00
07/09/2015 04:30,2,0.000,ALERT,211.70,296.96,59.965,1436430603,"201051344000988","174011321042388",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,159259.3,159259.3,5708,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430690,212220.00
07/09/2015 04:30,2,0.000,ALERT,211.93,296.96,59.970,1436430603,"201051344001158","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,165314.4,165314.4,5704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430691,212221.00
07/09/2015 04:30,2,0.000,ALERT,211.70,296.66,59.970,1436430603,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,168844.5,168844.5,5702,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430693,212222.00
07/09/2015 04:30,2,0.000,ALERT,211.93,297.87,59.970,1436430603,"201051344000569","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,172314.6,172314.6,5714,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430695,212223.00
07/09/2015 04:30,2,0.000,ALERT,213.29,296.96,59.975,1436430603,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,355764.0,355764.0,7095,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430697,212224.00
07/09/2015 04:30,2,0.000,ALERT,211.93,297.57,59.965,1436430603,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,168132.3,168132.3,5709,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430699,212225.00
07/09/2015 04:30,2,0.000,ALERT,213.29,297.26,59.959,1436430603,"274151322000087","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,426566.7,426566.7,6589,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430701,212226.00
07/09/2015 04:30,2,0.000,ALERT,213.06,298.17,59.959,1436430603,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,456070.5,456070.5,6989,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430702,212227.00
07/09/2015 04:30,2,0.000,ALERT,212.38,298.17,59.970,1436430603,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,173288.5,173288.5,5720,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430704,212228.00
07/09/2015 04:30,2,0.000,ALERT,212.38,297.87,59.970,1436430603,"201051344000685","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,172310.0,172310.0,5721,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430706,212229.00
07/09/2015 04:30,2,0.000,ALERT,212.83,297.26,59.954,1436430603,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,437020.5,437020.5,6601,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430708,212230.00
07/09/2015 04:30,2,0.000,ALERT,212.16,297.57,59.975,1436430603,"201051344000438","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,172427.1,172427.1,5701,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430710,212231.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.57,59.949,1436430603,"201051344001135","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,163748.1,163748.1,5689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430711,212232.00
07/09/2015 04:30,2,0.000,ALERT,212.38,297.26,60.002,1436430603,"201051344000417","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,168045.2,168045.2,5701,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430713,212233.00
07/09/2015 04:30,2,0.000,ALERT,211.70,298.17,59.970,1436430603,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,168558.0,168558.0,5703,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430715,212234.00
07/09/2015 04:30,2,0.000,ALERT,213.29,297.57,59.970,1436430603,"274151322000083","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,452206.3,452206.3,7007,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430717,212235.00
07/09/2015 04:30,2,0.000,ALERT,212.16,298.17,59.981,1436430603,"201051344000585","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,167589.9,167589.9,5703,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430719,212236.00
07/09/2015 04:30,2,0.000,ALERT,213.06,297.87,59.970,1436430603,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,447252.0,447252.0,6589,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430720,212237.00
07/09/2015 04:30,2,0.000,ALERT,212.16,297.26,59.981,1436430603,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,168716.9,168716.9,5708,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430722,212238.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.57,59.975,1436430603,"201051344000646","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,165879.2,165879.2,5697,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430724,212239.00
07/09/2015 04:30,2,0.000,ALERT,213.74,296.96,59.975,1436430603,"274151322000068","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,354868.0,354868.0,6702,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430726,212240.00
07/09/2015 04:30,2,0.000,ALERT,213.74,297.57,59.975,1436430603,"274151322000076","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,477030.4,477030.4,6990,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430728,212241.00
07/09/2015 04:30,2,0.000,ALERT,211.93,297.87,59.981,1436430603,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,170187.6,170187.6,5704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430730,212242.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.26,59.981,1436430603,"201051344000900","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,170482.6,170482.6,5719,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430732,212243.00
07/09/2015 04:30,2,0.000,ALERT,212.38,296.66,59.986,1436430603,"201051344000633","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,160088.0,160088.0,5717,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430734,212244.00
07/09/2015 04:30,2,0.000,ALERT,211.93,297.26,59.981,1436430603,"201051344000983","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,167468.6,167468.6,5718,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430735,212245.00
07/09/2015 04:30,2,0.000,ALERT,212.16,297.26,59.975,1436430603,"201051344000917","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,170650.2,170650.2,5719,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430737,212246.00
07/09/2015 04:30,2,0.000,ALERT,212.16,296.66,59.986,1436430603,"201051344000648","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,166420.3,166420.3,5713,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430739,212247.00
07/09/2015 04:30,2,0.000,ALERT,211.93,297.57,59.981,1436430603,"201051344001093","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,168810.5,168810.5,5708,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430741,212248.00
07/09/2015 04:30,2,0.000,ALERT,212.16,296.96,59.991,1436430603,"201051344000645","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,166994.4,166994.4,5719,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430743,212249.00
07/09/2015 04:30,2,0.000,ALERT,213.51,297.87,59.981,1436430603,"274151322000085","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,449534.5,449534.5,6996,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430745,212250.00
07/09/2015 04:30,2,0.000,ALERT,211.93,296.36,59.986,1436430603,"201051344000651","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,166349.5,166349.5,5706,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430746,212251.00
07/09/2015 04:30,2,0.000,ALERT,212.16,296.66,59.981,1436430603,"201051344000867","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,158780.8,158780.8,5722,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430748,212252.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.57,60.002,1436430603,"201051344001230","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,169873.4,169873.4,5723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436430750,212253.00
07/09/2015 04:30,2,0.000,ALERT,212.16,297.57,59.981,1436430603,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,166226.8,166226.8,5727,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430752,212254.00
07/09/2015 04:30,2,0.000,ALERT,211.70,297.57,59.981,1436430603,"201051344000579","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,172721.0,172721.0,5707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436430754,212255.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212256.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212257.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212258.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212259.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212260.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212261.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212262.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212263.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212264.00
07/09/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436430603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436431483,212265.00
07/09/2015 04:45,2,0.000,ALERT,211.93,297.57,60.002,1436431503,"201051344000955","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,171803.7,171803.7,5712,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431579,212266.00
07/09/2015 04:45,2,0.000,ALERT,213.51,298.77,59.991,1436431503,"274151322000095","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,471190.8,471190.8,6619,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431581,212267.00
07/09/2015 04:45,2,0.000,ALERT,212.16,298.17,60.007,1436431503,"201051344000868","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,158148.6,158148.6,5719,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431583,212268.00
07/09/2015 04:45,2,0.000,ALERT,212.83,297.57,60.034,1436431503,"201051344000853","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,164436.0,164436.0,5719,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431585,212269.00
07/09/2015 04:45,2,0.000,ALERT,212.83,298.77,60.007,1436431503,"201051344000582","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,164586.5,164586.5,5705,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431587,212270.00
07/09/2015 04:45,2,0.000,ALERT,212.38,297.26,60.002,1436431503,"201051344000469","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,159703.4,159703.4,5709,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431588,212271.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.26,60.002,1436431503,"201051344000988","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,159259.3,159259.3,5710,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436431590,212272.00
07/09/2015 04:45,2,0.000,ALERT,212.38,297.26,60.023,1436431503,"201051344001158","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,165314.4,165314.4,5706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436431592,212273.00
07/09/2015 04:45,2,0.000,ALERT,212.38,297.26,59.965,1436431503,"201051344001025","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,168844.5,168844.5,5704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431594,212274.00
07/09/2015 04:45,2,0.000,ALERT,212.38,298.17,59.970,1436431503,"201051344000569","174011321042388",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,172314.6,172314.6,5716,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431596,212275.00
07/09/2015 04:45,2,0.000,ALERT,213.51,297.26,59.959,1436431503,"274151322000094","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,355764.0,355764.0,7097,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431598,212276.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.57,60.002,1436431503,"201051344000458","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,168132.3,168132.3,5711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431600,212277.00
07/09/2015 04:45,2,0.000,ALERT,213.51,296.66,59.991,1436431503,"274151322000087","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,426566.7,426566.7,6591,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431602,212278.00
07/09/2015 04:45,2,0.000,ALERT,213.29,296.96,59.991,1436431503,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,456070.5,456070.5,6991,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431603,212279.00
07/09/2015 04:45,2,0.000,ALERT,212.61,297.57,59.996,1436431503,"201051344001145","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,173288.5,173288.5,5722,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431605,212280.00
07/09/2015 04:45,2,0.000,ALERT,212.61,297.26,59.965,1436431503,"201051344000685","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,172310.0,172310.0,5723,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431607,212281.00
07/09/2015 04:45,2,0.000,ALERT,213.06,297.57,59.975,1436431503,"274151322000088","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,437020.5,437020.5,6603,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436431609,212282.00
07/09/2015 04:45,2,0.000,ALERT,212.38,297.26,59.996,1436431503,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,172427.1,172427.1,5703,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431611,212283.00
07/09/2015 04:45,2,0.000,ALERT,211.93,297.26,59.965,1436431503,"201051344001135","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,163748.1,163748.1,5691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431613,212284.00
07/09/2015 04:45,2,0.000,ALERT,212.38,296.96,59.996,1436431503,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,168045.2,168045.2,5703,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431614,212285.00
07/09/2015 04:45,2,0.000,ALERT,211.93,297.57,60.028,1436431503,"201051344000594","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,168558.0,168558.0,5705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431616,212286.00
07/09/2015 04:45,2,0.000,ALERT,213.29,297.57,59.991,1436431503,"274151322000083","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,452206.3,452206.3,7009,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431618,212287.00
07/09/2015 04:45,2,0.000,ALERT,212.38,297.57,59.996,1436431503,"201051344000585","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,167589.9,167589.9,5705,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431620,212288.00
07/09/2015 04:45,2,0.000,ALERT,213.29,297.57,59.996,1436431503,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,447252.0,447252.0,6591,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431622,212289.00
07/09/2015 04:45,2,0.000,ALERT,212.16,296.96,60.002,1436431503,"201051344001203","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,168716.9,168716.9,5710,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431623,212290.00
07/09/2015 04:45,2,0.000,ALERT,211.93,297.26,60.002,1436431503,"201051344000646","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,165879.2,165879.2,5699,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431625,212291.00
07/09/2015 04:45,2,0.000,ALERT,214.19,296.96,59.991,1436431503,"274151322000068","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,354868.0,354868.0,6704,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431627,212292.00
07/09/2015 04:45,2,0.000,ALERT,214.19,297.87,59.991,1436431503,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,477030.4,477030.4,6992,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431629,212293.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.57,59.991,1436431503,"201051344000890","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,170187.6,170187.6,5706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431631,212294.00
07/09/2015 04:45,2,0.000,ALERT,211.93,296.96,59.959,1436431503,"201051344000900","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,170482.6,170482.6,5721,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431632,212295.00
07/09/2015 04:45,2,0.000,ALERT,212.61,296.36,59.991,1436431503,"201051344000633","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,160088.0,160088.0,5719,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431634,212296.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.26,59.986,1436431503,"201051344000983","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,167468.6,167468.6,5720,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431636,212297.00
07/09/2015 04:45,2,0.000,ALERT,212.38,296.96,59.986,1436431503,"201051344000917","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,170650.2,170650.2,5721,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431638,212298.00
07/09/2015 04:45,2,0.000,ALERT,212.38,296.66,59.996,1436431503,"201051344000648","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,166420.3,166420.3,5715,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431640,212299.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.26,59.986,1436431503,"201051344001093","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,168810.5,168810.5,5710,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431641,212300.00
07/09/2015 04:45,2,0.000,ALERT,212.61,296.96,59.986,1436431503,"201051344000645","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,166994.4,166994.4,5721,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431643,212301.00
07/09/2015 04:45,2,0.000,ALERT,213.74,297.87,59.981,1436431503,"274151322000085","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,449534.5,449534.5,6998,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431645,212302.00
07/09/2015 04:45,2,0.000,ALERT,212.38,296.66,59.991,1436431503,"201051344000651","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,166349.5,166349.5,5708,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431647,212303.00
07/09/2015 04:45,2,0.000,ALERT,212.38,296.66,59.986,1436431503,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,158780.8,158780.8,5724,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431649,212304.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.57,59.991,1436431503,"201051344001230","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,169873.4,169873.4,5725,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431650,212305.00
07/09/2015 04:45,2,0.000,ALERT,212.61,297.57,59.991,1436431503,"201051344000576","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,166226.8,166226.8,5729,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436431652,212306.00
07/09/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1436431503,"201051344000579","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,172721.0,172721.0,5709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436431654,212307.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212308.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212309.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212310.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212311.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212312.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212313.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212314.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212315.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212316.00
07/09/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436431503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436432383,212317.00
07/09/2015 05:00,2,0.000,ALERT,211.93,297.26,59.986,1436432404,"201051344000955","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,171803.7,171803.7,5714,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432481,212318.00
07/09/2015 05:00,2,0.000,ALERT,213.29,298.47,59.986,1436432404,"274151322000095","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,471190.8,471190.8,6621,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432483,212319.00
07/09/2015 05:00,2,0.000,ALERT,212.16,297.87,59.981,1436432404,"201051344000868","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,158148.6,158148.6,5721,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432484,212320.00
07/09/2015 05:00,2,0.000,ALERT,212.61,296.96,59.996,1436432404,"201051344000853","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,164436.0,164436.0,5721,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436432486,212321.00
07/09/2015 05:00,2,0.000,ALERT,212.83,298.17,60.007,1436432404,"201051344000582","174011321042388",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,164586.5,164586.5,5707,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436432488,212322.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.965,1436432404,"201051344000469","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,159703.4,159703.4,5711,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432490,212323.00
07/09/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1436432404,"201051344000988","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,159259.3,159259.3,5712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432492,212324.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.66,59.996,1436432404,"201051344001158","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,165314.4,165314.4,5708,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432494,212325.00
