ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 05:00,2,0.000,ALERT,211.93,296.36,59.996,1436432404,"201051344001025","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,168844.5,168844.5,5706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432495,212326.00
07/09/2015 05:00,2,0.000,ALERT,212.16,297.26,59.981,1436432404,"201051344000569","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,172314.6,172314.6,5718,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436432497,212327.00
07/09/2015 05:00,2,0.000,ALERT,213.51,296.36,59.981,1436432404,"274151322000094","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,355764.0,355764.0,7099,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432499,212328.00
07/09/2015 05:00,2,0.000,ALERT,211.93,296.66,59.991,1436432404,"201051344000458","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,168132.3,168132.3,5713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432501,212329.00
07/09/2015 05:00,2,0.000,ALERT,213.29,296.36,59.944,1436432404,"274151322000087","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,426566.7,426566.7,6593,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432503,212330.00
07/09/2015 05:00,2,0.000,ALERT,213.06,297.87,59.970,1436432404,"274151322000052","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,456070.5,456070.5,6993,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432504,212331.00
07/09/2015 05:00,2,0.000,ALERT,212.38,297.26,59.981,1436432404,"201051344001145","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,173288.5,173288.5,5724,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436432506,212332.00
07/09/2015 05:00,2,0.000,ALERT,212.38,296.96,59.981,1436432404,"201051344000685","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,172310.0,172310.0,5725,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432508,212333.00
07/09/2015 05:00,2,0.000,ALERT,212.83,297.26,60.012,1436432404,"274151322000088","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,437020.5,437020.5,6605,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432510,212334.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1436432404,"201051344000438","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,172427.1,172427.1,5705,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432512,212335.00
07/09/2015 05:00,2,0.000,ALERT,211.70,296.96,59.981,1436432404,"201051344001135","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,163748.1,163748.1,5693,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432514,212336.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.36,59.965,1436432404,"201051344000417","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,168045.2,168045.2,5705,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432516,212337.00
07/09/2015 05:00,2,0.000,ALERT,211.70,296.96,59.981,1436432404,"201051344000594","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,168558.0,168558.0,5707,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436432517,212338.00
07/09/2015 05:00,2,0.000,ALERT,213.29,297.26,59.986,1436432404,"274151322000083","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,452206.3,452206.3,7011,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432519,212339.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1436432404,"201051344000585","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,167589.9,167589.9,5707,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432521,212340.00
07/09/2015 05:00,2,0.000,ALERT,213.06,296.66,60.007,1436432404,"274151322000054","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,447252.0,447252.0,6593,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432523,212341.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.66,60.012,1436432404,"201051344001203","174011321042388",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,168716.9,168716.9,5712,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432525,212342.00
07/09/2015 05:00,2,0.000,ALERT,211.70,296.66,59.991,1436432404,"201051344000646","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,165879.2,165879.2,5701,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432527,212343.00
07/09/2015 05:00,2,0.000,ALERT,213.74,296.36,59.975,1436432404,"274151322000068","174011321042388",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,354868.0,354868.0,6706,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432529,212344.00
07/09/2015 05:00,2,0.000,ALERT,213.74,296.66,59.986,1436432404,"274151322000076","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,477030.4,477030.4,6994,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432531,212345.00
07/09/2015 05:00,2,0.000,ALERT,211.93,297.26,59.986,1436432404,"201051344000890","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,170187.6,170187.6,5708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432533,212346.00
07/09/2015 05:00,2,0.000,ALERT,211.70,296.66,59.986,1436432404,"201051344000900","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,170482.6,170482.6,5723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432534,212347.00
07/09/2015 05:00,2,0.000,ALERT,212.38,296.06,59.981,1436432404,"201051344000633","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,160088.0,160088.0,5721,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432536,212348.00
07/09/2015 05:00,2,0.000,ALERT,211.93,296.96,59.986,1436432404,"201051344000983","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,167468.6,167468.6,5722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432538,212349.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1436432404,"201051344000917","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,170650.2,170650.2,5723,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432540,212350.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.06,59.986,1436432404,"201051344000648","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,166420.3,166420.3,5717,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432542,212351.00
07/09/2015 05:00,2,0.000,ALERT,211.93,296.66,60.002,1436432404,"201051344001093","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,168810.5,168810.5,5712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432544,212352.00
07/09/2015 05:00,2,0.000,ALERT,212.38,296.36,59.986,1436432404,"201051344000645","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,166994.4,166994.4,5723,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432545,212353.00
07/09/2015 05:00,2,0.000,ALERT,213.51,296.66,60.012,1436432404,"274151322000085","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,449534.5,449534.5,7000,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432547,212354.00
07/09/2015 05:00,2,0.000,ALERT,211.93,296.06,59.981,1436432404,"201051344000651","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,166349.5,166349.5,5710,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432549,212355.00
07/09/2015 05:00,2,0.000,ALERT,212.16,296.36,59.986,1436432404,"201051344000867","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,158780.8,158780.8,5726,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432551,212356.00
07/09/2015 05:00,2,0.000,ALERT,211.93,297.57,59.986,1436432404,"201051344001230","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,169873.4,169873.4,5727,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432552,212357.00
07/09/2015 05:00,2,0.000,ALERT,212.38,297.26,59.986,1436432404,"201051344000576","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,166226.8,166226.8,5731,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432554,212358.00
07/09/2015 05:00,2,0.000,ALERT,211.93,297.26,59.986,1436432404,"201051344000579","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,172721.0,172721.0,5711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436432556,212359.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212360.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212361.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212362.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212363.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212364.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212365.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212366.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212367.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212368.00
07/09/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436432404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436433285,212369.00
07/09/2015 05:15,2,0.000,ALERT,210.80,296.06,59.959,1436433304,"201051344000955","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,171803.7,171803.7,5716,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433381,212370.00
07/09/2015 05:15,2,0.000,ALERT,212.16,297.26,59.965,1436433304,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,471190.8,471190.8,6623,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433383,212371.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.36,59.986,1436433304,"201051344000868","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,158148.6,158148.6,5723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433384,212372.00
07/09/2015 05:15,2,0.000,ALERT,211.48,295.76,59.954,1436433304,"201051344000853","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,164436.0,164436.0,5723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433386,212373.00
07/09/2015 05:15,2,0.000,ALERT,211.48,296.96,59.965,1436433304,"201051344000582","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,164586.5,164586.5,5709,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433388,212374.00
07/09/2015 05:15,2,0.000,ALERT,211.03,295.46,59.959,1436433304,"201051344000469","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,159703.4,159703.4,5713,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433390,212375.00
07/09/2015 05:15,2,0.000,ALERT,210.80,295.46,59.970,1436433304,"201051344000988","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,159259.3,159259.3,5714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433392,212376.00
07/09/2015 05:15,2,0.000,ALERT,211.03,295.46,59.970,1436433304,"201051344001158","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,165314.4,165314.4,5710,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433393,212377.00
07/09/2015 05:15,2,0.000,ALERT,211.03,295.16,59.954,1436433304,"201051344001025","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,168844.5,168844.5,5708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433395,212378.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.06,59.970,1436433304,"201051344000569","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,172314.6,172314.6,5720,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433398,212379.00
07/09/2015 05:15,2,0.000,ALERT,212.16,295.76,59.949,1436433304,"274151322000094","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,355764.0,355764.0,7101,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433400,212380.00
07/09/2015 05:15,2,0.000,ALERT,210.80,296.06,59.959,1436433304,"201051344000458","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,168132.3,168132.3,5715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433401,212381.00
07/09/2015 05:15,2,0.000,ALERT,212.38,295.76,59.970,1436433304,"274151322000087","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,426566.7,426566.7,6595,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433403,212382.00
07/09/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1436433304,"274151322000052","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,456070.5,456070.5,6995,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433405,212383.00
07/09/2015 05:15,2,0.000,ALERT,211.48,296.36,59.986,1436433304,"201051344001145","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,173288.5,173288.5,5726,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433407,212384.00
07/09/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1436433304,"201051344000685","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,172310.0,172310.0,5727,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433409,212385.00
07/09/2015 05:15,2,0.000,ALERT,211.93,296.06,59.965,1436433304,"274151322000088","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,437020.5,437020.5,6607,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433411,212386.00
07/09/2015 05:15,2,0.000,ALERT,211.25,296.06,59.975,1436433304,"201051344000438","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,172427.1,172427.1,5707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433412,212387.00
07/09/2015 05:15,2,0.000,ALERT,210.80,296.06,59.965,1436433304,"201051344001135","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,163748.1,163748.1,5695,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433414,212388.00
07/09/2015 05:15,2,0.000,ALERT,211.48,295.46,59.975,1436433304,"201051344000417","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,168045.2,168045.2,5707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433416,212389.00
07/09/2015 05:15,2,0.000,ALERT,210.80,296.36,59.965,1436433304,"201051344000594","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,168558.0,168558.0,5709,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433418,212390.00
07/09/2015 05:15,2,0.000,ALERT,212.38,296.96,59.975,1436433304,"274151322000083","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,452206.3,452206.3,7013,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433420,212391.00
07/09/2015 05:15,2,0.000,ALERT,211.25,296.36,59.981,1436433304,"201051344000585","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,167589.9,167589.9,5709,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433422,212392.00
07/09/2015 05:15,2,0.000,ALERT,212.16,296.06,59.970,1436433304,"274151322000054","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,447252.0,447252.0,6595,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433423,212393.00
07/09/2015 05:15,2,0.000,ALERT,211.03,295.76,59.965,1436433304,"201051344001203","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,168716.9,168716.9,5714,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433425,212394.00
07/09/2015 05:15,2,0.000,ALERT,210.80,296.06,59.970,1436433304,"201051344000646","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,165879.2,165879.2,5703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433427,212395.00
07/09/2015 05:15,2,0.000,ALERT,212.83,295.16,59.949,1436433304,"274151322000068","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,354868.0,354868.0,6708,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433429,212396.00
07/09/2015 05:15,2,0.000,ALERT,212.61,295.76,59.938,1436433304,"274151322000076","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,477030.4,477030.4,6996,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433431,212397.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.36,59.981,1436433304,"201051344000890","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,170187.6,170187.6,5710,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433433,212398.00
07/09/2015 05:15,2,0.000,ALERT,210.80,295.76,59.965,1436433304,"201051344000900","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,170482.6,170482.6,5725,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433434,212399.00
07/09/2015 05:15,2,0.000,ALERT,211.48,295.46,59.949,1436433304,"201051344000633","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,160088.0,160088.0,5723,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433436,212400.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.06,59.970,1436433304,"201051344000983","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,167468.6,167468.6,5724,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433438,212401.00
07/09/2015 05:15,2,0.000,ALERT,211.25,295.76,59.996,1436433304,"201051344000917","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,170650.2,170650.2,5725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433440,212402.00
07/09/2015 05:15,2,0.000,ALERT,211.25,295.46,60.012,1436433304,"201051344000648","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,166420.3,166420.3,5719,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433442,212403.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.36,59.959,1436433304,"201051344001093","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,168810.5,168810.5,5714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433443,212404.00
07/09/2015 05:15,2,0.000,ALERT,211.48,296.06,59.938,1436433304,"201051344000645","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,166994.4,166994.4,5725,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433445,212405.00
07/09/2015 05:15,2,0.000,ALERT,212.38,296.36,59.965,1436433304,"274151322000085","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,449534.5,449534.5,7002,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433447,212406.00
07/09/2015 05:15,2,0.000,ALERT,211.25,295.46,59.975,1436433304,"201051344000651","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,166349.5,166349.5,5712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433449,212407.00
07/09/2015 05:15,2,0.000,ALERT,211.25,295.46,59.970,1436433304,"201051344000867","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,158780.8,158780.8,5728,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433451,212408.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.66,59.970,1436433304,"201051344001230","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,169873.4,169873.4,5729,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433452,212409.00
07/09/2015 05:15,2,0.000,ALERT,211.48,296.66,59.975,1436433304,"201051344000576","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,166226.8,166226.8,5733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436433454,212410.00
07/09/2015 05:15,2,0.000,ALERT,211.03,296.66,59.965,1436433304,"201051344000579","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,172721.0,172721.0,5713,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436433456,212411.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212412.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212413.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212414.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212415.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212416.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212417.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212418.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212419.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212420.00
07/09/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436433304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436434184,212421.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.06,59.959,1436434204,"201051344000955","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,171803.7,171803.7,5718,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434280,212422.00
07/09/2015 05:30,2,0.000,ALERT,212.61,297.26,59.965,1436434204,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,471190.8,471190.8,6625,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434281,212423.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.36,59.975,1436434204,"201051344000868","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,158148.6,158148.6,5725,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434283,212424.00
07/09/2015 05:30,2,0.000,ALERT,211.93,295.76,59.959,1436434204,"201051344000853","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,164436.0,164436.0,5725,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434285,212425.00
07/09/2015 05:30,2,0.000,ALERT,211.93,296.96,59.959,1436434204,"201051344000582","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,164586.5,164586.5,5711,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434287,212426.00
07/09/2015 05:30,2,0.000,ALERT,211.25,295.76,59.970,1436434204,"201051344000469","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,159703.4,159703.4,5715,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434289,212427.00
07/09/2015 05:30,2,0.000,ALERT,211.03,295.76,59.965,1436434204,"201051344000988","174011321042388",0.00,17.00,0,291.55,298.47,0.0,0.0,0.000,159259.3,159259.3,5716,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434290,212428.00
07/09/2015 05:30,2,0.000,ALERT,211.25,295.76,59.965,1436434204,"201051344001158","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,165314.4,165314.4,5712,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434292,212429.00
07/09/2015 05:30,2,0.000,ALERT,211.25,295.46,59.965,1436434204,"201051344001025","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,168844.5,168844.5,5710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434294,212430.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.66,59.954,1436434204,"201051344000569","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,172314.6,172314.6,5722,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434296,212431.00
07/09/2015 05:30,2,0.000,ALERT,212.61,296.06,59.954,1436434204,"274151322000094","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,355764.0,355764.0,7103,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434298,212432.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.06,59.959,1436434204,"201051344000458","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,168132.3,168132.3,5717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434300,212433.00
07/09/2015 05:30,2,0.000,ALERT,212.61,295.46,59.959,1436434204,"274151322000087","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,426566.7,426566.7,6597,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434301,212434.00
07/09/2015 05:30,2,0.000,ALERT,212.16,295.76,59.954,1436434204,"274151322000052","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,456070.5,456070.5,6997,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434303,212435.00
07/09/2015 05:30,2,0.000,ALERT,211.93,296.66,59.965,1436434204,"201051344001145","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,173288.5,173288.5,5728,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434305,212436.00
07/09/2015 05:30,2,0.000,ALERT,211.93,296.36,59.928,1436434204,"201051344000685","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,172310.0,172310.0,5729,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434307,212437.00
07/09/2015 05:30,2,0.000,ALERT,212.16,296.96,59.959,1436434204,"274151322000088","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,437020.5,437020.5,6609,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434309,212438.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.36,59.954,1436434204,"201051344000438","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,172427.1,172427.1,5709,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434310,212439.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.36,60.002,1436434204,"201051344001135","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,163748.1,163748.1,5697,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434312,212440.00
07/09/2015 05:30,2,0.000,ALERT,211.70,295.76,59.965,1436434204,"201051344000417","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,168045.2,168045.2,5709,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434314,212441.00
07/09/2015 05:30,2,0.000,ALERT,211.25,296.66,59.975,1436434204,"201051344000594","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,168558.0,168558.0,5711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434316,212442.00
07/09/2015 05:30,2,0.000,ALERT,212.83,296.96,59.959,1436434204,"274151322000083","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,452206.3,452206.3,7015,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434318,212443.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1436434204,"201051344000585","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,167589.9,167589.9,5711,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434319,212444.00
07/09/2015 05:30,2,0.000,ALERT,212.61,296.36,59.959,1436434204,"274151322000054","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,447252.0,447252.0,6597,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434321,212445.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.66,59.933,1436434204,"201051344001203","174011321042388",0.00,16.30,0,293.96,301.17,0.0,0.0,0.000,168716.9,168716.9,5716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434323,212446.00
07/09/2015 05:30,2,0.000,ALERT,211.48,296.96,59.965,1436434204,"201051344000646","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,165879.2,165879.2,5705,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434325,212447.00
07/09/2015 05:30,2,0.000,ALERT,213.74,296.06,59.959,1436434204,"274151322000068","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,354868.0,354868.0,6710,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434327,212448.00
07/09/2015 05:30,2,0.000,ALERT,213.51,296.96,59.965,1436434204,"274151322000076","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,477030.4,477030.4,6998,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434329,212449.00
07/09/2015 05:30,2,0.000,ALERT,211.70,297.57,59.965,1436434204,"201051344000890","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,170187.6,170187.6,5712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434330,212450.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.96,59.928,1436434204,"201051344000900","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,170482.6,170482.6,5727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434332,212451.00
07/09/2015 05:30,2,0.000,ALERT,212.16,296.36,59.965,1436434204,"201051344000633","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,160088.0,160088.0,5725,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434334,212452.00
07/09/2015 05:30,2,0.000,ALERT,211.70,297.26,59.975,1436434204,"201051344000983","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,167468.6,167468.6,5726,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434336,212453.00
07/09/2015 05:30,2,0.000,ALERT,211.93,296.66,59.965,1436434204,"201051344000917","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,170650.2,170650.2,5727,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434338,212454.00
07/09/2015 05:30,2,0.000,ALERT,211.93,296.36,59.970,1436434204,"201051344000648","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,166420.3,166420.3,5721,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434340,212455.00
07/09/2015 05:30,2,0.000,ALERT,211.70,297.26,59.959,1436434204,"201051344001093","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,168810.5,168810.5,5716,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434341,212456.00
07/09/2015 05:30,2,0.000,ALERT,212.16,296.96,59.970,1436434204,"201051344000645","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,166994.4,166994.4,5727,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434343,212457.00
07/09/2015 05:30,2,0.000,ALERT,213.06,297.26,59.970,1436434204,"274151322000085","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,449534.5,449534.5,7004,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434345,212458.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.36,59.975,1436434204,"201051344000651","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,166349.5,166349.5,5714,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434347,212459.00
07/09/2015 05:30,2,0.000,ALERT,211.70,296.36,60.002,1436434204,"201051344000867","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,158780.8,158780.8,5730,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434349,212460.00
07/09/2015 05:30,2,0.000,ALERT,211.48,297.26,59.965,1436434204,"201051344001230","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,169873.4,169873.4,5731,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434350,212461.00
07/09/2015 05:30,2,0.000,ALERT,212.16,297.26,59.970,1436434204,"201051344000576","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,166226.8,166226.8,5735,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436434352,212462.00
07/09/2015 05:30,2,0.000,ALERT,211.48,297.26,59.991,1436434204,"201051344000579","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,172721.0,172721.0,5715,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436434354,212463.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212464.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212465.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212466.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212467.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212468.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212469.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212470.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212471.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212472.00
07/09/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436434204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435084,212473.00
07/09/2015 05:45,2,0.000,ALERT,210.80,295.16,59.965,1436435104,"201051344000955","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,171803.7,171803.7,5720,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435180,212474.00
07/09/2015 05:45,2,0.000,ALERT,212.38,296.36,59.970,1436435104,"274151322000095","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,471190.8,471190.8,6627,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435181,212475.00
