ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 05:45,2,0.000,ALERT,211.03,295.46,59.975,1436435104,"201051344000868","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,158148.6,158148.6,5727,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435183,212476.00
07/09/2015 05:45,2,0.000,ALERT,211.70,295.16,59.965,1436435104,"201051344000853","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,164436.0,164436.0,5727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435185,212477.00
07/09/2015 05:45,2,0.000,ALERT,211.70,296.36,59.965,1436435104,"201051344000582","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,164586.5,164586.5,5713,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435187,212478.00
07/09/2015 05:45,2,0.000,ALERT,211.03,294.86,59.975,1436435104,"201051344000469","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,159703.4,159703.4,5717,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435189,212479.00
07/09/2015 05:45,2,0.000,ALERT,210.80,294.86,59.996,1436435104,"201051344000988","174011321042388",0.00,16.70,0,290.95,298.17,0.0,0.0,0.000,159259.3,159259.3,5718,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435191,212480.00
07/09/2015 05:45,2,0.000,ALERT,211.03,294.86,59.975,1436435104,"201051344001158","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,165314.4,165314.4,5714,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435193,212481.00
07/09/2015 05:45,2,0.000,ALERT,211.03,294.56,59.996,1436435104,"201051344001025","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,168844.5,168844.5,5712,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435195,212482.00
07/09/2015 05:45,2,0.000,ALERT,210.80,295.16,59.981,1436435104,"201051344000569","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,172314.6,172314.6,5724,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435196,212483.00
07/09/2015 05:45,2,0.000,ALERT,212.38,294.86,59.970,1436435104,"274151322000094","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,355764.0,355764.0,7105,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435198,212484.00
07/09/2015 05:45,2,0.000,ALERT,210.80,294.86,60.007,1436435104,"201051344000458","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,168132.3,168132.3,5719,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435200,212485.00
07/09/2015 05:45,2,0.000,ALERT,212.38,294.86,59.965,1436435104,"274151322000087","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,426566.7,426566.7,6599,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435202,212486.00
07/09/2015 05:45,2,0.000,ALERT,211.93,294.56,59.975,1436435104,"274151322000052","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,456070.5,456070.5,6999,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435204,212487.00
07/09/2015 05:45,2,0.000,ALERT,211.25,295.46,59.981,1436435104,"201051344001145","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,173288.5,173288.5,5730,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435205,212488.00
07/09/2015 05:45,2,0.000,ALERT,211.48,295.16,59.975,1436435104,"201051344000685","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,172310.0,172310.0,5731,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435207,212489.00
07/09/2015 05:45,2,0.000,ALERT,211.70,295.16,59.949,1436435104,"274151322000088","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,437020.5,437020.5,6611,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435209,212490.00
07/09/2015 05:45,2,0.000,ALERT,211.03,295.16,59.975,1436435104,"201051344000438","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,172427.1,172427.1,5711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435211,212491.00
07/09/2015 05:45,2,0.000,ALERT,210.80,295.16,59.975,1436435104,"201051344001135","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,163748.1,163748.1,5699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435212,212492.00
07/09/2015 05:45,2,0.000,ALERT,211.03,294.26,59.965,1436435104,"201051344000417","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,168045.2,168045.2,5711,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435214,212493.00
07/09/2015 05:45,2,0.000,ALERT,210.57,295.16,59.965,1436435104,"201051344000594","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,168558.0,168558.0,5713,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435216,212494.00
07/09/2015 05:45,2,0.000,ALERT,212.16,295.16,59.975,1436435104,"274151322000083","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,452206.3,452206.3,7017,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435218,212495.00
07/09/2015 05:45,2,0.000,ALERT,210.80,294.56,59.975,1436435104,"201051344000585","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,167589.9,167589.9,5713,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435220,212496.00
07/09/2015 05:45,2,0.000,ALERT,211.70,294.56,59.938,1436435104,"274151322000054","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,447252.0,447252.0,6599,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435222,212497.00
07/09/2015 05:45,2,0.000,ALERT,210.80,294.26,59.970,1436435104,"201051344001203","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,168716.9,168716.9,5718,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435224,212498.00
07/09/2015 05:45,2,0.000,ALERT,210.35,294.56,59.959,1436435104,"201051344000646","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,165879.2,165879.2,5707,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435225,212499.00
07/09/2015 05:45,2,0.000,ALERT,212.61,293.66,59.959,1436435104,"274151322000068","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,354868.0,354868.0,6712,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435227,212500.00
07/09/2015 05:45,2,0.000,ALERT,212.38,294.26,59.959,1436435104,"274151322000076","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,477030.4,477030.4,7000,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435229,212501.00
07/09/2015 05:45,2,0.000,ALERT,210.57,294.86,59.975,1436435104,"201051344000890","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,170187.6,170187.6,5714,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435231,212502.00
07/09/2015 05:45,2,0.000,ALERT,210.57,293.96,59.965,1436435104,"201051344000900","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,170482.6,170482.6,5729,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435233,212503.00
07/09/2015 05:45,2,0.000,ALERT,211.03,293.36,59.965,1436435104,"201051344000633","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,160088.0,160088.0,5727,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435234,212504.00
07/09/2015 05:45,2,0.000,ALERT,210.57,294.26,59.949,1436435104,"201051344000983","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,167468.6,167468.6,5728,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435236,212505.00
07/09/2015 05:45,2,0.000,ALERT,210.80,293.66,59.970,1436435104,"201051344000917","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,170650.2,170650.2,5729,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435238,212506.00
07/09/2015 05:45,2,0.000,ALERT,210.80,293.66,59.970,1436435104,"201051344000648","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,166420.3,166420.3,5723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435240,212507.00
07/09/2015 05:45,2,0.000,ALERT,210.35,293.96,59.954,1436435104,"201051344001093","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,168810.5,168810.5,5718,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435241,212508.00
07/09/2015 05:45,2,0.000,ALERT,210.80,293.66,59.959,1436435104,"201051344000645","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,166994.4,166994.4,5729,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436435243,212509.00
07/09/2015 05:45,2,0.000,ALERT,211.93,294.26,59.970,1436435104,"274151322000085","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,449534.5,449534.5,7006,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435245,212510.00
07/09/2015 05:45,2,0.000,ALERT,210.80,293.96,59.970,1436435104,"201051344000651","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,166349.5,166349.5,5716,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435247,212511.00
07/09/2015 05:45,2,0.000,ALERT,211.03,294.26,59.991,1436435104,"201051344000867","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,158780.8,158780.8,5732,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435249,212512.00
07/09/2015 05:45,2,0.000,ALERT,210.80,294.86,59.970,1436435104,"201051344001230","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,169873.4,169873.4,5733,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435251,212513.00
07/09/2015 05:45,2,0.000,ALERT,211.25,295.16,59.965,1436435104,"201051344000576","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,166226.8,166226.8,5737,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435253,212514.00
07/09/2015 05:45,2,0.000,ALERT,210.57,294.86,59.965,1436435104,"201051344000579","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,172721.0,172721.0,5717,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436435255,212515.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212516.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212517.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212518.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212519.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212520.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212521.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212522.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212523.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212524.00
07/09/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436435104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436435984,212525.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.76,59.938,1436436006,"201051344000955","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,171803.7,171803.7,5722,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436083,212526.00
07/09/2015 06:00,2,0.000,ALERT,213.06,296.96,59.970,1436436006,"274151322000095","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,471190.8,471190.8,6629,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436084,212527.00
07/09/2015 06:00,2,0.000,ALERT,211.48,296.36,59.938,1436436006,"201051344000868","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,158148.6,158148.6,5729,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436086,212528.00
07/09/2015 06:00,2,0.000,ALERT,212.16,295.76,59.949,1436436006,"201051344000853","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,164436.0,164436.0,5729,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436088,212529.00
07/09/2015 06:00,2,0.000,ALERT,212.16,296.66,59.944,1436436006,"201051344000582","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,164586.5,164586.5,5715,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436090,212530.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.944,1436436006,"201051344000469","174011321042388",0.00,15.80,0,291.25,296.96,0.0,0.0,0.000,159703.4,159703.4,5719,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436092,212531.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.46,59.944,1436436006,"201051344000988","174011321042388",0.00,16.30,0,289.75,296.96,0.0,0.0,0.000,159259.3,159259.3,5720,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436094,212532.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.944,1436436006,"201051344001158","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,165314.4,165314.4,5716,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436095,212533.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.959,1436436006,"201051344001025","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,168844.5,168844.5,5714,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436097,212534.00
07/09/2015 06:00,2,0.000,ALERT,211.48,296.06,59.938,1436436006,"201051344000569","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,172314.6,172314.6,5726,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436099,212535.00
07/09/2015 06:00,2,0.000,ALERT,212.83,295.46,59.901,1436436006,"274151322000094","174011321042388",0.00,16.70,0,291.85,297.26,0.0,0.0,0.000,355764.0,355764.0,7107,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436101,212536.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.46,59.938,1436436006,"201051344000458","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,168132.3,168132.3,5721,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436103,212537.00
07/09/2015 06:00,2,0.000,ALERT,212.83,295.46,59.938,1436436006,"274151322000087","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,426566.7,426566.7,6601,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436104,212538.00
07/09/2015 06:00,2,0.000,ALERT,212.61,296.06,59.928,1436436006,"274151322000052","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,456070.5,456070.5,7001,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436106,212539.00
07/09/2015 06:00,2,0.000,ALERT,211.93,296.06,59.949,1436436006,"201051344001145","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,173288.5,173288.5,5732,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436108,212540.00
07/09/2015 06:00,2,0.000,ALERT,211.93,295.46,59.938,1436436006,"201051344000685","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,172310.0,172310.0,5733,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436110,212541.00
07/09/2015 06:00,2,0.000,ALERT,212.38,295.76,59.928,1436436006,"274151322000088","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,437020.5,437020.5,6613,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436111,212542.00
07/09/2015 06:00,2,0.000,ALERT,211.70,295.76,59.933,1436436006,"201051344000438","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,172427.1,172427.1,5713,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436113,212543.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.76,59.933,1436436006,"201051344001135","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,163748.1,163748.1,5701,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436115,212544.00
07/09/2015 06:00,2,0.000,ALERT,211.70,294.86,59.954,1436436006,"201051344000417","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,168045.2,168045.2,5713,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436118,212545.00
07/09/2015 06:00,2,0.000,ALERT,211.03,295.76,59.938,1436436006,"201051344000594","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,168558.0,168558.0,5715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436120,212546.00
07/09/2015 06:00,2,0.000,ALERT,212.61,296.06,59.981,1436436006,"274151322000083","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,452206.3,452206.3,7019,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436121,212547.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.46,59.954,1436436006,"201051344000585","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,167589.9,167589.9,5715,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436123,212548.00
07/09/2015 06:00,2,0.000,ALERT,212.38,295.46,59.944,1436436006,"274151322000054","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,447252.0,447252.0,6601,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436125,212549.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.944,1436436006,"201051344001203","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,168716.9,168716.9,5720,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436127,212550.00
07/09/2015 06:00,2,0.000,ALERT,211.03,295.46,59.938,1436436006,"201051344000646","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,165879.2,165879.2,5709,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436129,212551.00
07/09/2015 06:00,2,0.000,ALERT,213.29,294.86,59.938,1436436006,"274151322000068","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,354868.0,354868.0,6714,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436130,212552.00
07/09/2015 06:00,2,0.000,ALERT,212.61,294.86,59.949,1436436006,"274151322000076","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,477030.4,477030.4,7002,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436132,212553.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.76,59.944,1436436006,"201051344000890","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,170187.6,170187.6,5716,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436134,212554.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.16,59.959,1436436006,"201051344000900","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,170482.6,170482.6,5731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436136,212555.00
07/09/2015 06:00,2,0.000,ALERT,211.70,294.26,59.944,1436436006,"201051344000633","174011321042388",0.00,16.00,0,290.35,296.66,0.0,0.0,0.000,160088.0,160088.0,5729,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436138,212556.00
07/09/2015 06:00,2,0.000,ALERT,211.03,294.86,59.938,1436436006,"201051344000983","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,167468.6,167468.6,5730,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436140,212557.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.16,59.949,1436436006,"201051344000917","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,170650.2,170650.2,5731,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436142,212558.00
07/09/2015 06:00,2,0.000,ALERT,211.48,294.26,59.944,1436436006,"201051344000648","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,166420.3,166420.3,5725,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436143,212559.00
07/09/2015 06:00,2,0.000,ALERT,211.25,295.16,59.944,1436436006,"201051344001093","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,168810.5,168810.5,5720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436145,212560.00
07/09/2015 06:00,2,0.000,ALERT,211.70,294.86,59.944,1436436006,"201051344000645","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,166994.4,166994.4,5731,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436147,212561.00
07/09/2015 06:00,2,0.000,ALERT,212.38,295.76,59.944,1436436006,"274151322000085","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,449534.5,449534.5,7008,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436149,212562.00
07/09/2015 06:00,2,0.000,ALERT,211.25,294.56,59.944,1436436006,"201051344000651","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,166349.5,166349.5,5718,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436151,212563.00
07/09/2015 06:00,2,0.000,ALERT,211.25,294.56,59.970,1436436006,"201051344000867","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,158780.8,158780.8,5734,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436152,212564.00
07/09/2015 06:00,2,0.000,ALERT,211.03,295.16,59.949,1436436006,"201051344001230","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,169873.4,169873.4,5735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436154,212565.00
07/09/2015 06:00,2,0.000,ALERT,211.48,295.46,59.965,1436436006,"201051344000576","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,166226.8,166226.8,5739,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436436156,212566.00
07/09/2015 06:00,2,0.000,ALERT,211.03,295.46,59.944,1436436006,"201051344000579","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,172721.0,172721.0,5719,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436436158,212567.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212568.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212569.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212570.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212571.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212572.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212573.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212574.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212575.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212576.00
07/09/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436436006,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436436886,212577.00
07/09/2015 06:15,2,0.152,ALERT,210.80,295.46,60.007,1436436904,"201051344000955","174011321042388",19.38,16.30,0,292.16,298.17,3.0,1.0,0.000,171803.8,171803.8,5724,0,0,0,L,1122011218,1,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436436980,212578.00
07/09/2015 06:15,2,0.053,ALERT,212.61,296.96,60.007,1436436904,"274151322000095","174011321042388",20.79,16.30,0,293.36,299.37,1.1,0.0,0.000,471190.8,471190.8,6631,0,0,0,L,1151911521,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436436982,212579.00
07/09/2015 06:15,2,0.129,ALERT,211.48,296.36,60.007,1436436904,"201051344000868","174011321042388",19.54,16.00,0,293.06,299.07,2.5,0.5,0.000,158148.6,158148.6,5731,0,0,0,L,1122011218,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436436984,212580.00
07/09/2015 06:15,2,0.121,ALERT,211.93,295.76,60.012,1436436904,"201051344000853","174011321042388",18.85,16.00,0,292.46,298.47,2.3,0.3,0.000,164436.0,164436.0,5731,0,0,0,L,1122011218,1,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436436986,212581.00
07/09/2015 06:15,2,0.133,ALERT,211.93,296.66,60.012,1436436904,"201051344000582","174011321042388",20.52,15.80,0,293.06,298.77,2.8,0.8,0.000,164586.5,164586.5,5717,0,0,0,L,1122011218,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436436988,212582.00
07/09/2015 06:15,2,0.152,ALERT,211.25,295.76,60.049,1436436904,"201051344000469","174011321042388",20.36,15.50,0,291.25,297.57,3.2,1.1,0.000,159703.5,159703.5,5721,0,0,0,L,1122011218,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436436990,212583.00
07/09/2015 06:15,2,0.105,ALERT,211.25,295.76,60.012,1436436904,"201051344000988","174011321042388",20.36,16.30,0,289.75,297.87,2.2,0.2,0.000,159259.3,159259.3,5722,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1436436991,212584.00
07/09/2015 06:15,2,0.119,ALERT,211.25,295.46,60.039,1436436904,"201051344001158","174011321042388",20.02,15.80,0,291.55,297.57,2.4,0.4,0.000,165314.4,165314.4,5718,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1436436993,212585.00
07/09/2015 06:15,2,0.121,ALERT,211.25,295.16,60.007,1436436904,"201051344001025","174011321042388",20.44,15.80,0,291.85,298.77,2.5,0.5,0.000,168844.5,168844.5,5716,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436436995,212586.00
07/09/2015 06:15,2,0.133,ALERT,211.48,296.36,60.039,1436436904,"201051344000569","174011321042388",20.34,16.30,0,292.76,299.07,2.8,0.7,0.000,172314.6,172314.6,5728,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436436997,212587.00
07/09/2015 06:15,2,0.000,ALERT,212.61,315.60,60.002,1436436904,"274151322000094","174011321042388",38.98,16.70,0,292.16,375.11,0.0,0.0,0.000,355764.0,355764.0,7109,0,0,0,L,1151911521,1,122.01,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1436436999,212588.00
07/09/2015 06:15,2,0.135,ALERT,211.25,295.76,60.002,1436436904,"201051344000458","174011321042388",20.42,17.00,0,292.46,298.77,2.8,0.8,0.000,168132.3,168132.3,5723,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436437001,212589.00
07/09/2015 06:15,2,0.070,ALERT,212.61,295.46,59.975,1436436904,"274151322000087","174011321042388",19.24,17.30,0,291.85,298.17,1.4,0.0,0.000,426566.7,426566.7,6603,0,0,0,L,1151911521,1,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1436437003,212590.00
07/09/2015 06:15,2,0.084,ALERT,212.38,295.76,60.007,1436436904,"274151322000052","174011321042388",20.18,17.00,0,292.46,299.07,1.7,0.0,0.000,456070.5,456070.5,7003,0,0,0,L,1151911521,1,121.55,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1436437004,212591.00
07/09/2015 06:15,2,0.123,ALERT,211.70,296.36,59.986,1436436904,"201051344001145","174011321042388",20.26,16.00,0,293.06,299.07,2.5,0.5,0.000,173288.5,173288.5,5734,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1436437006,212592.00
07/09/2015 06:15,2,0.111,ALERT,211.70,296.06,60.007,1436436904,"201051344000685","174011321042388",19.92,16.30,0,292.16,298.17,2.3,0.3,0.000,172310.0,172310.0,5735,0,0,0,L,1122011218,1,122.68,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436437008,212593.00
07/09/2015 06:15,2,0.045,ALERT,212.16,296.06,59.981,1436436904,"274151322000088","174011321042388",20.50,17.30,0,292.46,298.47,1.0,0.0,0.000,437020.5,437020.5,6615,0,0,0,L,1151911521,1,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436437010,212594.00
07/09/2015 06:15,2,0.148,ALERT,211.48,296.06,59.975,1436436904,"201051344000438","174011321042388",20.16,16.00,0,292.76,298.77,3.0,1.0,0.000,172427.1,172427.1,5715,0,0,0,L,1122011218,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1436437012,212595.00
07/09/2015 06:15,2,0.135,ALERT,211.03,295.76,60.002,1436436904,"201051344001135","174011321042388",20.69,16.00,0,292.76,298.77,2.9,0.8,0.000,163748.1,163748.1,5703,0,0,0,L,1122011218,1,121.78,122.23,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436437014,212596.00
07/09/2015 06:15,2,0.178,ALERT,211.48,295.16,60.002,1436436904,"201051344000417","174011321042388",20.12,16.00,0,291.85,297.57,3.6,1.6,0.000,168045.3,168045.3,5715,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436437015,212597.00
07/09/2015 06:15,2,0.137,ALERT,210.80,296.06,59.996,1436436904,"201051344000594","174011321042388",20.77,16.30,0,291.85,298.17,2.9,0.9,0.000,168558.0,168558.0,5717,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1436437017,212598.00
07/09/2015 06:15,2,0.061,ALERT,212.38,296.66,60.002,1436436904,"274151322000083","174011321042388",20.48,16.70,0,293.06,299.07,1.2,0.0,0.000,452206.3,452206.3,7021,0,0,0,L,1151911521,1,122.01,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1436437019,212599.00
07/09/2015 06:15,2,0.141,ALERT,211.48,296.06,60.002,1436436904,"201051344000585","174011321042388",20.10,16.30,0,291.85,298.17,2.9,0.9,0.000,167589.9,167589.9,5717,0,0,0,L,1122011218,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436437021,212600.00
07/09/2015 06:15,2,0.057,ALERT,212.38,296.06,59.996,1436436904,"274151322000054","174011321042388",21.01,17.50,0,292.46,299.07,1.2,0.0,0.000,447252.0,447252.0,6603,0,0,0,L,1151911521,1,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436437023,212601.00
07/09/2015 06:15,2,0.135,ALERT,211.25,295.76,59.996,1436436904,"201051344001203","174011321042388",20.14,16.00,0,292.46,300.27,2.8,0.8,0.000,168716.9,168716.9,5722,0,0,0,L,1122011218,1,122.23,122.23,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436437025,212602.00
07/09/2015 06:15,2,0.143,ALERT,211.03,296.06,59.996,1436436904,"201051344000646","174011321042388",19.10,16.00,0,291.85,298.17,2.8,0.8,0.000,165879.2,165879.2,5711,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436437027,212603.00
07/09/2015 06:15,2,0.008,ALERT,213.06,295.46,59.996,1436436904,"274151322000068","174011321042388",39.32,17.50,0,291.85,374.21,0.0,0.0,0.000,354868.0,354868.0,6716,0,0,0,L,1151911521,1,122.46,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1436437029,212604.00
07/09/2015 06:15,2,0.062,ALERT,213.06,295.76,59.986,1436436904,"274151322000076","174011321042388",21.65,17.00,0,292.16,298.77,1.4,0.0,0.000,477030.4,477030.4,7004,0,0,0,L,1151911521,1,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1436437030,212605.00
07/09/2015 06:15,2,0.150,ALERT,211.03,296.36,60.018,1436436904,"201051344000890","174011321042388",21.05,16.30,0,293.06,299.37,3.2,1.2,0.000,170187.7,170187.7,5718,0,0,0,L,1122011218,1,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1436437032,212606.00
07/09/2015 06:15,2,0.086,ALERT,211.03,295.46,59.996,1436436904,"201051344000900","174011321042388",20.14,16.00,0,291.85,297.57,1.8,0.0,0.000,170482.6,170482.6,5733,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436437034,212607.00
07/09/2015 06:15,2,0.133,ALERT,211.48,295.16,60.023,1436436904,"201051344000633","174011321042388",20.28,15.80,0,290.35,297.26,2.7,0.7,0.000,160088.0,160088.0,5731,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1436437036,212608.00
07/09/2015 06:15,2,0.139,ALERT,211.03,295.76,59.986,1436436904,"201051344000983","174011321042388",20.71,16.30,0,292.76,298.77,3.0,0.9,0.000,167468.6,167468.6,5732,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436437038,212609.00
07/09/2015 06:15,2,0.133,ALERT,211.25,295.16,60.028,1436436904,"201051344000917","174011321042388",20.10,17.00,0,291.25,297.57,2.7,0.7,0.000,170650.2,170650.2,5733,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436437040,212610.00
07/09/2015 06:15,2,0.143,ALERT,211.48,295.16,59.996,1436436904,"201051344000648","174011321042388",21.01,15.80,0,292.16,298.47,3.1,1.0,0.000,166420.3,166420.3,5727,0,0,0,L,1122011218,1,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1436437042,212611.00
07/09/2015 06:15,2,0.168,ALERT,211.25,296.06,59.986,1436436904,"201051344001093","174011321042388",20.48,16.70,0,292.46,297.87,3.5,1.5,0.000,168810.6,168810.6,5722,0,0,0,L,1122011218,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1436437044,212612.00
07/09/2015 06:15,2,0.127,ALERT,211.48,295.76,59.986,1436436904,"201051344000645","174011321042388",20.83,16.70,0,292.16,298.17,2.7,0.7,0.000,166994.4,166994.4,5733,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1436437045,212613.00
07/09/2015 06:15,2,0.062,ALERT,212.61,295.76,59.986,1436436904,"274151322000085","174011321042388",21.37,17.00,0,292.46,298.77,1.4,0.0,0.000,449534.5,449534.5,7010,0,0,0,L,1151911521,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1436437047,212614.00
07/09/2015 06:15,2,0.137,ALERT,211.25,295.16,60.002,1436436904,"201051344000651","174011321042388",20.83,15.50,0,291.85,297.87,2.9,0.9,0.000,166349.5,166349.5,5720,0,0,0,L,1122011218,1,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1436437049,212615.00
07/09/2015 06:15,2,0.131,ALERT,211.25,295.46,59.954,1436436904,"201051344000867","174011321042388",20.95,16.70,0,292.16,298.47,2.8,0.8,0.000,158780.8,158780.8,5736,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436437051,212616.00
07/09/2015 06:15,2,0.141,ALERT,211.03,296.36,59.986,1436436904,"201051344001230","174011321042388",19.52,16.00,0,292.76,298.47,2.8,0.8,0.000,169873.4,169873.4,5737,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436437053,212617.00
07/09/2015 06:15,2,0.139,ALERT,211.48,296.36,59.986,1436436904,"201051344000576","174011321042388",20.40,16.00,0,291.85,298.17,2.9,0.9,0.000,166226.8,166226.8,5741,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436437055,212618.00
07/09/2015 06:15,2,0.164,ALERT,211.03,296.36,59.986,1436436904,"201051344000579","174011321042388",20.93,16.30,0,292.76,299.07,3.5,1.5,0.000,172721.1,172721.1,5721,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436437056,212619.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212620.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212621.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212622.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212623.00
