ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212624.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212625.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212626.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212627.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212628.00
07/09/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436436904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437784,212629.00
07/09/2015 06:30,2,0.236,ACTIVE,210.80,331.53,59.975,1436437803,"201051344000955","174011321042388",26.00,17.00,0,293.96,335.44,6.2,4.1,0.013,171804.4,171804.4,5726,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437879,212630.00
07/09/2015 06:30,2,0.117,ACTIVE,212.38,333.63,59.959,1436437803,"274151322000095","174011321042388",25.05,17.50,0,295.46,344.45,3.0,1.0,0.004,471190.8,471190.8,6633,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437880,212631.00
07/09/2015 06:30,2,0.201,ACTIVE,210.80,331.53,59.975,1436437803,"201051344000868","174011321042388",25.56,17.00,0,294.26,336.04,5.2,3.1,0.004,158149.1,158149.1,5733,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437881,212632.00
07/09/2015 06:30,2,0.201,ACTIVE,211.48,333.03,59.981,1436437803,"201051344000853","174011321042388",25.13,17.00,0,293.96,337.84,5.2,3.0,0.009,164436.4,164436.4,5733,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437882,212633.00
07/09/2015 06:30,2,0.178,ACTIVE,211.48,332.13,59.975,1436437803,"201051344000582","174011321042388",28.19,16.70,0,295.46,336.64,5.1,3.0,0.004,164587.0,164587.0,5719,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437883,212634.00
07/09/2015 06:30,2,0.225,ACTIVE,210.80,332.13,59.970,1436437803,"201051344000469","174011321042388",26.30,16.00,0,293.06,336.64,6.0,3.9,0.004,159704.1,159704.1,5723,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437884,212635.00
07/09/2015 06:30,2,0.178,ACTIVE,210.80,332.43,59.991,1436437803,"201051344000988","174011321042388",26.38,17.30,0,292.16,341.75,4.8,2.7,0.009,159259.7,159259.7,5724,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437885,212636.00
07/09/2015 06:30,2,0.166,ACTIVE,211.03,331.53,59.938,1436437803,"201051344001158","174011321042388",27.95,16.70,0,293.36,336.04,4.7,2.6,0.009,165314.8,165314.8,5720,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437886,212637.00
07/09/2015 06:30,2,0.170,ACTIVE,211.03,331.53,59.970,1436437803,"201051344001025","174011321042388",28.43,16.30,0,293.96,336.94,5.0,2.9,0.009,168845.0,168845.0,5718,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437887,212638.00
07/09/2015 06:30,2,0.205,ACTIVE,211.03,331.23,59.965,1436437803,"201051344000569","174011321042388",26.68,17.00,0,294.86,335.74,5.6,3.4,0.009,172315.1,172315.1,5730,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437887,212639.00
07/09/2015 06:30,2,0.062,ALERT,212.16,335.14,59.970,1436437803,"274151322000094","174011321042388",28.43,17.30,0,293.96,390.74,1.8,0.0,0.000,355764.0,355764.0,7111,0,0,0,L,1151911521,1,121.55,122.91,0002,14,0,0,0,0,0,0,215,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436437889,212640.00
07/09/2015 06:30,2,0.191,ACTIVE,210.80,330.93,59.965,1436437803,"201051344000458","174011321042388",28.15,17.50,0,293.96,336.34,5.5,3.4,0.009,168132.8,168132.8,5725,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437890,212641.00
07/09/2015 06:30,2,0.129,ACTIVE,212.38,333.63,59.959,1436437803,"274151322000087","174011321042388",24.79,18.70,0,293.96,342.65,3.2,1.2,0.000,426566.8,426566.8,6605,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437891,212642.00
07/09/2015 06:30,2,0.139,ACTIVE,212.16,335.74,59.970,1436437803,"274151322000052","174011321042388",26.20,18.00,0,293.96,343.85,3.7,1.6,0.004,456070.6,456070.6,7005,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437892,212643.00
07/09/2015 06:30,2,0.170,ACTIVE,211.48,332.73,59.965,1436437803,"201051344001145","174011321042388",28.05,16.70,0,294.56,340.55,4.9,2.8,0.009,173289.0,173289.0,5736,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437893,212644.00
07/09/2015 06:30,2,0.193,ACTIVE,211.03,332.43,59.944,1436437803,"201051344000685","174011321042388",25.62,17.00,0,293.96,336.34,5.0,2.9,0.009,172310.4,172310.4,5737,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437894,212645.00
07/09/2015 06:30,2,0.105,ACTIVE,211.93,335.14,59.954,1436437803,"274151322000088","174011321042388",24.61,18.00,0,294.56,342.95,2.6,0.6,0.009,437020.5,437020.5,6617,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437895,212646.00
07/09/2015 06:30,2,0.219,ACTIVE,211.25,332.13,59.975,1436437803,"201051344000438","174011321042388",26.34,16.70,0,294.56,336.64,5.8,3.7,0.004,172427.7,172427.7,5717,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437896,212647.00
07/09/2015 06:30,2,0.186,ACTIVE,210.80,331.23,59.965,1436437803,"201051344001135","174011321042388",28.25,16.70,0,294.26,335.44,5.4,3.3,0.009,163748.6,163748.6,5705,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437897,212648.00
07/09/2015 06:30,2,0.248,ACTIVE,211.25,332.73,59.965,1436437803,"201051344000417","174011321042388",26.30,17.00,0,293.66,336.94,6.6,4.5,0.009,168046.1,168046.1,5717,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437898,212649.00
07/09/2015 06:30,2,0.215,ACTIVE,210.57,331.53,59.965,1436437803,"201051344000594","174011321042388",25.84,17.00,0,293.96,337.54,5.7,3.5,0.009,168558.5,168558.5,5719,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437899,212650.00
07/09/2015 06:30,2,0.115,ACTIVE,212.16,333.93,59.965,1436437803,"274151322000083","174011321042388",26.04,17.80,0,294.56,342.05,3.1,1.0,0.009,452206.4,452206.4,7023,0,0,0,L,1151911521,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437900,212651.00
07/09/2015 06:30,2,0.213,ACTIVE,211.03,332.43,59.975,1436437803,"201051344000585","174011321042388",26.34,17.00,0,293.96,340.25,5.7,3.6,0.004,167590.5,167590.5,5719,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437901,212652.00
07/09/2015 06:30,2,0.113,ACTIVE,212.16,333.63,59.959,1436437803,"274151322000054","174011321042388",26.20,18.30,0,294.56,346.56,3.0,1.0,0.004,447252.0,447252.0,6605,0,0,0,L,1151911521,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437902,212653.00
07/09/2015 06:30,2,0.209,ACTIVE,211.25,332.13,59.959,1436437803,"201051344001203","174011321042388",25.72,16.70,0,294.26,339.65,5.5,3.3,0.009,168717.4,168717.4,5724,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437903,212654.00
07/09/2015 06:30,2,0.209,ACTIVE,210.80,332.73,59.970,1436437803,"201051344000646","174011321042388",26.62,16.70,0,293.66,335.44,5.7,3.6,0.009,165879.8,165879.8,5713,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437904,212655.00
07/09/2015 06:30,2,0.080,ALERT,213.06,335.14,59.965,1436437803,"274151322000068","174011321042388",28.67,18.00,0,293.96,392.25,2.3,0.3,0.004,354868.0,354868.0,6718,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,218,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1436437906,212656.00
07/09/2015 06:30,2,0.098,ACTIVE,212.83,334.84,59.970,1436437803,"274151322000076","174011321042388",29.02,18.00,0,294.26,341.75,2.9,0.9,0.004,477030.5,477030.5,7006,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437906,212657.00
07/09/2015 06:30,2,0.225,ACTIVE,211.03,331.83,59.959,1436437803,"201051344000890","174011321042388",25.70,17.00,0,294.56,337.24,5.8,3.7,0.004,170188.3,170188.3,5720,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437907,212658.00
07/09/2015 06:30,2,0.152,ACTIVE,210.80,331.83,59.970,1436437803,"201051344000900","174011321042388",25.39,16.70,0,293.66,336.34,4.0,1.9,0.004,170482.8,170482.8,5735,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437908,212659.00
07/09/2015 06:30,2,0.209,ACTIVE,211.25,333.03,59.959,1436437803,"201051344000633","174011321042388",26.08,16.70,0,291.85,339.65,5.6,3.4,0.004,160088.5,160088.5,5733,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437909,212660.00
07/09/2015 06:30,2,0.211,ACTIVE,211.03,331.23,59.970,1436437803,"201051344000983","174011321042388",25.92,17.00,0,293.96,338.44,5.5,3.4,0.013,167469.1,167469.1,5734,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437910,212661.00
07/09/2015 06:30,2,0.209,ACTIVE,211.25,331.83,59.991,1436437803,"201051344000917","174011321042388",25.49,17.50,0,293.06,336.94,5.4,3.3,0.018,170650.7,170650.7,5735,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437911,212662.00
07/09/2015 06:30,2,0.191,ACTIVE,211.25,332.13,59.970,1436437803,"201051344000648","174011321042388",28.35,16.30,0,293.36,336.64,5.5,3.4,0.004,166420.8,166420.8,5729,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437912,212663.00
07/09/2015 06:30,2,0.211,ACTIVE,211.03,332.13,59.970,1436437803,"201051344001093","174011321042388",27.79,17.50,0,294.26,337.54,6.0,3.9,0.013,168811.3,168811.3,5724,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437913,212664.00
07/09/2015 06:30,2,0.193,ACTIVE,211.25,331.83,59.959,1436437803,"201051344000645","174011321042388",26.74,17.30,0,293.96,338.14,5.2,3.1,0.009,166994.9,166994.9,5735,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437914,212665.00
07/09/2015 06:30,2,0.119,ACTIVE,212.16,334.54,59.933,1436437803,"274151322000085","174011321042388",25.96,17.80,0,294.56,345.96,3.2,1.1,0.004,449534.5,449534.5,7012,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437914,212666.00
07/09/2015 06:30,2,0.211,ACTIVE,211.03,332.73,59.928,1436437803,"201051344000651","174011321042388",25.96,16.00,0,293.66,338.44,5.6,3.5,0.009,166350.0,166350.0,5722,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437915,212667.00
07/09/2015 06:30,2,0.201,ACTIVE,211.03,331.23,59.944,1436437803,"201051344000867","174011321042388",26.42,17.50,0,293.66,339.34,5.4,3.3,0.009,158781.3,158781.3,5738,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437916,212668.00
07/09/2015 06:30,2,0.215,ACTIVE,210.80,330.93,59.975,1436437803,"201051344001230","174011321042388",24.61,16.70,0,294.26,336.04,5.4,3.3,0.004,169873.9,169873.9,5739,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437918,212669.00
07/09/2015 06:30,2,0.221,ACTIVE,211.25,332.73,59.965,1436437803,"201051344000576","174011321042388",25.54,16.70,0,294.26,338.74,5.7,3.6,0.009,166227.4,166227.4,5743,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437919,212670.00
07/09/2015 06:30,2,0.238,ACTIVE,210.80,331.53,59.970,1436437803,"201051344000579","174011321042388",26.60,17.30,0,294.86,336.04,6.5,4.3,0.013,172721.8,172721.8,5723,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436437920,212671.00
07/09/2015 06:30,1,0.048,ALERT,214.2,301.80,60.03,1436437803,"040051121000097","174011321042388",27.19,15,0.000,301.59,307.30,1.3,0.0,0.000,41803.900000036,41803.900000036,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438052,212672.00
07/09/2015 06:30,1,0.020,ACTIVE_NO_POWER,213.6,330.46,60.03,1436437803,"033051125000150","174011321042388",42.10,16,0.000,323.77,438.68,0.8,0.0,0.000,46632.200000012,46632.500000012,88,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438255,212673.00
07/09/2015 06:30,1,0.055,ALERT,214.0,306.67,60.03,1436437803,"040051121000185","174011321042388",25.40,15,0.000,302.44,308.53,1.3,0.0,0.000,41058.200000023,41058.200000023,8,0,0,0,L,2361,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438291,212674.00
07/09/2015 06:30,1,0.005,ACTIVE_NO_POWER,214.0,375.93,60.03,1436437803,"033051125000118","174011321042388",42.20,17,0.000,301.26,441.61,0.2,0.0,0.000,46556.1,46556.299999988,80,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438317,212675.00
07/09/2015 06:30,1,0.136,ALERT,214.2,302.51,60.03,1436437803,"040051121000095","174011321042388",23.99,15,0.000,302.19,307.73,3.2,0.0,0.000,40432.199999988,40432.199999988,4,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438356,212676.00
07/09/2015 06:30,1,0.015,ACTIVE_NO_POWER,214.3,326.43,60.00,1436437803,"033051125000135","174011321042388",37.25,17,0.000,322.62,439.33,0.5,0.0,0.000,34761.900000034,34761.999999998,101,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438454,212677.00
07/09/2015 06:30,1,0.061,ALERT,214.9,302.74,60.03,1436437803,"040051121000068","174011321042388",25.11,15,0.000,302.45,308.43,1.5,0.0,0.000,39956.8,39956.8,8,0,0,0,L,2361,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438513,212678.00
07/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436437803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438683,212679.00
07/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436437803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438683,212680.00
07/09/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436437803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438683,212681.00
07/09/2015 06:45,2,0.287,ALERT,211.70,334.24,59.975,1436438703,"201051344000955","174011321042388",28.07,17.50,0,293.96,338.44,8.2,6.0,0.031,171805.6,171805.6,5727,0,0,0,L,1122011218,1,121.55,122.91,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438730,212682.00
07/09/2015 06:45,2,0.186,ACTIVE,213.29,336.64,60.023,1436438703,"274151322000095","174011321042388",26.82,18.30,0,313.80,350.47,5.0,2.9,0.022,471191.3,471191.3,6634,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438731,212683.00
07/09/2015 06:45,2,0.262,ALERT,211.93,334.54,59.991,1436438703,"201051344000868","174011321042388",27.57,17.30,0,294.56,337.84,7.3,5.1,0.031,158150.1,158150.1,5734,0,0,0,L,1122011218,1,121.78,123.14,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438733,212684.00
07/09/2015 06:45,2,0.262,ALERT,212.83,336.04,59.996,1436438703,"201051344000853","174011321042388",27.81,17.30,0,295.16,339.04,7.4,5.2,0.022,164437.4,164437.4,5734,0,0,0,L,1122011218,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438734,212685.00
07/09/2015 06:45,2,0.264,ACTIVE,212.83,335.44,60.002,1436438703,"201051344000582","174011321042388",27.73,17.00,0,303.88,352.57,7.5,5.3,0.027,164587.9,164587.9,5720,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438735,212686.00
07/09/2015 06:45,2,0.277,ALERT,212.38,335.14,60.028,1436438703,"201051344000469","174011321042388",27.91,16.70,0,293.66,338.14,7.9,5.7,0.022,159705.2,159705.2,5724,0,0,0,L,1122011218,1,121.78,123.14,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438745,212687.00
07/09/2015 06:45,2,0.246,ALERT,212.16,335.74,60.039,1436438703,"201051344000988","174011321042388",26.98,17.80,0,291.25,339.34,6.8,4.6,0.027,159260.6,159260.6,5725,0,0,0,L,1122011218,1,122.01,123.14,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438746,212688.00
07/09/2015 06:45,2,0.254,ALERT,212.16,334.24,60.002,1436438703,"201051344001158","174011321042388",27.45,17.30,0,293.66,338.44,7.1,4.9,0.027,165315.7,165315.7,5721,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438748,212689.00
07/09/2015 06:45,2,0.197,ACTIVE,212.16,333.63,60.007,1436438703,"201051344001025","174011321042388",30.49,17.30,0,304.18,352.27,6.1,4.0,0.013,168845.8,168845.8,5719,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438749,212690.00
07/09/2015 06:45,1,0.005,ACTIVE_NO_POWER,214.3,352.91,60.03,1436438703,"033051125000118","174011321042388",42.70,17,0.000,323.23,441.04,0.2,0.0,0.000,46556.299999988,46556.299999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438750,212691.00
07/09/2015 06:45,2,0.266,ACTIVE,212.38,334.24,60.007,1436438703,"201051344000569","174011321042388",28.35,17.50,0,304.48,354.67,7.7,5.5,0.027,172316.2,172316.2,5731,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438751,212692.00
07/09/2015 06:45,2,0.113,ACTIVE,213.51,337.24,60.002,1436438703,"274151322000094","174011321042388",30.28,18.00,0,294.26,389.84,3.5,1.4,0.022,355764.2,355764.2,7113,0,0,0,L,1151911521,1,122.68,123.59,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438752,212693.00
07/09/2015 06:45,1,0.061,ACTIVE_NO_POWER,215.2,303.22,60.07,1436438703,"040051121000068","174011321042388",25.42,15,0.000,302.23,309.09,1.5,0.0,0.000,39956.8,39956.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438753,212694.00
07/09/2015 06:45,2,0.271,ALERT,212.16,333.63,59.970,1436438703,"201051344000458","174011321042388",27.57,18.00,0,294.56,337.84,7.6,5.4,0.031,168133.9,168133.9,5726,0,0,0,L,1122011218,1,122.23,122.91,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438755,212695.00
07/09/2015 06:45,2,0.193,ACTIVE,213.74,337.24,59.996,1436438703,"274151322000087","174011321042388",26.34,19.50,0,313.80,350.77,5.2,3.1,0.013,426567.3,426567.3,6606,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438756,212696.00
07/09/2015 06:45,2,0.207,ACTIVE,213.29,335.14,59.991,1436438703,"274151322000052","174011321042388",27.23,19.30,0,324.92,342.35,5.7,3.6,0.027,456071.2,456071.2,7006,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438757,212697.00
07/09/2015 06:45,2,0.254,ALERT,212.61,335.74,60.007,1436438703,"201051344001145","174011321042388",27.57,17.30,0,294.56,338.74,7.1,5.0,0.027,173289.9,173289.9,5737,0,0,0,L,1122011218,1,122.46,123.14,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438759,212698.00
07/09/2015 06:45,2,0.242,ALERT,212.61,335.74,60.002,1436438703,"201051344000685","174011321042388",28.27,17.50,0,293.66,338.14,6.9,4.8,0.027,172311.3,172311.3,5738,0,0,0,L,1122011218,1,122.91,122.91,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438761,212699.00
07/09/2015 06:45,2,0.180,ACTIVE,213.06,336.94,59.965,1436438703,"274151322000088","174011321042388",25.01,19.00,0,318.30,346.56,4.6,2.5,0.018,437020.9,437020.9,6618,0,0,0,L,1151911521,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438762,212700.00
07/09/2015 06:45,2,0.271,ALERT,212.38,334.84,59.996,1436438703,"201051344000438","174011321042388",28.55,17.30,0,293.96,339.04,7.9,5.7,0.022,172428.9,172428.9,5718,0,0,0,L,1122011218,1,122.46,123.14,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438764,212701.00
07/09/2015 06:45,2,0.268,ACTIVE,211.70,333.33,60.018,1436438703,"201051344001135","174011321042388",28.29,17.30,0,309.89,348.36,7.7,5.5,0.027,163749.7,163749.7,5706,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438765,212702.00
07/09/2015 06:45,2,0.303,ALERT,212.38,334.84,60.007,1436438703,"201051344000417","174011321042388",28.15,17.50,0,293.96,339.04,8.7,6.4,0.022,168047.4,168047.4,5718,0,0,0,L,1122011218,1,122.01,123.14,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438767,212703.00
07/09/2015 06:45,2,0.273,ALERT,211.93,334.54,60.007,1436438703,"201051344000594","174011321042388",28.25,17.80,0,294.86,337.84,7.8,5.7,0.031,168559.6,168559.6,5720,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438768,212704.00
07/09/2015 06:45,2,0.191,ALERT,213.29,336.64,60.002,1436438703,"274151322000083","174011321042388",26.42,18.70,0,295.46,340.25,5.1,3.0,0.013,452206.8,452206.8,7024,0,0,0,L,1151911521,1,122.68,123.14,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438770,212705.00
07/09/2015 06:45,2,0.275,ACTIVE,212.38,335.14,60.007,1436438703,"201051344000585","174011321042388",28.19,17.80,0,305.08,354.67,7.9,5.7,0.018,167591.6,167591.6,5720,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438771,212706.00
07/09/2015 06:45,2,0.188,ACTIVE,213.29,335.74,60.002,1436438703,"274151322000054","174011321042388",27.00,19.30,0,323.11,343.25,5.1,3.0,0.018,447252.5,447252.5,6606,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438772,212707.00
07/09/2015 06:45,2,0.260,ACTIVE,212.38,333.63,60.007,1436438703,"201051344001203","174011321042388",28.27,17.50,0,307.78,353.47,7.5,5.3,0.027,168718.5,168718.5,5725,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438773,212708.00
07/09/2015 06:45,2,0.277,ALERT,211.93,334.24,60.007,1436438703,"201051344000646","174011321042388",27.23,17.50,0,293.66,337.54,7.7,5.5,0.022,165880.9,165880.9,5714,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438775,212709.00
07/09/2015 06:45,2,0.133,ACTIVE,213.74,336.94,60.002,1436438703,"274151322000068","174011321042388",30.51,19.30,0,293.96,391.64,4.1,2.1,0.018,354868.2,354868.2,6720,0,0,0,L,1151911521,1,122.91,123.36,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438776,212710.00
07/09/2015 06:45,2,0.143,ACTIVE,213.96,336.34,59.996,1436438703,"274151322000076","174011321042388",30.36,19.00,0,320.11,345.66,4.4,2.4,0.013,477030.9,477030.9,7007,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438777,212711.00
07/09/2015 06:45,2,0.283,ALERT,211.93,333.63,60.002,1436438703,"201051344000890","174011321042388",28.21,17.50,0,294.86,337.84,8.2,5.9,0.031,170189.4,170189.4,5721,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438785,212712.00
07/09/2015 06:45,2,0.227,ALERT,211.93,333.93,60.002,1436438703,"201051344000900","174011321042388",26.90,17.30,0,293.96,337.84,6.2,4.1,0.031,170483.5,170483.5,5736,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438787,212713.00
07/09/2015 06:45,2,0.273,ALERT,212.61,336.04,60.007,1436438703,"201051344000633","174011321042388",27.31,17.50,0,291.55,339.34,7.6,5.4,0.031,160089.6,160089.6,5734,0,0,0,L,1122011218,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438788,212714.00
07/09/2015 06:45,2,0.273,ALERT,211.93,333.93,59.975,1436438703,"201051344000983","174011321042388",27.85,17.50,0,294.86,337.84,7.7,5.5,0.031,167470.2,167470.2,5735,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438797,212715.00
07/09/2015 06:45,2,0.262,ALERT,212.38,335.14,60.007,1436438703,"201051344000917","174011321042388",28.29,18.00,0,294.26,339.04,7.5,5.3,0.027,170651.7,170651.7,5736,0,0,0,L,1122011218,1,122.23,123.36,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438799,212716.00
07/09/2015 06:45,1,0.015,ACTIVE_NO_POWER,214.1,364.66,60.03,1436438703,"033051125000135","174011321042388",37.77,17,0.000,321.93,440.48,0.5,0.0,0.000,34761.999999998,34761.999999998,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438800,212717.00
07/09/2015 06:45,2,0.285,ALERT,212.38,334.54,59.991,1436438703,"201051344000648","174011321042388",27.41,17.00,0,293.96,338.44,8.0,5.8,0.031,166422.0,166422.0,5730,0,0,0,L,1122011218,1,122.01,123.14,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438802,212718.00
07/09/2015 06:45,2,0.301,ACTIVE,212.16,334.84,59.996,1436438703,"201051344001093","174011321042388",27.45,18.00,0,301.77,353.47,8.4,6.2,0.027,168812.5,168812.5,5725,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438803,212719.00
07/09/2015 06:45,2,0.262,ALERT,212.61,334.84,59.996,1436438703,"201051344000645","174011321042388",27.57,17.80,0,293.66,338.14,7.3,5.2,0.040,166995.9,166995.9,5736,0,0,0,L,1122011218,1,122.46,123.14,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438805,212720.00
07/09/2015 06:45,2,0.195,ACTIVE,213.51,336.94,59.986,1436438703,"274151322000085","174011321042388",27.04,18.70,0,320.41,347.16,5.3,3.2,0.022,449535.1,449535.1,7013,0,0,0,L,1151911521,1,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438806,212721.00
07/09/2015 06:45,2,0.264,ACTIVE,212.16,334.84,59.996,1436438703,"201051344000651","174011321042388",28.29,16.70,0,303.28,355.58,7.6,5.4,0.027,166351.1,166351.1,5723,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438806,212722.00
07/09/2015 06:45,2,0.268,ALERT,212.16,333.63,59.996,1436438703,"201051344000867","174011321042388",27.75,18.00,0,293.96,337.54,7.6,5.4,0.031,158782.4,158782.4,5739,0,0,0,L,1122011218,1,122.46,122.68,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438808,212723.00
07/09/2015 06:45,1,0.137,ACTIVE_NO_POWER,213.7,383.59,60.03,1436438703,"040051121000095","174011321042388",24.73,15,0.000,301.68,437.08,3.3,0.0,0.000,40432.199999988,40432.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438809,212724.00
07/09/2015 06:45,2,0.264,ALERT,211.93,333.63,59.991,1436438703,"201051344001230","174011321042388",28.33,17.30,0,294.26,337.54,7.6,5.4,0.027,169875.0,169875.0,5740,0,0,0,L,1122011218,1,122.23,122.68,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438811,212725.00
07/09/2015 06:45,2,0.271,ALERT,212.61,336.04,59.991,1436438703,"201051344000576","174011321042388",28.45,17.50,0,293.96,339.34,7.8,5.6,0.035,166228.5,166228.5,5744,0,0,0,L,1122011218,1,122.46,122.91,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438813,212726.00
07/09/2015 06:45,2,0.303,ACTIVE,212.16,333.93,60.012,1436438703,"201051344000579","174011321042388",28.15,17.80,0,305.68,352.57,8.7,6.5,0.027,172723.1,172723.1,5724,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438814,212727.00
07/09/2015 06:45,1,0.015,ALERT,213.8,302.89,60.03,1436438703,"040051121000195","174011321042388",26.84,15,0.000,302.49,308.65,0.4,0.0,0.000,43632.2,43632.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438817,212728.00
07/09/2015 06:45,1,0.047,ALERT,214.1,383.74,60.07,1436438703,"040051121000097","174011321042388",28.33,16,0.000,382.81,425.26,1.3,0.0,0.000,41803.900000036,41803.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436438819,212729.00
07/09/2015 06:45,1,0.020,ACTIVE,214.1,395.34,60.03,1436438703,"033051125000150","174011321042388",42.78,16,0.085,321.36,439.15,0.8,4.1,0.001,46632.500000012,46632.500000012,105,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438842,212730.00
07/09/2015 06:45,1,0.055,ACTIVE_NO_POWER,214.0,361.64,60.03,1436438703,"040051121000185","174011321042388",26.63,15,0.000,323.38,437.35,1.4,0.0,0.000,41058.200000023,41058.200000023,42,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436438872,212731.00
07/09/2015 06:45,1,0.107,ALERT,214.0,429.07,60.03,1436438703,"033051125000132","174011321042388",35.13,17,0.000,358.98,429.07,3.7,0.0,0.000,34944.800000012,34945.300000012,259,0,0,0,L,2361,95,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436439066,212732.00
07/09/2015 06:45,1,0.080,ALERT,213.5,304.42,60.07,1436438703,"040051121000116","174011321042388",28.42,15,0.000,303.87,309.70,2.2,0.0,0.000,41078.700000048,41078.700000048,4,0,0,0,L,2361,266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436439292,212733.00
07/09/2015 07:00,2,0.371,ACTIVE,211.48,334.24,60.012,1436439604,"201051344000955","174011321042388",27.69,18.00,0,327.92,339.34,10.4,8.2,0.053,171807.3,171807.3,5729,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439605,212734.00
07/09/2015 07:00,2,0.270,ACTIVE,212.83,336.34,60.018,1436439604,"274151322000095","174011321042388",27.29,19.30,0,333.03,340.85,7.5,5.3,0.035,471192.3,471192.3,6635,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439607,212735.00
07/09/2015 07:00,2,0.338,ACTIVE,211.70,334.24,60.034,1436439604,"201051344000868","174011321042388",28.37,17.80,0,328.22,340.55,9.8,7.5,0.049,158151.6,158151.6,5736,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439608,212736.00
07/09/2015 07:00,2,0.338,ACTIVE,212.38,335.14,60.023,1436439604,"201051344000853","174011321042388",28.23,17.80,0,330.33,341.75,9.7,7.5,0.053,164438.9,164438.9,5736,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439609,212737.00
07/09/2015 07:00,2,0.348,ACTIVE,212.38,334.54,60.023,1436439604,"201051344000582","174011321042388",27.75,17.50,0,328.82,339.34,9.8,7.6,0.053,164589.5,164589.5,5721,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439610,212738.00
07/09/2015 07:00,1,0.047,ACTIVE_NO_POWER,213.5,326.97,60.07,1436439604,"040051121000097","174011321042388",28.95,17,0.000,302.92,440.43,1.3,0.0,0.000,41803.900000036,41803.900000036,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439611,212739.00
07/09/2015 07:00,2,0.355,ACTIVE,211.70,334.24,60.018,1436439604,"201051344000469","174011321042388",28.13,17.30,0,327.32,340.85,10.2,7.9,0.057,159706.8,159706.8,5726,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439612,212740.00
07/09/2015 07:00,2,0.332,ACTIVE,211.70,334.54,60.023,1436439604,"201051344000988","174011321042388",27.45,18.00,0,327.62,341.45,9.2,7.0,0.049,159262.0,159262.0,5727,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439613,212741.00
07/09/2015 07:00,2,0.338,ACTIVE,211.70,334.24,60.023,1436439604,"201051344001158","174011321042388",27.61,17.80,0,328.52,340.25,9.5,7.2,0.049,165317.2,165317.2,5723,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439614,212742.00
07/09/2015 07:00,2,0.348,ACTIVE,211.70,333.63,60.023,1436439604,"201051344001025","174011321042388",26.92,17.80,0,329.73,343.85,9.5,7.3,0.053,168846.9,168846.9,5720,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439615,212743.00
07/09/2015 07:00,1,0.162,ACTIVE_NO_POWER,213.9,372.43,60.07,1436439604,"033051125000118","174011321042388",36.80,18,0.000,321.02,442.72,5.9,0.0,0.000,46556.299999988,46556.799999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439617,212744.00
07/09/2015 07:00,2,0.344,ACTIVE,211.70,333.93,60.028,1436439604,"201051344000569","174011321042388",28.55,18.00,0,329.13,339.95,10.0,7.7,0.049,172317.8,172317.8,5732,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439617,212745.00
07/09/2015 07:00,2,0.166,ACTIVE,213.06,363.99,60.023,1436439604,"274151322000094","174011321042388",33.93,19.30,0,333.93,367.30,5.8,3.6,0.035,355764.7,355764.7,7114,0,0,0,L,1151911521,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439618,212746.00
07/09/2015 07:00,2,0.348,ACTIVE,211.48,333.03,60.028,1436439604,"201051344000458","174011321042388",28.49,18.70,0,327.32,340.55,10.1,7.8,0.053,168135.5,168135.5,5728,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439620,212747.00
07/09/2015 07:00,2,0.271,ACTIVE,212.83,338.14,60.028,1436439604,"274151322000087","174011321042388",26.62,20.30,0,332.73,341.15,7.3,5.1,0.040,426568.3,426568.3,6607,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439621,212748.00
07/09/2015 07:00,2,0.285,ACTIVE,212.61,336.94,60.028,1436439604,"274151322000052","174011321042388",27.21,19.80,0,332.13,341.15,7.9,5.7,0.027,456072.4,456072.4,7007,0,0,0,L,1151911521,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439622,212749.00
07/09/2015 07:00,2,0.334,ACTIVE,212.16,334.84,60.023,1436439604,"201051344001145","174011321042388",27.79,17.80,0,330.33,341.45,9.5,7.2,0.053,173291.4,173291.4,5739,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439623,212750.00
07/09/2015 07:00,2,0.316,ACTIVE,212.16,334.54,60.039,1436439604,"201051344000685","174011321042388",28.45,18.00,0,328.52,341.15,9.1,6.9,0.049,172312.7,172312.7,5740,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439624,212751.00
07/09/2015 07:00,2,0.254,ACTIVE,212.38,335.14,60.018,1436439604,"274151322000088","174011321042388",26.10,19.80,0,331.83,340.85,6.7,4.5,0.027,437021.7,437021.7,6619,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439625,212752.00
07/09/2015 07:00,2,0.346,ACTIVE,211.93,334.84,60.023,1436439604,"201051344000438","174011321042388",28.69,17.80,0,329.43,340.55,10.1,7.8,0.049,172430.5,172430.5,5720,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439626,212753.00
07/09/2015 07:00,2,0.361,ACTIVE,211.48,332.73,60.023,1436439604,"201051344001135","174011321042388",27.29,17.80,0,328.52,338.74,10.0,7.8,0.053,163751.2,163751.2,5707,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439627,212754.00
07/09/2015 07:00,2,0.375,ACTIVE,211.93,335.14,60.018,1436439604,"201051344000417","174011321042388",28.49,18.00,0,328.82,340.85,10.9,8.6,0.049,168049.1,168049.1,5720,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439628,212755.00
07/09/2015 07:00,2,0.354,ACTIVE,211.25,334.24,60.034,1436439604,"201051344000594","174011321042388",28.49,18.30,0,327.62,340.25,10.2,7.9,0.057,168561.3,168561.3,5722,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439629,212756.00
07/09/2015 07:00,2,0.264,ACTIVE,213.06,335.74,60.023,1436439604,"274151322000083","174011321042388",26.96,19.50,0,332.73,340.85,7.2,5.0,0.035,452207.8,452207.8,7026,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439630,212757.00
07/09/2015 07:00,2,0.361,ACTIVE,212.16,335.74,60.012,1436439604,"201051344000585","174011321042388",27.65,18.30,0,329.43,340.25,10.2,7.9,0.044,167593.2,167593.2,5721,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439630,212758.00
07/09/2015 07:00,2,0.270,ACTIVE,212.61,336.94,60.023,1436439604,"274151322000054","174011321042388",26.78,20.00,0,331.53,340.85,7.3,5.2,0.040,447253.5,447253.5,6607,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439631,212759.00
07/09/2015 07:00,2,0.352,ACTIVE,211.93,333.63,60.028,1436439604,"201051344001203","174011321042388",27.25,17.80,0,329.13,340.25,9.7,7.5,0.057,168720.0,168720.0,5726,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439632,212760.00
07/09/2015 07:00,2,0.354,ACTIVE,211.70,334.84,60.023,1436439604,"201051344000646","174011321042388",27.43,18.00,0,328.52,339.65,9.9,7.6,0.049,165882.4,165882.4,5716,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439633,212761.00
07/09/2015 07:00,2,0.186,ACTIVE,213.74,374.21,60.023,1436439604,"274151322000068","174011321042388",35.11,20.70,0,334.84,378.12,6.6,4.4,0.022,354869.0,354869.0,6721,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439634,212762.00
07/09/2015 07:00,2,0.178,ACTIVE,213.51,338.14,60.023,1436439604,"274151322000076","174011321042388",31.23,19.80,0,334.24,340.85,5.6,3.5,0.027,477031.6,477031.6,7008,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439635,212763.00
07/09/2015 07:00,1,0.156,ACTIVE,214.0,350.80,60.07,1436439604,"033051125000132","174011321042388",32.73,17,0.137,321.78,439.41,5.0,12.0,0.000,34945.300000012,34945.600000024,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439636,212764.00
07/09/2015 07:00,1,0.172,ACTIVE_NO_POWER,213.8,404.88,60.07,1436439604,"033051125000150","174011321042388",37.61,17,0.000,318.47,442.18,6.3,0.0,0.101,46632.500000012,46632.900000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439637,212765.00
07/09/2015 07:00,2,0.357,ACTIVE,211.93,333.93,60.028,1436439604,"201051344000890","174011321042388",28.71,18.00,0,327.92,340.25,10.4,8.2,0.049,170191.1,170191.1,5723,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439638,212766.00
07/09/2015 07:00,2,0.309,ACTIVE,211.70,335.14,60.034,1436439604,"201051344000900","174011321042388",27.02,17.80,0,327.92,339.04,8.4,6.2,0.053,170484.8,170484.8,5738,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439639,212767.00
07/09/2015 07:00,2,0.352,ACTIVE,212.38,336.94,60.028,1436439604,"201051344000633","174011321042388",27.93,18.00,0,328.82,342.35,10.0,7.7,0.044,160091.1,160091.1,5736,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439640,212768.00
07/09/2015 07:00,1,0.231,ACTIVE_NO_POWER,214.1,414.95,60.07,1436439604,"040051121000185","174011321042388",22.38,17,0.000,320.52,438.75,5.1,0.0,0.000,41058.200000023,41058.299999987,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439641,212769.00
