ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 07:00,2,0.336,ACTIVE,211.70,334.54,60.023,1436439604,"201051344000983","174011321042388",29.14,18.00,0,327.92,339.95,9.9,7.7,0.057,167471.8,167471.8,5737,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439642,212770.00
07/09/2015 07:00,2,0.332,ACTIVE,212.16,336.94,60.018,1436439604,"201051344000917","174011321042388",28.25,19.00,0,328.22,340.25,9.6,7.3,0.053,170653.2,170653.2,5738,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439643,212771.00
07/09/2015 07:00,1,0.146,ACTIVE_NO_POWER,214.4,397.17,60.07,1436439604,"033051125000135","174011321042388",31.53,18,0.000,320.43,440.36,4.5,0.0,0.000,34761.999999998,34762.100000022,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439646,212772.00
07/09/2015 07:00,2,0.361,ACTIVE,212.16,335.74,60.055,1436439604,"201051344000648","174011321042388",27.97,17.50,0,330.03,340.85,10.2,7.9,0.049,166423.6,166423.6,5732,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439646,212773.00
07/09/2015 07:00,2,0.361,ACTIVE,211.93,335.44,60.028,1436439604,"201051344001093","174011321042388",28.82,18.70,0,328.22,339.65,10.6,8.3,0.053,168814.2,168814.2,5726,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439648,212774.00
07/09/2015 07:00,2,0.342,ACTIVE,212.38,335.14,60.023,1436439604,"201051344000645","174011321042388",27.95,18.30,0,329.13,340.55,9.7,7.4,0.057,166997.4,166997.4,5738,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439649,212775.00
07/09/2015 07:00,2,0.273,ACTIVE,213.06,336.94,60.018,1436439604,"274151322000085","174011321042388",27.02,19.50,0,333.63,341.15,7.5,5.3,0.031,449536.1,449536.1,7014,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439650,212776.00
07/09/2015 07:00,2,0.350,ACTIVE,212.16,335.44,60.028,1436439604,"201051344000651","174011321042388",27.61,17.30,0,329.13,339.95,9.8,7.5,0.053,166352.6,166352.6,5724,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439651,212777.00
07/09/2015 07:00,2,0.348,ACTIVE,212.16,334.24,60.028,1436439604,"201051344000867","174011321042388",27.93,18.30,0,327.92,339.65,9.9,7.6,0.053,158783.9,158783.9,5741,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439652,212778.00
07/09/2015 07:00,2,0.344,ACTIVE,211.70,334.84,60.028,1436439604,"201051344001230","174011321042388",27.61,17.80,0,327.02,339.04,9.6,7.4,0.044,169876.5,169876.5,5742,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439653,212779.00
07/09/2015 07:00,2,0.359,ACTIVE,212.16,336.64,60.018,1436439604,"201051344000576","174011321042388",27.55,17.50,0,329.43,341.15,10.1,7.8,0.053,166230.1,166230.1,5746,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439654,212780.00
07/09/2015 07:00,2,0.367,ACTIVE,211.70,334.54,60.023,1436439604,"201051344000579","174011321042388",28.80,18.70,0,328.52,339.95,10.8,8.5,0.044,172724.8,172724.8,5725,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439655,212781.00
07/09/2015 07:00,1,0.016,ACTIVE_NO_POWER,214.1,381.09,60.07,1436439604,"040051121000195","174011321042388",27.80,16,0.000,321.88,439.79,0.4,0.0,0.000,43632.2,43632.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439657,212782.00
07/09/2015 07:00,1,0.062,ACTIVE_NO_POWER,214.2,367.61,60.07,1436439604,"040051121000068","174011321042388",26.25,15,0.000,322.69,438.29,1.6,0.0,0.000,39956.8,39956.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439658,212783.00
07/09/2015 07:00,1,0.080,ALERT,213.8,398.54,60.07,1436439604,"040051121000116","174011321042388",28.67,15,0.000,397.72,406.11,2.3,0.0,0.000,41078.700000048,41078.700000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436439661,212784.00
07/09/2015 07:00,1,0.136,ACTIVE_NO_POWER,213.4,409.75,60.07,1436439604,"040051121000095","174011321042388",25.70,16,0.000,316.36,437.38,3.4,0.0,0.000,40432.199999988,40432.199999988,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436439667,212785.00
07/09/2015 07:15,2,0.447,ACTIVE,210.57,333.93,59.944,1436440505,"201051344000955","174011321042388",27.77,18.70,0,327.62,340.55,12.6,10.3,0.075,171809.6,171809.6,5730,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440507,212786.00
07/09/2015 07:15,1,0.255,ACTIVE_NO_POWER,212.3,429.15,60.03,1436440505,"040051121000195","174011321042388",22.54,17,0.000,320.17,441.06,5.5,0.0,0.000,43632.2,43632.4,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440508,212787.00
07/09/2015 07:15,2,0.338,ACTIVE,211.93,335.74,59.975,1436440505,"274151322000095","174011321042388",27.81,20.00,0,332.43,342.05,9.5,7.3,0.049,471193.9,471193.9,6636,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440509,212788.00
07/09/2015 07:15,2,0.426,ACTIVE,210.57,334.24,59.981,1436440505,"201051344000868","174011321042388",27.69,18.00,0,327.92,341.15,11.9,9.6,0.071,158153.8,158153.8,5737,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440510,212789.00
07/09/2015 07:15,2,0.402,ACTIVE,211.25,335.44,59.975,1436440505,"201051344000853","174011321042388",28.94,18.30,0,329.13,342.65,11.8,9.4,0.066,164441.1,164441.1,5737,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440511,212790.00
07/09/2015 07:15,2,0.424,ACTIVE,211.25,335.14,59.975,1436440505,"201051344000582","174011321042388",27.75,18.00,0,328.82,341.45,12.0,9.6,0.071,164591.6,164591.6,5722,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440512,212791.00
07/09/2015 07:15,1,0.280,ACTIVE_NO_POWER,212.1,422.57,60.00,1436440505,"040051121000097","174011321042388",24.45,18,0.000,318.98,441.55,6.6,0.0,0.000,41803.900000036,41804.100000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440513,212792.00
07/09/2015 07:15,2,0.428,ACTIVE,210.57,334.54,59.970,1436440505,"201051344000469","174011321042388",28.41,17.80,0,326.72,341.75,12.3,10.0,0.075,159709.1,159709.1,5727,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440514,212793.00
07/09/2015 07:15,2,0.396,ACTIVE,210.57,335.44,59.975,1436440505,"201051344000988","174011321042388",28.27,18.70,0,326.42,342.95,11.4,9.1,0.066,159264.0,159264.0,5728,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440515,212794.00
07/09/2015 07:15,2,0.408,ACTIVE,210.57,333.93,59.970,1436440505,"201051344001158","174011321042388",28.17,18.30,0,327.32,341.45,11.7,9.4,0.071,165319.3,165319.3,5724,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440516,212795.00
07/09/2015 07:15,2,0.418,ACTIVE,210.57,333.93,59.996,1436440505,"201051344001025","174011321042388",27.85,18.00,0,327.92,341.75,11.8,9.5,0.071,168849.0,168849.0,5721,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440517,212796.00
07/09/2015 07:15,1,0.213,ACTIVE_NO_POWER,212.2,419.57,60.03,1436440505,"033051125000118","174011321042388",38.12,18,0.000,319.28,443.59,8.1,0.0,0.063,46556.799999988,46557.900000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440518,212797.00
07/09/2015 07:15,2,0.422,ACTIVE,210.80,333.93,59.975,1436440505,"201051344000569","174011321042388",28.45,18.70,0,328.52,341.75,12.2,9.8,0.066,172319.9,172319.9,5733,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440519,212798.00
07/09/2015 07:15,2,0.205,ACTIVE,211.70,394.65,59.965,1436440505,"274151322000094","174011321042388",37.09,20.70,0,335.14,403.67,7.7,5.5,0.040,355765.9,355765.9,7115,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440520,212799.00
07/09/2015 07:15,1,0.284,ACTIVE,212.9,335.78,60.03,1436440505,"040051121000068","174011321042388",23.05,17,0.050,319.01,440.08,6.4,6.5,0.221,39956.8,39956.999999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440521,212800.00
07/09/2015 07:15,2,0.436,ACTIVE,210.57,333.63,59.970,1436440505,"201051344000458","174011321042388",27.71,19.30,0,326.72,341.15,12.3,9.9,0.071,168137.7,168137.7,5729,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440522,212801.00
07/09/2015 07:15,2,0.342,ACTIVE,211.70,336.64,59.965,1436440505,"274151322000087","174011321042388",26.68,21.30,0,331.53,342.65,9.2,7.0,0.040,426569.8,426569.8,6608,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440523,212802.00
07/09/2015 07:15,2,0.357,ACTIVE,211.48,337.84,59.970,1436440505,"274151322000052","174011321042388",27.39,20.70,0,331.53,342.65,9.9,7.6,0.044,456074.0,456074.0,7008,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440524,212803.00
07/09/2015 07:15,2,0.416,ACTIVE,211.03,335.44,59.970,1436440505,"201051344001145","174011321042388",27.69,18.30,0,328.52,342.05,11.7,9.4,0.066,173293.4,173293.4,5740,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440525,212804.00
07/09/2015 07:15,2,0.393,ACTIVE,211.03,334.84,59.970,1436440505,"201051344000685","174011321042388",28.25,18.70,0,327.92,341.45,11.3,8.9,0.071,172314.7,172314.7,5741,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440526,212805.00
07/09/2015 07:15,2,0.322,ACTIVE,211.25,336.34,59.965,1436440505,"274151322000088","174011321042388",26.64,20.30,0,331.83,342.05,8.7,6.5,0.044,437023.1,437023.1,6620,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440527,212806.00
07/09/2015 07:15,2,0.418,ACTIVE,210.80,334.84,59.975,1436440505,"201051344000438","174011321042388",28.96,18.30,0,328.22,341.75,12.3,10.0,0.062,172432.7,172432.7,5721,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440527,212807.00
07/09/2015 07:15,2,0.436,ACTIVE,210.35,333.93,59.970,1436440505,"201051344001135","174011321042388",27.39,18.00,0,327.32,340.85,12.1,9.7,0.071,163753.4,163753.4,5708,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440528,212808.00
07/09/2015 07:15,2,0.451,ACTIVE,210.80,335.14,59.975,1436440505,"201051344000417","174011321042388",28.11,19.00,0,328.52,341.75,12.9,10.5,0.075,168051.5,168051.5,5721,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440529,212809.00
07/09/2015 07:15,2,0.439,ACTIVE,210.35,334.24,59.975,1436440505,"201051344000594","174011321042388",27.65,19.00,0,326.72,341.45,12.3,10.0,0.075,168563.5,168563.5,5723,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440530,212810.00
07/09/2015 07:15,2,0.324,ACTIVE,212.16,335.74,59.975,1436440505,"274151322000083","174011321042388",27.79,20.00,0,331.83,342.35,9.2,6.9,0.053,452209.3,452209.3,7027,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440531,212811.00
07/09/2015 07:15,2,0.432,ACTIVE,210.80,334.54,59.975,1436440505,"201051344000585","174011321042388",27.99,19.00,0,329.13,341.75,12.3,9.9,0.066,167595.4,167595.4,5722,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440532,212812.00
07/09/2015 07:15,2,0.332,ACTIVE,211.48,335.74,59.970,1436440505,"274151322000054","174011321042388",27.83,20.70,0,331.83,342.35,9.3,7.1,0.053,447255.0,447255.0,6608,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440533,212813.00
07/09/2015 07:15,2,0.432,ACTIVE,210.80,333.33,59.981,1436440505,"201051344001203","174011321042388",27.35,18.30,0,328.52,342.35,12.0,9.6,0.075,168722.1,168722.1,5727,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440534,212814.00
07/09/2015 07:15,2,0.428,ACTIVE,210.57,334.24,59.981,1436440505,"201051344000646","174011321042388",27.79,18.70,0,327.92,340.85,12.1,9.7,0.071,165884.6,165884.6,5717,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440535,212815.00
07/09/2015 07:15,2,0.225,ACTIVE,212.38,394.65,59.975,1436440505,"274151322000068","174011321042388",37.05,22.00,0,336.04,405.47,8.5,6.3,0.035,354870.3,354870.3,6722,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440536,212816.00
07/09/2015 07:15,2,0.186,ACTIVE,211.93,345.06,59.975,1436440505,"274151322000076","174011321042388",31.97,20.70,0,334.24,349.26,6.0,3.9,0.027,477032.5,477032.5,7009,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440537,212817.00
07/09/2015 07:15,1,0.194,ACTIVE,212.7,340.14,60.03,1436440505,"033051125000132","174011321042388",33.59,18,0.140,319.01,439.39,6.5,14.0,0.017,34945.600000024,34946.100000024,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440538,212818.00
07/09/2015 07:15,1,0.222,ACTIVE_NO_POWER,212.2,397.95,60.03,1436440505,"033051125000150","174011321042388",38.97,18,0.000,315.84,444.19,8.6,0.0,0.000,46632.900000012,46634.100000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440539,212819.00
07/09/2015 07:15,2,0.439,ACTIVE,210.35,333.63,59.975,1436440505,"201051344000890","174011321042388",28.05,19.00,0,328.52,342.35,12.5,10.2,0.071,170193.4,170193.4,5724,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440540,212820.00
07/09/2015 07:15,2,0.379,ACTIVE,210.57,334.24,59.975,1436440505,"201051344000900","174011321042388",27.65,18.00,0,328.52,341.15,10.7,8.4,0.071,170486.6,170486.6,5739,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440541,212821.00
07/09/2015 07:15,2,0.420,ACTIVE,211.03,335.44,59.986,1436440505,"201051344000633","174011321042388",28.53,18.30,0,328.22,343.25,12.2,9.8,0.062,160093.3,160093.3,5737,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440542,212822.00
07/09/2015 07:15,1,0.304,ACTIVE,212.5,361.20,60.03,1436440505,"040051121000185","174011321042388",22.07,18,0.000,318.94,438.53,6.6,4.7,0.000,41058.299999987,41058.900000011,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440543,212823.00
07/09/2015 07:15,2,0.430,ACTIVE,210.57,333.93,59.975,1436440505,"201051344000983","174011321042388",27.99,18.70,0,328.52,340.85,12.2,9.9,0.075,167474.0,167474.0,5738,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440544,212824.00
07/09/2015 07:15,2,0.408,ACTIVE,210.57,334.84,59.975,1436440505,"201051344000917","174011321042388",28.33,19.30,0,327.92,341.75,11.8,9.4,0.062,170655.3,170655.3,5739,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440545,212825.00
07/09/2015 07:15,1,0.333,ACTIVE,212.2,351.07,60.03,1436440505,"040051121000116","174011321042388",23.58,17,0.141,303.51,438.86,7.7,13.8,0.002,41078.700000048,41078.900000036,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440546,212826.00
07/09/2015 07:15,1,0.184,ACTIVE_NO_POWER,212.9,376.37,60.00,1436440505,"033051125000135","174011321042388",32.54,19,0.000,318.89,441.01,5.9,0.0,0.000,34762.100000022,34762.80000001,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440548,212827.00
07/09/2015 07:15,2,0.436,ACTIVE,210.80,334.54,59.981,1436440505,"201051344000648","174011321042388",28.17,17.80,0,329.43,342.65,12.4,10.1,0.075,166425.9,166425.9,5733,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440548,212828.00
07/09/2015 07:15,2,0.455,ACTIVE,210.80,335.44,59.981,1436440505,"201051344001093","174011321042388",27.79,19.00,0,328.82,341.75,12.8,10.5,0.071,168816.6,168816.6,5727,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440549,212829.00
07/09/2015 07:15,2,0.420,ACTIVE,211.25,334.54,59.975,1436440505,"201051344000645","174011321042388",27.91,18.70,0,329.73,342.05,11.9,9.5,0.075,166999.5,166999.5,5739,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440550,212830.00
07/09/2015 07:15,2,0.342,ACTIVE,211.93,336.64,59.975,1436440505,"274151322000085","174011321042388",27.37,20.00,0,333.03,342.65,9.5,7.2,0.044,449537.6,449537.6,7015,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440551,212831.00
07/09/2015 07:15,2,0.422,ACTIVE,211.03,335.44,59.981,1436440505,"201051344000651","174011321042388",27.83,17.80,0,328.52,342.05,11.9,9.6,0.062,166354.7,166354.7,5725,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440552,212832.00
07/09/2015 07:15,2,0.424,ACTIVE,210.80,333.63,59.975,1436440505,"201051344000867","174011321042388",27.91,19.00,0,328.22,340.85,12.0,9.7,0.062,158786.1,158786.1,5742,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440553,212833.00
07/09/2015 07:15,1,0.384,ACTIVE_NO_POWER,212.0,412.24,60.03,1436440505,"040051121000095","174011321042388",20.52,18,0.000,315.67,437.58,7.7,0.0,0.000,40432.199999988,40432.600000024,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440554,212834.00
07/09/2015 07:15,2,0.420,ACTIVE,210.57,333.63,59.975,1436440505,"201051344001230","174011321042388",27.53,18.30,0,327.92,340.85,11.7,9.4,0.062,169878.5,169878.5,5743,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440555,212835.00
07/09/2015 07:15,2,0.430,ACTIVE,211.03,336.04,59.975,1436440505,"201051344000576","174011321042388",27.83,18.00,0,328.52,342.35,12.2,9.8,0.080,166232.3,166232.3,5747,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440556,212836.00
07/09/2015 07:15,2,0.455,ACTIVE,210.57,333.93,59.975,1436440505,"201051344000579","174011321042388",28.17,19.30,0,328.82,341.75,13.0,10.6,0.075,172727.2,172727.2,5726,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436440557,212837.00
07/09/2015 07:30,2,0.547,ACTIVE,210.35,335.14,59.954,1436441403,"201051344000955","174011321042388",28.41,19.30,0,326.42,342.35,15.7,13.3,0.102,171812.4,171812.4,5731,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441405,212838.00
07/09/2015 07:30,1,0.348,ACTIVE,212.6,341.09,60.00,1436441403,"040051121000195","174011321042388",22.96,18,0.147,318.14,442.20,7.9,11.1,0.037,43632.4,43633.2,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441406,212839.00
07/09/2015 07:30,2,0.430,ACTIVE,211.93,339.04,59.938,1436441403,"274151322000095","174011321042388",27.85,20.70,0,331.53,342.65,12.2,9.8,0.075,471195.9,471195.9,6637,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441407,212840.00
07/09/2015 07:30,2,0.516,ACTIVE,210.57,335.14,59.991,1436441403,"201051344000868","174011321042388",27.79,18.70,0,327.02,342.95,14.5,12.1,0.093,158156.4,158156.4,5738,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441408,212841.00
07/09/2015 07:30,2,0.498,ACTIVE,211.25,336.94,59.970,1436441403,"201051344000853","174011321042388",28.35,19.00,0,328.52,343.85,14.3,11.9,0.088,164443.7,164443.7,5738,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441409,212842.00
07/09/2015 07:30,2,0.496,ACTIVE,211.03,336.64,59.996,1436441403,"201051344000582","174011321042388",28.25,18.70,0,328.22,342.65,14.2,11.8,0.088,164594.2,164594.2,5723,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441410,212843.00
07/09/2015 07:30,1,0.393,ACTIVE,212.6,337.31,60.00,1436441403,"040051121000097","174011321042388",24.57,19,0.139,318.12,442.58,9.6,14.3,0.075,41804.100000024,41805.199999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441411,212844.00
07/09/2015 07:30,2,0.523,ACTIVE,210.80,336.64,59.970,1436441403,"201051344000469","174011321042388",28.33,18.30,0,326.72,342.95,15.0,12.6,0.102,159711.8,159711.8,5728,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441412,212845.00
07/09/2015 07:30,2,0.488,ACTIVE,210.57,336.64,59.970,1436441403,"201051344000988","174011321042388",28.45,19.30,0,326.42,344.15,14.1,11.7,0.088,159266.5,159266.5,5729,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441413,212846.00
07/09/2015 07:30,2,0.484,ACTIVE,210.57,335.44,59.996,1436441403,"201051344001158","174011321042388",28.73,19.00,0,327.32,342.95,14.1,11.7,0.093,165321.9,165321.9,5725,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441414,212847.00
07/09/2015 07:30,2,0.486,ACTIVE,210.57,334.84,59.970,1436441403,"201051344001025","174011321042388",28.75,18.70,0,328.22,342.95,14.2,11.8,0.093,168851.5,168851.5,5722,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441415,212848.00
07/09/2015 07:30,1,0.286,ACTIVE_NO_POWER,212.5,411.43,60.03,1436441403,"033051125000118","174011321042388",38.77,19,0.000,315.56,443.92,11.0,0.0,0.000,46557.900000012,46559.499999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441416,212849.00
07/09/2015 07:30,2,0.494,ACTIVE,210.57,335.74,59.965,1436441403,"201051344000569","174011321042388",29.14,19.30,0,327.92,342.95,14.6,12.1,0.084,172322.5,172322.5,5734,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441417,212850.00
07/09/2015 07:30,2,0.268,ACTIVE,211.70,402.46,59.965,1436441403,"274151322000094","174011321042388",37.91,21.80,0,333.63,414.79,10.3,8.0,0.057,355767.5,355767.5,7116,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441418,212851.00
07/09/2015 07:30,1,0.437,ACTIVE,212.7,386.28,60.03,1436441403,"040051121000068","174011321042388",22.40,18,0.044,318.35,440.10,9.7,7.4,0.000,39956.999999988,39958.100000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441419,212852.00
07/09/2015 07:30,2,0.510,ACTIVE,210.35,334.54,59.996,1436441403,"201051344000458","174011321042388",28.07,19.80,0,327.32,342.65,14.5,12.1,0.097,168140.4,168140.4,5730,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441420,212853.00
07/09/2015 07:30,2,0.424,ACTIVE,211.70,338.14,59.944,1436441403,"274151322000087","174011321042388",27.61,22.00,0,332.13,342.95,11.9,9.5,0.062,426571.9,426571.9,6609,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441421,212854.00
07/09/2015 07:30,2,0.465,ACTIVE,211.48,337.24,59.965,1436441403,"274151322000052","174011321042388",27.81,21.50,0,331.23,343.55,13.1,10.7,0.084,456076.2,456076.2,7009,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441422,212855.00
07/09/2015 07:30,2,0.502,ACTIVE,210.80,335.74,59.965,1436441403,"201051344001145","174011321042388",26.66,18.70,0,327.62,343.25,13.6,11.2,0.075,173295.9,173295.9,5741,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441423,212856.00
07/09/2015 07:30,2,0.486,ACTIVE,210.80,336.34,59.965,1436441403,"201051344000685","174011321042388",28.13,19.30,0,326.42,342.65,13.9,11.5,0.088,172317.2,172317.2,5742,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441424,212857.00
07/09/2015 07:30,2,0.416,ACTIVE,211.70,338.44,59.954,1436441403,"274151322000088","174011321042388",27.65,21.00,0,331.23,342.95,11.6,9.3,0.071,437025.0,437025.0,6621,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441425,212858.00
07/09/2015 07:30,2,0.516,ACTIVE,210.80,335.74,59.938,1436441403,"201051344000438","174011321042388",28.90,19.00,0,328.22,343.25,15.1,12.6,0.097,172435.4,172435.4,5722,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441426,212859.00
07/09/2015 07:30,2,0.496,ACTIVE,210.35,334.54,59.959,1436441403,"201051344001135","174011321042388",28.82,18.70,0,326.72,342.05,14.5,12.1,0.088,163756.0,163756.0,5709,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441427,212860.00
07/09/2015 07:30,2,0.508,ACTIVE,210.57,336.04,59.965,1436441403,"201051344000417","174011321042388",29.58,19.30,0,326.42,342.95,15.2,12.8,0.084,168054.4,168054.4,5722,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441428,212861.00
07/09/2015 07:30,2,0.527,ACTIVE,210.35,334.84,59.965,1436441403,"201051344000594","174011321042388",27.73,19.80,0,325.82,342.65,14.9,12.4,0.093,168566.2,168566.2,5724,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441428,212862.00
07/09/2015 07:30,2,0.412,ACTIVE,211.93,338.14,59.959,1436441403,"274151322000083","174011321042388",27.77,20.70,0,331.53,343.25,11.6,9.3,0.071,452211.2,452211.2,7028,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441429,212863.00
07/09/2015 07:30,2,0.504,ACTIVE,210.80,336.34,59.970,1436441403,"201051344000585","174011321042388",27.59,19.50,0,327.32,342.95,14.1,11.7,0.080,167598.1,167598.1,5723,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441430,212864.00
07/09/2015 07:30,2,0.434,ACTIVE,211.25,338.44,59.954,1436441403,"274151322000054","174011321042388",27.79,21.30,0,331.53,343.25,12.2,9.9,0.071,447257.0,447257.0,6609,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441431,212865.00
07/09/2015 07:30,2,0.520,ACTIVE,211.48,336.34,59.970,1436441403,"201051344001203","174011321042388",28.41,19.00,0,328.22,344.45,15.0,12.5,0.110,168724.8,168724.8,5728,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441432,212866.00
07/09/2015 07:30,2,0.504,ACTIVE,211.03,336.04,59.991,1436441403,"201051344000646","174011321042388",28.43,19.50,0,326.42,342.95,14.5,12.1,0.097,165887.1,165887.1,5718,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441433,212867.00
07/09/2015 07:30,2,0.283,ACTIVE,213.06,405.47,59.959,1436441403,"274151322000068","174011321042388",38.17,23.30,0,334.54,412.68,11.1,8.8,0.057,354872.1,354872.1,6723,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441434,212868.00
07/09/2015 07:30,2,0.459,ACTIVE,212.83,339.04,59.954,1436441403,"274151322000076","174011321042388",28.90,21.50,0,333.93,354.37,13.4,11.1,0.080,477034.2,477034.2,7010,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441435,212869.00
07/09/2015 07:30,1,0.266,ACTIVE,213.1,329.90,60.00,1436441403,"033051125000132","174011321042388",33.43,19,0.108,317.82,439.18,8.8,11.1,0.152,34946.100000024,34947.300000012,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441436,212870.00
07/09/2015 07:30,1,0.303,ACTIVE_NO_POWER,213.6,382.82,60.00,1436441403,"033051125000150","174011321042388",38.57,19,0.101,314.72,444.92,11.6,0.0,0.201,46634.100000012,46635.800000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441438,212871.00
07/09/2015 07:30,2,0.537,ACTIVE,211.25,336.34,59.965,1436441403,"201051344000890","174011321042388",28.23,19.30,0,326.42,343.55,15.4,12.9,0.093,170196.2,170196.2,5725,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441439,212872.00
07/09/2015 07:30,2,0.467,ACTIVE,211.25,336.64,59.959,1436441403,"201051344000900","174011321042388",28.23,18.30,0,326.72,342.65,13.3,11.0,0.084,170488.9,170488.9,5740,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441440,212873.00
07/09/2015 07:30,2,0.482,ACTIVE,211.70,338.14,59.965,1436441403,"201051344000633","174011321042388",29.78,19.00,0,327.32,343.85,14.6,12.2,0.088,160096.0,160096.0,5738,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441441,212874.00
07/09/2015 07:30,1,0.358,ACTIVE_NO_POWER,213.4,416.11,60.00,1436441403,"040051121000185","174011321042388",23.35,19,0.000,316.58,438.23,8.3,0.0,0.000,41058.900000011,41059.900000011,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441442,212875.00
07/09/2015 07:30,2,0.512,ACTIVE,211.48,335.44,59.965,1436441403,"201051344000983","174011321042388",28.07,19.30,0,326.42,343.55,14.6,12.1,0.088,167476.7,167476.7,5739,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441443,212876.00
07/09/2015 07:30,2,0.500,ACTIVE,211.70,337.24,59.959,1436441403,"201051344000917","174011321042388",27.77,19.80,0,327.32,343.55,14.1,11.7,0.093,170657.9,170657.9,5740,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441444,212877.00
07/09/2015 07:30,1,0.405,ACTIVE,213.4,373.95,60.00,1436441403,"040051121000116","174011321042388",24.86,18,0.044,315.82,439.93,9.9,0.2,0.185,41078.900000036,41080,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441445,212878.00
07/09/2015 07:30,1,0.234,ACTIVE,213.2,379.43,60.00,1436441403,"033051125000135","174011321042388",34.09,19,0.000,318.49,440.51,7.9,13.5,0.000,34762.80000001,34763.999999998,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441447,212879.00
07/09/2015 07:30,2,0.523,ACTIVE,211.70,336.94,59.959,1436441403,"201051344000648","174011321042388",28.17,18.30,0,327.62,343.85,14.9,12.5,0.093,166428.5,166428.5,5734,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441447,212880.00
07/09/2015 07:30,2,0.562,ACTIVE,211.25,337.54,59.965,1436441403,"201051344001093","174011321042388",28.92,19.50,0,327.62,343.55,16.5,14.0,0.093,168819.4,168819.4,5728,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441448,212881.00
07/09/2015 07:30,2,0.504,ACTIVE,211.93,336.94,59.959,1436441403,"201051344000645","174011321042388",28.25,19.30,0,328.22,343.85,14.4,12.0,0.088,167002.1,167002.1,5740,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441449,212882.00
07/09/2015 07:30,2,0.439,ACTIVE,212.61,338.14,59.954,1436441403,"274151322000085","174011321042388",27.77,20.70,0,333.33,344.15,12.4,10.0,0.071,449539.7,449539.7,7016,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441450,212883.00
07/09/2015 07:30,2,0.498,ACTIVE,211.70,337.54,59.959,1436441403,"201051344000651","174011321042388",28.45,18.30,0,328.22,343.25,14.3,11.9,0.088,166357.4,166357.4,5726,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441451,212884.00
07/09/2015 07:30,2,0.490,ACTIVE,211.48,335.44,59.986,1436441403,"201051344000867","174011321042388",29.48,19.30,0,327.02,342.95,14.7,12.3,0.088,158788.7,158788.7,5743,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441452,212885.00
07/09/2015 07:30,1,0.506,ACTIVE_NO_POWER,213.3,395.16,60.03,1436441403,"040051121000095","174011321042388",21.47,18,0.000,313.03,437.71,10.8,0.0,0.000,40432.600000024,40433.5,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441453,212886.00
07/09/2015 07:30,2,0.520,ACTIVE,211.48,337.24,59.970,1436441403,"201051344001230","174011321042388",28.29,19.00,0,326.12,342.65,14.9,12.5,0.088,169881.2,169881.2,5744,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441454,212887.00
07/09/2015 07:30,2,0.510,ACTIVE,211.93,337.84,59.965,1436441403,"201051344000576","174011321042388",28.61,18.30,0,327.32,343.55,14.8,12.3,0.088,166235.0,166235.0,5748,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441455,212888.00
07/09/2015 07:30,2,0.543,ACTIVE,211.70,336.94,59.965,1436441403,"201051344000579","174011321042388",28.49,19.80,0,327.92,342.95,15.7,13.2,0.093,172730.1,172730.1,5727,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436441456,212889.00
07/09/2015 07:45,2,0.758,ACTIVE,211.70,339.04,60.002,1436442303,"201051344000955","174011321042388",29.26,19.80,0,326.72,348.66,22.5,19.8,0.164,171816.5,171816.5,5732,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442305,212890.00
07/09/2015 07:45,1,0.464,ACTIVE,213.8,405.17,60.07,1436442303,"040051121000195","174011321042388",25.53,19,0.112,320.70,442.43,11.8,14.5,0.000,43633.2,43634.9,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442306,212891.00
07/09/2015 07:45,2,0.625,ACTIVE,212.61,340.55,60.002,1436442303,"274151322000095","174011321042388",29.32,21.30,0,332.73,347.76,18.6,16.0,0.119,471199.1,471199.1,6638,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442307,212892.00
07/09/2015 07:45,2,0.723,ACTIVE,211.70,338.74,60.012,1436442303,"201051344000868","174011321042388",28.77,19.00,0,327.02,348.96,21.1,18.4,0.155,158160.2,158160.2,5739,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442308,212893.00
07/09/2015 07:45,2,0.691,ACTIVE,212.61,340.85,60.002,1436442303,"201051344000853","174011321042388",28.88,19.50,0,328.82,349.56,20.2,17.6,0.155,164447.3,164447.3,5739,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442309,212894.00
07/09/2015 07:45,2,0.688,ACTIVE,212.38,340.25,60.002,1436442303,"201051344000582","174011321042388",28.69,19.30,0,326.42,348.96,20.0,17.4,0.141,164597.8,164597.8,5724,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442310,212895.00
07/09/2015 07:45,1,0.588,ACTIVE,214.3,345.36,60.07,1436442303,"040051121000097","174011321042388",25.70,20,0.095,318.43,442.87,15.0,5.1,0.216,41805.199999988,41807.300000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442311,212896.00
07/09/2015 07:45,2,0.732,ACTIVE,211.93,339.95,60.002,1436442303,"201051344000469","174011321042388",28.98,18.70,0,327.02,348.96,21.6,18.9,0.159,159715.6,159715.6,5729,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442312,212897.00
07/09/2015 07:45,2,0.709,ACTIVE,211.70,341.15,59.996,1436442303,"201051344000988","174011321042388",28.98,19.80,0,327.32,350.47,20.8,18.2,0.159,159270.1,159270.1,5730,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442313,212898.00
07/09/2015 07:45,2,0.697,ACTIVE,211.93,340.25,60.007,1436442303,"201051344001158","174011321042388",29.04,19.50,0,327.92,348.96,20.5,17.9,0.155,165325.5,165325.5,5726,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442314,212899.00
07/09/2015 07:45,2,0.684,ACTIVE,211.93,339.04,60.007,1436442303,"201051344001025","174011321042388",29.14,19.30,0,328.52,348.66,20.2,17.6,0.146,168855.1,168855.1,5723,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442315,212900.00
07/09/2015 07:45,1,0.458,ACTIVE,214.2,389.21,60.03,1436442303,"033051125000118","174011321042388",38.53,20,0.145,316.95,441.65,17.5,14.2,0.010,46559.499999976,46561.999999976,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442316,212901.00
07/09/2015 07:45,2,0.705,ACTIVE,211.93,339.65,60.007,1436442303,"201051344000569","174011321042388",28.98,19.80,0,328.82,349.26,20.7,18.1,0.146,172326.2,172326.2,5735,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442317,212902.00
07/09/2015 07:45,2,0.418,ACTIVE,212.61,409.68,60.002,1436442303,"274151322000094","174011321042388",38.49,22.80,0,334.54,428.61,16.1,13.7,0.097,355770.2,355770.2,7117,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442318,212903.00
07/09/2015 07:45,1,0.666,ACTIVE,214.6,347.57,60.07,1436442303,"040051121000068","174011321042388",23.07,19,0.133,317.08,439.54,15.3,13.4,0.085,39958.100000012,39960.199999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442319,212904.00
07/09/2015 07:45,2,0.695,ACTIVE,211.93,339.04,60.012,1436442303,"201051344000458","174011321042388",29.00,20.30,0,327.02,348.06,20.4,17.8,0.146,168144.0,168144.0,5731,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442320,212905.00
07/09/2015 07:45,2,0.627,ACTIVE,213.06,343.25,59.996,1436442303,"274151322000087","174011321042388",27.91,22.80,0,332.13,348.06,17.8,15.2,0.110,426574.9,426574.9,6610,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442321,212906.00
07/09/2015 07:45,2,0.676,ACTIVE,213.06,339.34,60.002,1436442303,"274151322000052","174011321042388",28.82,22.00,0,331.83,348.36,19.7,17.1,0.128,456079.6,456079.6,7010,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442322,212907.00
07/09/2015 07:45,2,0.678,ACTIVE,212.38,340.55,60.002,1436442303,"201051344001145","174011321042388",28.67,19.50,0,328.52,349.26,19.7,17.1,0.137,173299.4,173299.4,5742,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442323,212908.00
07/09/2015 07:45,2,0.680,ACTIVE,212.38,340.55,59.996,1436442303,"201051344000685","174011321042388",29.06,19.80,0,327.62,348.36,20.1,17.4,0.164,172320.7,172320.7,5743,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442324,212909.00
07/09/2015 07:45,2,0.635,ACTIVE,213.06,342.05,59.996,1436442303,"274151322000088","174011321042388",28.19,21.80,0,332.73,348.36,18.1,15.5,0.110,437028.0,437028.0,6622,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442325,212910.00
07/09/2015 07:45,2,0.729,ACTIVE,212.16,340.55,59.996,1436442303,"201051344000438","174011321042388",29.26,19.80,0,328.22,349.86,21.6,18.9,0.159,172439.3,172439.3,5723,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442326,212911.00
07/09/2015 07:45,2,0.713,ACTIVE,211.70,338.14,60.002,1436442303,"201051344001135","174011321042388",28.57,19.30,0,327.32,348.06,20.7,18.0,0.137,163759.7,163759.7,5710,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442327,212912.00
07/09/2015 07:45,2,0.738,ACTIVE,212.38,340.55,60.002,1436442303,"201051344000417","174011321042388",28.94,20.00,0,327.32,348.96,21.7,19.0,0.150,168058.3,168058.3,5723,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442328,212913.00
07/09/2015 07:45,2,0.719,ACTIVE,211.48,339.65,60.002,1436442303,"201051344000594","174011321042388",29.32,20.30,0,327.02,348.66,21.4,18.7,0.155,168570.0,168570.0,5725,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442329,212914.00
