ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 07:45,2,0.594,ACTIVE,213.06,342.05,59.996,1436442303,"274151322000083","174011321042388",28.65,21.50,0,332.43,347.76,17.2,14.7,0.110,452214.2,452214.2,7029,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442330,212915.00
07/09/2015 07:45,2,0.678,ACTIVE,212.38,340.55,59.996,1436442303,"201051344000585","174011321042388",28.23,20.00,0,327.92,347.76,19.4,16.8,0.133,167601.6,167601.6,5724,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442330,212916.00
07/09/2015 07:45,2,0.635,ACTIVE,213.06,343.85,59.991,1436442303,"274151322000054","174011321042388",28.77,22.00,0,331.23,348.06,18.5,15.9,0.119,447260.2,447260.2,6610,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442331,212917.00
07/09/2015 07:45,2,0.736,ACTIVE,212.38,339.65,59.996,1436442303,"201051344001203","174011321042388",29.08,19.50,0,328.82,350.47,21.7,19.0,0.168,168728.7,168728.7,5729,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442332,212918.00
07/09/2015 07:45,2,0.695,ACTIVE,211.70,339.04,59.991,1436442303,"201051344000646","174011321042388",29.22,20.00,0,327.62,348.36,20.6,18.0,0.146,165890.8,165890.8,5719,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442333,212919.00
07/09/2015 07:45,2,0.434,ACTIVE,213.74,412.68,59.981,1436442303,"274151322000068","174011321042388",38.80,24.30,0,336.94,422.30,17.0,14.5,0.097,354874.9,354874.9,6724,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442334,212920.00
07/09/2015 07:45,2,0.707,ACTIVE,213.51,342.05,60.002,1436442303,"274151322000076","174011321042388",29.10,22.00,0,332.73,349.26,20.9,18.2,0.128,477037.8,477037.8,7011,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442335,212921.00
07/09/2015 07:45,1,0.406,ACTIVE,213.9,346.85,60.03,1436442303,"033051125000132","174011321042388",34.22,19,0.141,317.99,439.63,13.8,13.4,0.083,34947.300000012,34949.100000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442336,212922.00
07/09/2015 07:45,1,0.467,ACTIVE,213.4,346.33,60.03,1436442303,"033051125000150","174011321042388",38.84,19,0.141,319.94,441.62,18.0,11.7,0.106,46635.800000012,46638.600000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442338,212923.00
07/09/2015 07:45,2,0.756,ACTIVE,211.70,339.34,60.034,1436442303,"201051344000890","174011321042388",29.22,20.00,0,327.62,349.56,22.4,19.7,0.164,170200.2,170200.2,5726,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442339,212924.00
07/09/2015 07:45,2,0.680,ACTIVE,211.70,340.25,59.996,1436442303,"201051344000900","174011321042388",29.02,19.00,0,328.82,348.36,20.0,17.4,0.164,170492.4,170492.4,5741,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442340,212925.00
07/09/2015 07:45,2,0.725,ACTIVE,212.38,340.85,59.996,1436442303,"201051344000633","174011321042388",28.84,19.50,0,329.13,350.47,21.2,18.5,0.155,160099.7,160099.7,5739,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442340,212926.00
07/09/2015 07:45,1,0.430,ACTIVE_NO_POWER,213.9,411.92,60.03,1436442303,"040051121000185","174011321042388",25.61,20,0.000,317.33,438.36,10.9,0.0,0.000,41059.900000011,41061.299999987,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442342,212927.00
07/09/2015 07:45,2,0.703,ACTIVE,211.93,338.74,59.991,1436442303,"201051344000983","174011321042388",29.12,19.80,0,327.92,348.66,20.8,18.1,0.146,167480.3,167480.3,5740,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442343,212928.00
07/09/2015 07:45,2,0.646,ACTIVE,212.16,340.25,59.991,1436442303,"201051344000917","174011321042388",29.98,20.30,0,328.52,348.36,19.7,17.1,0.146,170661.3,170661.3,5741,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442343,212929.00
07/09/2015 07:45,1,0.615,ACTIVE,213.4,367.73,60.03,1436442303,"040051121000116","174011321042388",25.47,19,0.132,312.46,439.72,15.5,12.4,0.018,41080,41081.900000036,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442345,212930.00
07/09/2015 07:45,1,0.314,ACTIVE,213.8,366.25,60.03,1436442303,"033051125000135","174011321042388",36.40,20,0.142,317.32,442.03,11.3,15.4,0.011,34763.999999998,34765.600000022,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442346,212931.00
07/09/2015 07:45,2,0.719,ACTIVE,212.16,339.65,59.959,1436442303,"201051344000648","174011321042388",28.84,18.70,0,329.43,349.56,21.1,18.4,0.159,166432.2,166432.2,5735,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442347,212932.00
07/09/2015 07:45,2,0.822,ACTIVE,211.93,340.85,59.975,1436442303,"201051344001093","174011321042388",29.00,20.00,0,328.82,350.77,24.2,21.4,0.172,168823.8,168823.8,5729,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442348,212933.00
07/09/2015 07:45,2,0.717,ACTIVE,212.16,340.55,59.986,1436442303,"201051344000645","174011321042388",28.57,19.50,0,328.52,348.96,20.8,18.1,0.146,167005.8,167005.8,5741,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442349,212934.00
07/09/2015 07:45,2,0.650,ACTIVE,213.06,339.34,59.981,1436442303,"274151322000085","174011321042388",28.51,21.30,0,333.63,348.36,18.8,16.2,0.115,449542.9,449542.9,7017,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442350,212935.00
07/09/2015 07:45,2,0.707,ACTIVE,212.16,339.65,59.981,1436442303,"201051344000651","174011321042388",28.59,19.00,0,329.73,348.96,20.5,17.9,0.159,166361.0,166361.0,5727,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442350,212936.00
07/09/2015 07:45,2,0.734,ACTIVE,212.16,338.14,59.986,1436442303,"201051344000867","174011321042388",28.73,19.80,0,328.52,348.66,21.4,18.7,0.150,158792.5,158792.5,5744,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442351,212937.00
07/09/2015 07:45,1,0.711,ACTIVE_NO_POWER,213.3,434.98,60.03,1436442303,"040051121000095","174011321042388",22.60,19,0.003,316.25,437.82,16.0,0.0,0.026,40433.5,40435.5,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442353,212938.00
07/09/2015 07:45,2,0.746,ACTIVE,211.93,339.65,59.975,1436442303,"201051344001230","174011321042388",28.78,20.00,0,327.02,348.96,21.8,19.1,0.155,169885.0,169885.0,5745,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442353,212939.00
07/09/2015 07:45,2,0.709,ACTIVE,212.38,340.55,59.981,1436442303,"201051344000576","174011321042388",29.12,19.00,0,329.13,349.56,20.9,18.3,0.155,166238.7,166238.7,5749,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442354,212940.00
07/09/2015 07:45,2,0.742,ACTIVE,211.93,340.25,59.986,1436442303,"201051344000579","174011321042388",29.32,20.70,0,329.13,348.96,22.1,19.4,0.159,172734.1,172734.1,5728,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436442355,212941.00
07/09/2015 08:00,2,1.090,ACTIVE,210.35,342.65,59.981,1436443203,"201051344000955","174011321042388",29.52,20.70,0,327.32,356.18,32.6,29.6,0.261,171822.6,171822.6,5733,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443204,212942.00
07/09/2015 08:00,1,0.721,ACTIVE,212.5,401.80,60.00,1436443203,"040051121000195","174011321042388",26.28,20,0.154,318.27,440.96,18.8,15.6,0.008,43634.9,43637.7,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443206,212943.00
07/09/2015 08:00,2,0.945,ACTIVE,210.80,340.55,59.986,1436443203,"274151322000095","174011321042388",29.76,22.00,0,330.93,353.17,28.5,25.6,0.181,471204.2,471204.2,6639,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443207,212944.00
07/09/2015 08:00,2,1.049,ACTIVE,210.57,342.35,59.991,1436443203,"201051344000868","174011321042388",29.16,19.50,0,328.52,356.18,31.0,28.0,0.239,158165.9,158165.9,5740,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443208,212945.00
07/09/2015 08:00,2,1.002,ACTIVE,211.48,343.55,59.975,1436443203,"201051344000853","174011321042388",29.58,20.00,0,330.93,356.78,30.1,27.1,0.230,164452.8,164452.8,5740,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443209,212946.00
07/09/2015 08:00,2,0.986,ACTIVE,211.25,343.55,59.981,1436443203,"201051344000582","174011321042388",29.36,19.80,0,329.43,355.58,29.4,26.4,0.234,164603.2,164603.2,5725,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443210,212947.00
07/09/2015 08:00,1,0.877,ACTIVE,212.8,324.56,60.03,1436443203,"040051121000097","174011321042388",26.32,21,0.166,318.14,441.66,22.9,25.1,0.242,41807.300000012,41810.900000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443211,212948.00
07/09/2015 08:00,2,1.051,ACTIVE,211.03,343.25,59.954,1436443203,"201051344000469","174011321042388",29.58,19.30,0,328.82,356.78,31.5,28.5,0.252,159721.4,159721.4,5730,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443212,212949.00
07/09/2015 08:00,2,1.061,ACTIVE,210.80,344.15,59.981,1436443203,"201051344000988","174011321042388",28.82,20.30,0,328.52,357.98,31.0,28.0,0.274,159275.8,159275.8,5731,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443213,212950.00
07/09/2015 08:00,2,1.029,ACTIVE,210.80,343.25,60.007,1436443203,"201051344001158","174011321042388",29.02,20.30,0,328.52,356.48,30.3,27.3,0.247,165331.1,165331.1,5727,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443214,212951.00
07/09/2015 08:00,2,0.996,ACTIVE,210.80,341.15,59.981,1436443203,"201051344001025","174011321042388",29.58,20.30,0,330.33,355.88,29.9,26.9,0.225,168860.6,168860.6,5724,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443215,212952.00
07/09/2015 08:00,1,0.681,ACTIVE,213.0,404.51,60.03,1436443203,"033051125000118","174011321042388",39.33,21,0.177,318.85,443.00,26.6,15.3,0.027,46561.999999976,46566.6,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443216,212953.00
07/09/2015 08:00,2,1.016,ACTIVE,210.80,342.95,60.018,1436443203,"201051344000569","174011321042388",29.46,20.30,0,330.03,356.48,30.4,27.4,0.247,172331.8,172331.8,5736,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443217,212954.00
07/09/2015 08:00,2,0.633,ACTIVE,211.70,411.78,59.970,1436443203,"274151322000094","174011321042388",38.78,23.80,0,333.63,430.12,24.8,22.0,0.164,355774.6,355774.6,7118,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443218,212955.00
07/09/2015 08:00,1,0.985,ACTIVE,212.9,355.32,60.03,1436443203,"040051121000068","174011321042388",23.40,20,0.138,318.31,441.01,22.9,11.1,0.203,39960.199999976,39963.8,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443219,212956.00
07/09/2015 08:00,2,1.016,ACTIVE,210.80,341.15,59.970,1436443203,"201051344000458","174011321042388",28.96,21.00,0,330.03,354.97,29.8,26.8,0.243,168149.6,168149.6,5732,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443220,212957.00
07/09/2015 08:00,2,0.924,ACTIVE,211.70,341.15,59.975,1436443203,"274151322000087","174011321042388",28.37,23.50,0,328.52,352.57,26.5,23.7,0.164,426579.6,426579.6,6611,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443221,212958.00
07/09/2015 08:00,2,0.994,ACTIVE,211.48,343.85,59.970,1436443203,"274151322000052","174011321042388",29.12,23.00,0,330.33,354.37,29.3,26.3,0.186,456085.0,456085.0,7011,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443222,212959.00
07/09/2015 08:00,2,0.990,ACTIVE,210.80,342.35,59.981,1436443203,"201051344001145","174011321042388",29.04,20.30,0,330.93,355.88,29.1,26.2,0.221,173304.8,173304.8,5743,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443223,212960.00
07/09/2015 08:00,2,1.000,ACTIVE,211.03,342.95,59.981,1436443203,"201051344000685","174011321042388",29.30,20.70,0,329.13,355.28,29.7,26.8,0.230,172326.2,172326.2,5744,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443223,212961.00
07/09/2015 08:00,2,0.941,ACTIVE,211.03,343.85,59.970,1436443203,"274151322000088","174011321042388",28.86,22.30,0,329.73,353.17,27.5,24.6,0.181,437033.0,437033.0,6623,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443224,212962.00
07/09/2015 08:00,2,1.059,ACTIVE,210.57,342.35,59.981,1436443203,"201051344000438","174011321042388",29.46,20.70,0,329.73,357.38,31.6,28.6,0.247,172445.1,172445.1,5724,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443225,212963.00
07/09/2015 08:00,2,1.012,ACTIVE,210.57,342.35,59.975,1436443203,"201051344001135","174011321042388",29.48,20.00,0,328.52,355.28,30.3,27.3,0.234,163765.3,163765.3,5711,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443226,212964.00
07/09/2015 08:00,2,1.064,ACTIVE,211.03,342.65,59.970,1436443203,"201051344000417","174011321042388",28.86,21.00,0,329.73,356.18,31.1,28.1,0.243,168064.1,168064.1,5724,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443227,212965.00
07/09/2015 08:00,2,1.057,ACTIVE,210.57,342.35,59.981,1436443203,"201051344000594","174011321042388",29.10,21.00,0,327.02,356.18,31.2,28.2,0.239,168575.8,168575.8,5726,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443228,212966.00
07/09/2015 08:00,2,0.887,ACTIVE,211.70,345.36,59.975,1436443203,"274151322000083","174011321042388",28.96,22.30,0,330.93,352.27,26.0,23.2,0.168,452218.8,452218.8,7030,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443229,212967.00
07/09/2015 08:00,2,0.963,ACTIVE,211.03,342.65,59.970,1436443203,"201051344000585","174011321042388",29.28,21.30,0,329.73,354.37,28.6,25.7,0.225,167606.9,167606.9,5725,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443230,212968.00
07/09/2015 08:00,2,0.943,ACTIVE,211.48,341.75,59.959,1436443203,"274151322000054","174011321042388",29.12,22.80,0,330.93,353.17,27.8,24.9,0.190,447265.2,447265.2,6611,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443231,212969.00
07/09/2015 08:00,2,1.086,ACTIVE,211.03,343.55,59.970,1436443203,"201051344001203","174011321042388",29.06,20.30,0,330.33,357.98,32.0,29.0,0.261,168734.6,168734.6,5730,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443232,212970.00
07/09/2015 08:00,2,1.002,ACTIVE,210.35,342.95,59.970,1436443203,"201051344000646","174011321042388",29.62,20.70,0,328.52,355.58,30.0,27.1,0.239,165896.3,165896.3,5720,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443233,212971.00
07/09/2015 08:00,2,0.658,ACTIVE,211.93,406.67,59.965,1436443203,"274151322000068","174011321042388",38.19,25.30,0,333.03,431.62,25.4,22.6,0.164,354879.5,354879.5,6725,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443234,212972.00
07/09/2015 08:00,2,1.041,ACTIVE,212.61,342.35,59.970,1436443203,"274151322000076","174011321042388",29.90,23.00,0,332.73,354.97,31.6,28.5,0.217,477043.6,477043.6,7012,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443235,212973.00
07/09/2015 08:00,1,0.591,ACTIVE,212.9,354.99,60.03,1436443203,"033051125000132","174011321042388",34.64,20,0.150,315.62,440.01,20.4,21.1,0.090,34949.100000024,34952.300000012,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443237,212974.00
07/09/2015 08:00,1,0.694,ACTIVE,212.8,350.99,60.00,1436443203,"033051125000150","174011321042388",39.41,20,0.242,319.77,442.30,27.2,31.8,0.180,46638.600000012,46643.400000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443238,212975.00
07/09/2015 08:00,2,1.098,ACTIVE,210.80,341.45,59.970,1436443203,"201051344000890","174011321042388",29.22,21.30,0,328.22,357.08,32.5,29.5,0.247,170206.3,170206.3,5727,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443239,212976.00
07/09/2015 08:00,2,1.016,ACTIVE,210.80,342.95,59.970,1436443203,"201051344000900","174011321042388",29.26,19.50,0,328.82,355.88,30.2,27.2,0.243,170497.9,170497.9,5742,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443240,212977.00
07/09/2015 08:00,2,1.043,ACTIVE,211.25,344.15,59.991,1436443203,"201051344000633","174011321042388",29.42,20.30,0,329.73,357.38,31.1,28.1,0.256,160105.5,160105.5,5740,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443241,212978.00
07/09/2015 08:00,1,0.542,ACTIVE,212.9,428.66,60.03,1436443203,"040051121000185","174011321042388",26.81,20,0.000,316.59,438.98,14.4,0.3,0.000,41061.299999987,41063.200000023,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443242,212979.00
07/09/2015 08:00,2,1.018,ACTIVE,211.03,342.35,59.970,1436443203,"201051344000983","174011321042388",29.54,20.30,0,329.13,355.88,30.5,27.5,0.256,167486.0,167486.0,5741,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443243,212980.00
07/09/2015 08:00,2,1.012,ACTIVE,211.03,343.25,59.970,1436443203,"201051344000917","174011321042388",29.08,21.30,0,329.43,355.58,29.9,26.9,0.230,170666.8,170666.8,5742,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443244,212981.00
07/09/2015 08:00,1,0.897,ACTIVE,212.6,437.94,60.03,1436443203,"040051121000116","174011321042388",26.12,19,0.142,311.02,440.07,23.3,11.1,0.008,41081.900000036,41085.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443245,212982.00
07/09/2015 08:00,1,0.516,ACTIVE,212.7,379.05,60.03,1436443203,"033051125000135","174011321042388",36.27,20,0.152,317.65,441.60,18.6,15.1,0.022,34765.600000022,34768.400000034,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443246,212983.00
07/09/2015 08:00,2,1.023,ACTIVE,211.25,343.25,59.975,1436443203,"201051344000648","174011321042388",29.46,19.50,0,330.63,356.48,30.5,27.5,0.234,166437.9,166437.9,5736,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443247,212984.00
07/09/2015 08:00,2,1.178,ACTIVE,211.03,343.55,59.959,1436443203,"201051344001093","174011321042388",29.24,21.00,0,329.13,358.28,34.9,31.8,0.256,168830.4,168830.4,5730,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443248,212985.00
07/09/2015 08:00,2,1.039,ACTIVE,211.48,343.25,59.965,1436443203,"201051344000645","174011321042388",29.18,20.30,0,330.03,356.18,30.7,27.7,0.252,167011.5,167011.5,5742,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443249,212986.00
07/09/2015 08:00,2,0.957,ACTIVE,212.16,342.05,59.965,1436443203,"274151322000085","174011321042388",29.06,22.00,0,330.93,352.87,28.1,25.2,0.186,449548.0,449548.0,7018,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443250,212987.00
07/09/2015 08:00,2,1.023,ACTIVE,211.03,342.35,59.959,1436443203,"201051344000651","174011321042388",29.24,19.80,0,330.03,356.18,30.4,27.4,0.230,166366.6,166366.6,5728,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443251,212988.00
07/09/2015 08:00,2,1.064,ACTIVE,210.80,341.45,59.970,1436443203,"201051344000867","174011321042388",29.20,20.70,0,329.13,356.48,31.5,28.5,0.239,158798.4,158798.4,5745,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443252,212989.00
07/09/2015 08:00,1,1.021,ACTIVE,212.8,363.07,60.00,1436443203,"040051121000095","174011321042388",22.97,20,0.176,315.53,438.24,23.3,14.9,0.081,40435.5,40438.800000012,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443253,212990.00
07/09/2015 08:00,2,1.076,ACTIVE,210.80,342.65,59.986,1436443203,"201051344001230","174011321042388",29.16,21.30,0,327.32,355.88,31.8,28.8,0.265,169890.9,169890.9,5746,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443254,212991.00
07/09/2015 08:00,2,1.020,ACTIVE,211.48,343.55,59.970,1436443203,"201051344000576","174011321042388",29.46,19.50,0,330.33,356.48,30.4,27.5,0.230,166244.4,166244.4,5750,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443255,212992.00
07/09/2015 08:00,2,1.059,ACTIVE,211.03,343.25,59.965,1436443203,"201051344000579","174011321042388",29.70,21.30,0,330.03,356.48,31.8,28.8,0.252,172740.0,172740.0,5729,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436443256,212993.00
07/09/2015 08:15,2,1.533,ACTIVE,210.80,347.76,59.981,1436444103,"201051344000955","174011321042388",29.44,21.80,0,326.12,366.40,45.8,42.2,0.380,171831.4,171831.4,5734,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444104,212994.00
07/09/2015 08:15,1,1.126,ACTIVE,213.1,344.03,60.00,1436444103,"040051121000195","174011321042388",26.23,21,0.262,320.22,441.64,29.3,21.0,0.295,43637.7,43642.7,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444106,212995.00
07/09/2015 08:15,2,1.385,ACTIVE,211.93,351.97,59.986,1436444103,"274151322000095","174011321042388",29.92,23.00,0,333.33,361.29,42.0,38.6,0.283,471212.1,471212.1,6640,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444107,212996.00
07/09/2015 08:15,2,1.477,ACTIVE,211.03,348.66,59.981,1436444103,"201051344000868","174011321042388",29.36,20.30,0,328.82,367.00,43.9,40.5,0.362,158174.3,158174.3,5741,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444108,212997.00
07/09/2015 08:15,2,1.438,ACTIVE,211.93,350.17,59.986,1436444103,"201051344000853","174011321042388",29.56,20.70,0,331.23,367.90,43.0,39.6,0.345,164461.0,164461.0,5741,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444109,212998.00
07/09/2015 08:15,2,1.410,ACTIVE,211.48,349.26,59.986,1436444103,"201051344000582","174011321042388",29.34,21.00,0,327.02,366.10,41.9,38.5,0.340,164611.2,164611.2,5726,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444109,212999.00
07/09/2015 08:15,1,1.277,ACTIVE,212.8,337.84,60.03,1436444103,"040051121000097","174011321042388",26.34,22,0.213,316.98,443.64,33.5,25.8,0.237,41810.900000036,41816.900000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444111,213000.00
07/09/2015 08:15,2,1.475,ACTIVE,211.48,350.17,59.949,1436444103,"201051344000469","174011321042388",29.68,19.80,0,327.92,367.90,44.3,40.9,0.371,159730.0,159730.0,5731,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444112,213001.00
07/09/2015 08:15,2,1.475,ACTIVE,211.25,349.86,59.986,1436444103,"201051344000988","174011321042388",29.38,21.30,0,329.73,368.80,43.9,40.5,0.354,159284.2,159284.2,5732,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444113,213002.00
07/09/2015 08:15,2,1.457,ACTIVE,211.48,348.96,59.986,1436444103,"201051344001158","174011321042388",29.18,21.00,0,327.92,367.00,43.1,39.7,0.358,165339.4,165339.4,5728,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444114,213003.00
07/09/2015 08:15,2,1.402,ACTIVE,211.25,347.46,59.991,1436444103,"201051344001025","174011321042388",29.80,21.50,0,329.73,366.40,42.4,39.0,0.345,168868.8,168868.8,5725,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444115,213004.00
07/09/2015 08:15,1,0.965,ACTIVE,213.3,358.48,60.03,1436444103,"033051125000118","174011321042388",39.87,22,0.240,316.99,443.80,38.3,38.6,0.195,46566.6,46573.700000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444116,213005.00
07/09/2015 08:15,2,1.414,ACTIVE,211.48,349.26,59.991,1436444103,"201051344000569","174011321042388",29.66,21.00,0,329.43,367.90,42.5,39.1,0.340,172340.1,172340.1,5737,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444117,213006.00
07/09/2015 08:15,2,0.922,ACTIVE,212.38,412.08,59.970,1436444103,"274151322000094","174011321042388",38.53,24.80,0,332.13,437.33,35.8,32.6,0.243,355781.4,355781.4,7119,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444118,213007.00
07/09/2015 08:15,1,1.367,ACTIVE,212.8,383.97,60.00,1436444103,"040051121000068","174011321042388",24.00,20,0.187,316.75,443.08,32.6,25.2,0.062,39963.8,39969.600000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444119,213008.00
07/09/2015 08:15,2,1.412,ACTIVE,211.48,347.46,59.975,1436444103,"201051344000458","174011321042388",29.16,21.50,0,326.42,365.80,41.7,38.4,0.349,168157.7,168157.7,5733,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444120,213009.00
07/09/2015 08:15,2,1.309,ACTIVE,211.25,352.27,59.975,1436444103,"274151322000087","174011321042388",28.51,24.80,0,333.63,360.08,37.8,34.5,0.247,426586.9,426586.9,6612,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444121,213010.00
07/09/2015 08:15,2,1.393,ACTIVE,211.93,348.66,59.981,1436444103,"274151322000052","174011321042388",29.16,24.30,0,331.53,361.29,41.1,37.7,0.265,456093.0,456093.0,7012,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444122,213011.00
07/09/2015 08:15,2,1.387,ACTIVE,211.25,346.86,59.986,1436444103,"201051344001145","174011321042388",29.24,21.30,0,329.13,366.10,41.1,37.7,0.323,173312.8,173312.8,5744,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444123,213012.00
07/09/2015 08:15,2,1.387,ACTIVE,211.25,347.46,59.991,1436444103,"201051344000685","174011321042388",29.64,21.50,0,326.42,366.10,41.6,38.3,0.358,172334.3,172334.3,5745,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444123,213013.00
07/09/2015 08:15,2,1.332,ACTIVE,211.48,350.77,59.996,1436444103,"274151322000088","174011321042388",28.84,23.50,0,333.63,361.29,38.9,35.7,0.256,437040.5,437040.5,6624,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444124,213014.00
07/09/2015 08:15,2,1.441,ACTIVE,211.25,347.46,59.986,1436444103,"201051344000438","174011321042388",29.62,21.50,0,327.92,368.20,43.3,39.9,0.358,172453.7,172453.7,5725,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444125,213015.00
07/09/2015 08:15,2,1.395,ACTIVE,211.03,346.56,60.002,1436444103,"201051344001135","174011321042388",29.46,21.00,0,328.52,365.49,41.6,38.2,0.331,163773.5,163773.5,5712,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444126,213016.00
07/09/2015 08:15,2,1.428,ACTIVE,211.25,348.66,59.991,1436444103,"201051344000417","174011321042388",29.08,22.00,0,327.62,366.70,42.1,38.7,0.340,168072.5,168072.5,5725,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444127,213017.00
07/09/2015 08:15,2,1.426,ACTIVE,210.80,347.46,59.975,1436444103,"201051344000594","174011321042388",29.22,21.80,0,326.72,366.70,42.2,38.8,0.349,168584.3,168584.3,5727,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444128,213018.00
07/09/2015 08:15,2,1.240,ACTIVE,211.93,350.47,59.986,1436444103,"274151322000083","174011321042388",29.26,23.30,0,333.63,360.69,36.7,33.5,0.252,452226.0,452226.0,7031,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444129,213019.00
07/09/2015 08:15,2,1.330,ACTIVE,211.48,347.46,59.986,1436444103,"201051344000585","174011321042388",29.08,22.00,0,329.13,364.59,39.2,35.9,0.309,167614.7,167614.7,5726,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444130,213020.00
07/09/2015 08:15,2,1.305,ACTIVE,211.93,344.45,59.981,1436444103,"274151322000054","174011321042388",29.02,23.80,0,333.03,360.99,38.4,35.1,0.261,447272.8,447272.8,6612,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444131,213021.00
07/09/2015 08:15,2,1.451,ACTIVE,211.48,347.46,59.986,1436444103,"201051344001203","174011321042388",29.04,21.50,0,330.63,368.50,42.7,39.3,0.354,168743.3,168743.3,5731,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444132,213022.00
07/09/2015 08:15,2,1.348,ACTIVE,211.03,347.46,59.986,1436444103,"201051344000646","174011321042388",29.44,21.80,0,328.22,365.49,40.2,36.9,0.331,165904.5,165904.5,5721,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444132,213023.00
07/09/2015 08:15,2,0.863,ACTIVE,212.83,421.70,59.991,1436444103,"274151322000068","174011321042388",39.26,26.30,0,333.33,438.53,34.3,31.2,0.217,354886.3,354886.3,6726,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444133,213024.00
07/09/2015 08:15,2,1.412,ACTIVE,212.83,345.96,59.975,1436444103,"274151322000076","174011321042388",29.72,24.30,0,335.14,363.39,42.5,39.1,0.287,477052.2,477052.2,7013,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444134,213025.00
07/09/2015 08:15,1,0.846,ACTIVE,213.0,365.42,60.03,1436444103,"033051125000132","174011321042388",28.89,22,0.159,314.83,440.42,24.3,11.4,0.171,34952.300000012,34956.900000036,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444135,213026.00
07/09/2015 08:15,1,0.918,ACTIVE,212.7,352.54,60.03,1436444103,"033051125000150","174011321042388",39.59,22,0.226,317.77,444.66,36.2,37.4,0.190,46643.400000012,46650.700000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444137,213027.00
07/09/2015 08:15,2,1.391,ACTIVE,210.80,346.86,59.986,1436444103,"201051344000890","174011321042388",29.68,22.30,0,328.52,367.30,41.8,38.4,0.336,170215.1,170215.1,5728,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444138,213028.00
07/09/2015 08:15,2,1.303,ACTIVE,211.03,346.56,59.981,1436444103,"201051344000900","174011321042388",29.70,20.00,0,328.22,366.40,39.2,35.9,0.314,170506.2,170506.2,5743,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444139,213029.00
07/09/2015 08:15,2,1.348,ACTIVE,211.48,348.66,59.981,1436444103,"201051344000633","174011321042388",29.20,21.30,0,330.33,367.30,39.9,36.6,0.323,160114.0,160114.0,5741,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444140,213030.00
07/09/2015 08:15,1,0.812,ACTIVE,213.0,425.51,60.03,1436444103,"040051121000185","174011321042388",27.01,22,0.165,316.58,440.47,21.8,14.4,0.004,41063.200000023,41066.700000023,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444141,213031.00
07/09/2015 08:15,2,1.289,ACTIVE,211.25,346.86,59.986,1436444103,"201051344000983","174011321042388",29.78,21.00,0,328.52,366.70,38.9,35.6,0.309,167494.3,167494.3,5742,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444142,213032.00
07/09/2015 08:15,2,1.299,ACTIVE,211.25,347.46,59.986,1436444103,"201051344000917","174011321042388",29.12,21.80,0,328.82,365.80,38.3,35.1,0.301,170675.0,170675.0,5743,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444143,213033.00
07/09/2015 08:15,1,1.161,ACTIVE,212.9,349.42,60.03,1436444103,"040051121000116","174011321042388",26.11,20,0.252,311.85,442.51,30.1,33.8,0.221,41085.600000024,41091.300000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444144,213034.00
07/09/2015 08:15,1,0.710,ACTIVE,213.1,375.24,60.03,1436444103,"033051125000135","174011321042388",35.72,22,0.221,316.67,442.18,25.2,23.4,0.067,34768.400000034,34773.30000001,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444146,213035.00
07/09/2015 08:15,2,1.281,ACTIVE,211.25,346.26,59.981,1436444103,"201051344000648","174011321042388",29.26,20.00,0,330.33,367.30,38.0,34.8,0.309,166446.2,166446.2,5737,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444146,213036.00
07/09/2015 08:15,2,1.410,ACTIVE,211.03,346.26,59.981,1436444103,"201051344001093","174011321042388",29.42,22.00,0,330.03,369.10,42.0,38.7,0.327,168839.8,168839.8,5731,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444147,213037.00
07/09/2015 08:15,2,1.293,ACTIVE,211.70,346.86,59.986,1436444103,"201051344000645","174011321042388",29.08,21.00,0,330.03,366.70,38.2,34.9,0.301,167019.8,167019.8,5743,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444148,213038.00
07/09/2015 08:15,2,1.184,ACTIVE,212.61,342.35,59.975,1436444103,"274151322000085","174011321042388",29.36,23.00,0,334.54,360.99,35.2,32.0,0.221,449555.7,449555.7,7019,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444149,213039.00
07/09/2015 08:15,2,1.277,ACTIVE,211.25,347.16,59.981,1436444103,"201051344000651","174011321042388",29.08,20.70,0,327.62,366.10,37.7,34.4,0.296,166374.9,166374.9,5729,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444150,213040.00
07/09/2015 08:15,2,1.281,ACTIVE,211.03,345.66,59.991,1436444103,"201051344000867","174011321042388",29.56,21.30,0,327.92,366.10,38.3,35.1,0.309,158806.9,158806.9,5746,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444151,213041.00
07/09/2015 08:15,1,1.222,ACTIVE,212.5,378.58,60.03,1436444103,"040051121000095","174011321042388",23.26,21,0.209,313.89,440.29,28.3,23.8,0.219,40438.800000012,40444.399999976,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444152,213042.00
07/09/2015 08:15,2,1.305,ACTIVE,210.80,344.76,59.975,1436444103,"201051344001230","174011321042388",29.06,22.30,0,328.82,365.80,38.4,35.2,0.314,169899.6,169899.6,5747,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444153,213043.00
07/09/2015 08:15,2,1.264,ACTIVE,211.48,347.76,60.007,1436444103,"201051344000576","174011321042388",29.16,20.00,0,330.63,367.00,37.3,34.1,0.292,166252.7,166252.7,5751,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444154,213044.00
07/09/2015 08:15,2,1.299,ACTIVE,211.25,346.86,59.981,1436444103,"201051344000579","174011321042388",29.26,22.00,0,330.63,367.30,38.5,35.3,0.305,172748.7,172748.7,5730,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436444155,213045.00
07/09/2015 08:30,2,1.938,ACTIVE,212.16,353.77,59.996,1436445003,"201051344000955","174011321042388",29.88,22.30,0,329.73,377.52,58.6,54.7,0.495,171840.0,171840.0,5735,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445004,213046.00
07/09/2015 08:30,1,1.510,ACTIVE,213.7,390.51,60.07,1436445003,"040051121000195","174011321042388",26.63,22,0.246,319.98,443.21,40.0,40.6,0.108,43642.7,43647.8,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445005,213047.00
07/09/2015 08:30,2,1.826,ACTIVE,212.83,351.37,59.996,1436445003,"274151322000095","174011321042388",29.88,24.00,0,333.33,370.00,55.3,51.5,0.376,471219.9,471219.9,6641,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445006,213048.00
07/09/2015 08:30,2,1.889,ACTIVE,212.16,354.37,60.007,1436445003,"201051344000868","174011321042388",29.62,20.70,0,330.03,379.32,56.7,52.8,0.468,158182.7,158182.7,5742,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445007,213049.00
07/09/2015 08:30,2,1.850,ACTIVE,213.29,353.17,59.991,1436445003,"201051344000853","174011321042388",29.94,21.30,0,331.23,380.22,56.1,52.2,0.442,164469.3,164469.3,5742,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445008,213050.00
07/09/2015 08:30,2,1.830,ACTIVE,212.83,354.07,60.002,1436445003,"201051344000582","174011321042388",29.48,21.30,0,330.03,379.62,54.6,50.8,0.455,164619.2,164619.2,5727,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445009,213051.00
07/09/2015 08:30,1,1.665,ACTIVE,214.0,405.60,60.07,1436445003,"040051121000097","174011321042388",26.61,23,0.259,315.79,443.33,44.0,36.2,0.151,41816.900000036,41822.600000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445010,213052.00
07/09/2015 08:30,2,1.918,ACTIVE,212.83,354.97,60.007,1436445003,"201051344000469","174011321042388",29.72,20.30,0,329.73,381.42,57.8,53.8,0.495,159738.5,159738.5,5732,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445011,213053.00
07/09/2015 08:30,2,1.908,ACTIVE,212.83,356.48,60.039,1436445003,"201051344000988","174011321042388",29.66,21.50,0,329.43,382.63,57.4,53.5,0.473,159292.6,159292.6,5733,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445012,213054.00
07/09/2015 08:30,2,1.877,ACTIVE,212.83,354.67,60.007,1436445003,"201051344001158","174011321042388",29.66,21.50,0,330.03,380.52,56.5,52.6,0.468,165347.6,165347.6,5729,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445013,213055.00
07/09/2015 08:30,2,1.871,ACTIVE,212.38,353.77,60.007,1436445003,"201051344001025","174011321042388",29.34,22.00,0,330.33,378.12,55.6,51.8,0.442,168876.9,168876.9,5726,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445014,213056.00
07/09/2015 08:30,1,1.263,ACTIVE,214.4,421.16,60.07,1436445003,"033051125000118","174011321042388",40.01,23,0.296,316.55,443.30,50.2,41.3,0.135,46573.700000024,46580.499999976,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445015,213057.00
07/09/2015 08:30,2,1.869,ACTIVE,213.06,354.37,60.007,1436445003,"201051344000569","174011321042388",29.56,21.50,0,330.03,379.32,56.0,52.1,0.455,172348.3,172348.3,5738,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445016,213058.00
07/09/2015 08:30,2,1.186,ACTIVE,213.74,419.60,60.007,1436445003,"274151322000094","174011321042388",39.34,25.80,0,334.84,445.75,48.0,44.5,0.331,355788.0,355788.0,7120,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445017,213059.00
