ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 08:30,1,1.791,ACTIVE,214.6,345.27,60.07,1436445003,"040051121000068","174011321042388",24.11,22,0.280,315.51,442.87,42.9,43.7,0.307,39969.600000012,39975.199999976,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445018,213060.00
07/09/2015 08:30,2,1.859,ACTIVE,212.83,353.17,60.039,1436445003,"201051344000458","174011321042388",29.54,22.00,0,330.63,379.02,55.6,51.8,0.468,168165.9,168165.9,5734,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445019,213061.00
07/09/2015 08:30,2,1.730,ACTIVE,213.06,349.26,59.996,1436445003,"274151322000087","174011321042388",28.65,26.00,0,331.83,371.81,50.2,46.6,0.323,426594.1,426594.1,6613,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445020,213062.00
07/09/2015 08:30,2,1.838,ACTIVE,213.29,358.88,60.002,1436445003,"274151322000052","174011321042388",29.12,25.30,0,332.73,372.11,54.2,50.4,0.367,456100.7,456100.7,7013,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445021,213063.00
07/09/2015 08:30,2,1.812,ACTIVE,212.61,352.87,60.007,1436445003,"201051344001145","174011321042388",29.86,21.80,0,330.63,379.62,54.8,51.0,0.451,173320.8,173320.8,5745,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445022,213064.00
07/09/2015 08:30,2,1.865,ACTIVE,212.61,354.07,60.002,1436445003,"201051344000685","174011321042388",29.44,22.00,0,327.62,379.32,55.7,51.8,0.473,172342.4,172342.4,5746,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445023,213065.00
07/09/2015 08:30,2,1.779,ACTIVE,213.06,348.96,60.002,1436445003,"274151322000088","174011321042388",29.04,24.30,0,332.43,368.80,52.3,48.6,0.349,437047.9,437047.9,6625,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445024,213066.00
07/09/2015 08:30,2,1.912,ACTIVE,212.83,354.07,60.007,1436445003,"201051344000438","174011321042388",29.78,22.00,0,330.33,379.62,57.7,53.8,0.491,172462.2,172462.2,5726,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445025,213067.00
07/09/2015 08:30,2,1.875,ACTIVE,212.38,352.87,60.002,1436445003,"201051344001135","174011321042388",29.42,21.50,0,329.73,376.31,55.9,52.0,0.442,163781.8,163781.8,5713,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445026,213068.00
07/09/2015 08:30,2,1.877,ACTIVE,212.83,354.67,60.007,1436445003,"201051344000417","174011321042388",29.66,23.00,0,330.33,378.72,56.4,52.5,0.482,168080.9,168080.9,5726,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445027,213069.00
07/09/2015 08:30,2,1.912,ACTIVE,212.16,353.77,60.012,1436445003,"201051344000594","174011321042388",29.58,22.50,0,328.82,376.62,57.3,53.4,0.468,168592.7,168592.7,5728,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445028,213070.00
07/09/2015 08:30,2,1.693,ACTIVE,212.61,347.16,60.002,1436445003,"274151322000083","174011321042388",29.38,24.30,0,333.03,371.51,50.4,46.7,0.349,452233.2,452233.2,7032,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445029,213071.00
07/09/2015 08:30,2,1.812,ACTIVE,213.06,354.07,60.007,1436445003,"201051344000585","174011321042388",29.38,22.50,0,329.73,378.42,54.0,50.1,0.446,167622.7,167622.7,5727,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445030,213072.00
07/09/2015 08:30,2,1.793,ACTIVE,212.38,353.47,60.018,1436445003,"274151322000054","174011321042388",29.04,24.50,0,333.03,369.70,52.7,49.0,0.358,447280.4,447280.4,6613,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445031,213073.00
07/09/2015 08:30,2,1.939,ACTIVE,212.61,352.27,60.007,1436445003,"201051344001203","174011321042388",29.86,22.30,0,330.33,382.03,58.6,54.7,0.482,168751.9,168751.9,5732,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445032,213074.00
07/09/2015 08:30,2,1.857,ACTIVE,211.93,353.77,60.002,1436445003,"201051344000646","174011321042388",29.56,22.30,0,329.43,376.31,55.6,51.8,0.460,165912.7,165912.7,5722,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445033,213075.00
07/09/2015 08:30,2,1.186,ACTIVE,214.19,429.52,60.002,1436445003,"274151322000068","174011321042388",39.54,27.30,0,335.74,443.94,47.5,43.9,0.314,354893.1,354893.1,6727,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445034,213076.00
07/09/2015 08:30,2,1.951,ACTIVE,213.29,360.38,60.002,1436445003,"274151322000076","174011321042388",29.92,25.00,0,334.84,375.11,59.1,55.1,0.411,477060.7,477060.7,7014,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445035,213077.00
07/09/2015 08:30,1,1.147,ACTIVE,214.5,320.38,60.07,1436445003,"033051125000132","174011321042388",31.67,23,0.220,314.73,439.85,36.1,34.6,0.261,34956.900000036,34961.400000036,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445036,213078.00
07/09/2015 08:30,1,1.284,ACTIVE,214.0,370.11,60.07,1436445003,"033051125000150","174011321042388",39.72,22,0.340,306.64,448.28,50.7,51.7,0.372,46650.700000012,46657.700000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445038,213079.00
07/09/2015 08:30,2,1.936,ACTIVE,212.16,354.07,60.002,1436445003,"201051344000890","174011321042388",29.98,23.30,0,330.03,377.82,58.8,54.8,0.477,170223.8,170223.8,5729,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445038,213080.00
07/09/2015 08:30,2,1.889,ACTIVE,212.38,354.07,60.012,1436445003,"201051344000900","174011321042388",29.74,20.70,0,329.43,380.22,56.9,53.0,0.486,170514.4,170514.4,5744,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445039,213081.00
07/09/2015 08:30,2,1.906,ACTIVE,212.83,355.88,60.007,1436445003,"201051344000633","174011321042388",29.60,22.00,0,330.33,382.03,57.1,53.2,0.482,160122.4,160122.4,5742,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445040,213082.00
07/09/2015 08:30,1,1.160,ACTIVE,214.3,364.91,60.03,1436445003,"040051121000185","174011321042388",28.16,22,0.197,316.46,441.95,32.5,25.2,0.106,41066.700000023,41070.799999987,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445042,213083.00
07/09/2015 08:30,2,1.881,ACTIVE,212.61,354.67,59.996,1436445003,"201051344000983","174011321042388",29.76,21.50,0,330.03,379.62,56.7,52.8,0.482,167502.7,167502.7,5743,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445042,213084.00
07/09/2015 08:30,2,1.877,ACTIVE,212.61,354.07,60.007,1436445003,"201051344000917","174011321042388",29.34,22.30,0,329.43,379.62,55.8,51.9,0.473,170683.1,170683.1,5744,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445043,213085.00
07/09/2015 08:30,1,1.659,ACTIVE,213.7,408.89,60.03,1436445003,"040051121000116","174011321042388",26.69,21,0.268,313.10,442.22,44.0,34.0,0.093,41091.300000012,41097.200000048,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445045,213086.00
07/09/2015 08:30,1,1.079,ACTIVE,214.2,374.49,60.03,1436445003,"033051125000135","174011321042388",35.59,22,0.224,316.36,444.70,38.2,39.6,0.139,34773.30000001,34778.499999998,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445046,213087.00
07/09/2015 08:30,2,1.889,ACTIVE,212.83,354.67,60.002,1436445003,"201051344000648","174011321042388",29.40,20.70,0,330.33,380.82,56.3,52.4,0.473,166454.5,166454.5,5738,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445047,213088.00
07/09/2015 08:30,2,2.045,ACTIVE,212.61,356.18,60.002,1436445003,"201051344001093","174011321042388",29.72,22.50,0,329.43,383.83,61.5,57.5,0.504,168848.8,168848.8,5732,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445048,213089.00
07/09/2015 08:30,2,1.918,ACTIVE,213.29,354.97,59.996,1436445003,"201051344000645","174011321042388",29.42,21.50,0,330.33,381.12,57.2,53.3,0.464,167028.2,167028.2,5744,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445048,213090.00
07/09/2015 08:30,2,1.787,ACTIVE,213.51,351.07,59.996,1436445003,"274151322000085","174011321042388",29.36,23.80,0,333.63,371.21,53.3,49.5,0.362,449563.3,449563.3,7020,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445049,213091.00
07/09/2015 08:30,2,1.891,ACTIVE,213.06,353.47,59.996,1436445003,"201051344000651","174011321042388",29.56,21.30,0,330.33,379.92,56.6,52.7,0.455,166383.2,166383.2,5730,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445050,213092.00
07/09/2015 08:30,2,1.912,ACTIVE,212.83,353.17,60.002,1436445003,"201051344000867","174011321042388",29.72,22.00,0,330.03,377.22,57.6,53.7,0.473,158815.4,158815.4,5747,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445051,213093.00
07/09/2015 08:30,1,1.774,ACTIVE,214.1,374.60,60.07,1436445003,"040051121000095","174011321042388",24.15,22,0.263,314.60,439.95,42.6,38.6,0.160,40444.399999976,40449.899999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445053,213094.00
07/09/2015 08:30,2,1.943,ACTIVE,212.38,353.17,59.996,1436445003,"201051344001230","174011321042388",29.56,23.30,0,329.43,376.92,58.3,54.3,0.486,169908.1,169908.1,5748,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445053,213095.00
07/09/2015 08:30,2,1.865,ACTIVE,213.51,356.18,60.002,1436445003,"201051344000576","174011321042388",29.92,20.70,0,330.63,381.73,56.6,52.7,0.446,166261.0,166261.0,5752,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445054,213096.00
07/09/2015 08:30,2,1.938,ACTIVE,213.29,354.97,60.007,1436445003,"201051344000579","174011321042388",29.64,22.50,0,330.63,381.73,58.2,54.2,0.477,172757.3,172757.3,5731,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445055,213097.00
07/09/2015 08:45,2,2.455,ACTIVE,212.38,358.58,59.975,1436445903,"201051344000955","174011321042388",29.38,23.80,0,333.93,391.64,73.1,68.6,0.614,171855.5,171855.5,5736,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445905,213098.00
07/09/2015 08:45,1,2.000,ACTIVE,214.1,337.34,60.03,1436445903,"040051121000195","174011321042388",26.34,24,0.277,307.33,447.37,52.4,42.6,0.364,43647.8,43658.4,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445906,213099.00
07/09/2015 08:45,2,2.352,ACTIVE,213.51,366.10,59.970,1436445903,"274151322000095","174011321042388",29.58,25.80,0,334.84,382.03,70.4,66.0,0.491,471234.7,471234.7,6642,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445907,213100.00
07/09/2015 08:45,2,2.402,ACTIVE,212.61,357.08,59.986,1436445903,"201051344000868","174011321042388",29.38,22.00,0,334.24,391.94,71.5,67.1,0.592,158197.7,158197.7,5743,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445908,213101.00
07/09/2015 08:45,2,2.371,ACTIVE,213.74,362.49,59.981,1436445903,"201051344000853","174011321042388",29.46,22.30,0,335.74,393.45,70.7,66.3,0.592,164484.1,164484.1,5743,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445909,213102.00
07/09/2015 08:45,2,2.338,ACTIVE,213.29,360.99,59.975,1436445903,"201051344000582","174011321042388",29.14,22.50,0,334.54,391.64,69.0,64.7,0.570,164633.7,164633.7,5728,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445910,213103.00
07/09/2015 08:45,1,2.136,ACTIVE,214.7,337.87,60.03,1436445903,"040051121000097","174011321042388",26.43,24,0.271,302.52,449.10,56.1,54.6,0.377,41822.600000024,41834.199999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445911,213104.00
07/09/2015 08:45,2,2.412,ACTIVE,213.29,363.09,59.949,1436445903,"201051344000469","174011321042388",29.64,21.50,0,334.24,393.75,72.4,68.0,0.623,159753.7,159753.7,5733,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445912,213105.00
07/09/2015 08:45,2,2.443,ACTIVE,213.06,361.89,59.981,1436445903,"201051344000988","174011321042388",29.16,22.80,0,334.84,394.65,72.2,67.8,0.605,159307.8,159307.8,5734,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445913,213106.00
07/09/2015 08:45,2,2.398,ACTIVE,213.29,360.38,59.981,1436445903,"201051344001158","174011321042388",29.16,23.00,0,334.54,393.15,70.9,66.5,0.575,165362.5,165362.5,5730,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445914,213107.00
07/09/2015 08:45,2,2.373,ACTIVE,212.83,359.78,59.981,1436445903,"201051344001025","174011321042388",29.30,23.80,0,335.14,391.04,70.4,66.1,0.566,168891.7,168891.7,5727,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445914,213108.00
07/09/2015 08:45,1,1.687,ACTIVE,214.5,364.87,60.03,1436445903,"033051125000118","174011321042388",32.76,24,0.303,299.98,447.61,55.0,65.9,0.187,46580.499999976,46593.1,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445916,213109.00
07/09/2015 08:45,2,2.373,ACTIVE,213.29,360.08,59.981,1436445903,"201051344000569","174011321042388",29.34,22.50,0,335.14,394.35,70.6,66.2,0.601,172363.2,172363.2,5739,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445917,213110.00
07/09/2015 08:45,2,1.447,ACTIVE,212.61,435.23,59.975,1436445903,"274151322000094","174011321042388",40.24,27.30,0,399.16,454.76,58.3,54.4,0.407,355800.4,355800.4,7121,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445917,213111.00
07/09/2015 08:45,1,2.251,ACTIVE,214.2,327.10,60.03,1436445903,"040051121000068","174011321042388",24.20,23,0.323,304.46,448.61,54.2,59.7,0.317,39975.199999976,39986.199999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445919,213112.00
07/09/2015 08:45,2,2.354,ACTIVE,213.06,360.08,59.975,1436445903,"201051344000458","174011321042388",29.38,23.30,0,335.44,393.75,70.1,65.7,0.597,168180.6,168180.6,5735,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445920,213113.00
07/09/2015 08:45,2,2.205,ACTIVE,214.19,364.59,59.975,1436445903,"274151322000087","174011321042388",28.39,28.30,0,335.14,378.72,63.4,59.2,0.451,426607.3,426607.3,6614,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445921,213114.00
07/09/2015 08:45,2,2.316,ACTIVE,213.06,354.97,59.975,1436445903,"274151322000052","174011321042388",29.02,27.00,0,334.24,380.82,68.1,63.8,0.486,456115.1,456115.1,7014,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445922,213115.00
07/09/2015 08:45,2,2.336,ACTIVE,213.06,359.18,59.975,1436445903,"201051344001145","174011321042388",29.20,23.30,0,334.24,390.74,69.1,64.8,0.575,173335.3,173335.3,5746,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445923,213116.00
07/09/2015 08:45,2,2.379,ACTIVE,213.06,358.88,59.975,1436445903,"201051344000685","174011321042388",29.06,23.50,0,330.03,396.15,70.1,65.7,0.610,172357.1,172357.1,5747,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445924,213117.00
07/09/2015 08:45,2,2.254,ACTIVE,213.06,356.48,59.970,1436445903,"274151322000088","174011321042388",28.96,26.00,0,335.14,381.42,66.1,61.9,0.446,437061.8,437061.8,6626,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445925,213118.00
07/09/2015 08:45,2,2.408,ACTIVE,213.06,361.29,59.991,1436445903,"201051344000438","174011321042388",29.48,23.50,0,327.02,394.95,72.0,67.5,0.614,172477.4,172477.4,5727,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445926,213119.00
07/09/2015 08:45,2,2.350,ACTIVE,212.83,357.98,59.975,1436445903,"201051344001135","174011321042388",29.44,22.80,0,334.54,390.14,70.0,65.7,0.570,163796.6,163796.6,5714,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445927,213120.00
07/09/2015 08:45,2,2.410,ACTIVE,212.83,359.78,59.975,1436445903,"201051344000417","174011321042388",28.69,24.80,0,333.93,390.44,70.0,65.7,0.588,168095.7,168095.7,5727,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445928,213121.00
07/09/2015 08:45,2,2.410,ACTIVE,212.38,359.78,60.012,1436445903,"201051344000594","174011321042388",29.38,24.00,0,330.33,392.55,71.7,67.3,0.592,168607.9,168607.9,5729,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445929,213122.00
07/09/2015 08:45,2,2.176,ACTIVE,213.74,350.77,59.981,1436445903,"274151322000083","174011321042388",29.12,26.00,0,335.44,378.42,64.1,60.0,0.455,452246.6,452246.6,7033,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445930,213123.00
07/09/2015 08:45,2,2.279,ACTIVE,213.51,361.29,59.981,1436445903,"201051344000585","174011321042388",29.60,24.30,0,334.84,391.04,68.3,64.0,0.570,167637.0,167637.0,5728,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445931,213124.00
07/09/2015 08:45,2,2.254,ACTIVE,213.06,351.37,59.965,1436445903,"274151322000054","174011321042388",29.20,26.00,0,335.14,382.63,66.7,62.4,0.464,447294.3,447294.3,6614,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445931,213125.00
07/09/2015 08:45,2,2.439,ACTIVE,213.29,360.69,60.002,1436445903,"201051344001203","174011321042388",29.66,23.80,0,334.84,393.75,73.3,68.8,0.654,168767.4,168767.4,5733,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445932,213126.00
07/09/2015 08:45,2,2.357,ACTIVE,212.61,358.28,59.970,1436445903,"201051344000646","174011321042388",29.18,24.00,0,333.03,390.74,69.7,65.4,0.583,165927.4,165927.4,5723,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445933,213127.00
07/09/2015 08:45,2,1.484,ACTIVE,213.06,436.73,59.965,1436445903,"274151322000068","174011321042388",39.66,28.80,0,391.34,454.46,59.4,55.4,0.407,354905.6,354905.6,6728,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445934,213128.00
07/09/2015 08:45,2,2.465,ACTIVE,213.29,355.58,59.981,1436445903,"274151322000076","174011321042388",29.66,27.00,0,336.64,384.13,73.9,69.4,0.517,477076.3,477076.3,7015,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445935,213129.00
07/09/2015 08:45,1,1.453,ACTIVE,214.8,344.64,60.03,1436445903,"033051125000132","174011321042388",30.47,24,0.264,313.15,436.92,44.0,32.5,0.291,34961.400000036,34969.700000048,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445936,213130.00
07/09/2015 08:45,1,1.698,ACTIVE,214.4,324.91,60.03,1436445903,"033051125000150","174011321042388",31.64,23,0.321,299.12,450.73,53.4,48.6,0.392,46657.700000012,46670.100000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445938,213131.00
07/09/2015 08:45,2,2.451,ACTIVE,212.61,358.58,59.981,1436445903,"201051344000890","174011321042388",29.36,25.30,0,330.63,391.64,73.0,68.5,0.597,170239.2,170239.2,5730,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445939,213132.00
07/09/2015 08:45,2,2.381,ACTIVE,213.29,361.89,59.970,1436445903,"201051344000900","174011321042388",29.70,21.80,0,333.63,394.05,71.6,67.2,0.597,170529.5,170529.5,5745,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445940,213133.00
07/09/2015 08:45,2,2.416,ACTIVE,213.29,360.69,59.981,1436445903,"201051344000633","174011321042388",29.14,23.30,0,334.24,394.05,71.3,66.9,0.570,160137.5,160137.5,5743,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445940,213134.00
07/09/2015 08:45,1,1.681,ACTIVE,214.8,423.35,60.03,1436445903,"040051121000185","174011321042388",26.84,24,0.263,317.68,442.23,44.9,35.8,0.097,41070.799999987,41079.400000011,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445942,213135.00
07/09/2015 08:45,2,2.371,ACTIVE,213.51,360.38,59.981,1436445903,"201051344000983","174011321042388",29.64,22.80,0,334.24,393.15,71.2,66.8,0.570,167517.7,167517.7,5744,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445943,213136.00
07/09/2015 08:45,2,2.367,ACTIVE,213.51,359.18,59.970,1436445903,"201051344000917","174011321042388",29.26,23.50,0,334.54,392.55,70.1,65.7,0.592,170697.9,170697.9,5745,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445944,213137.00
07/09/2015 08:45,1,2.118,ACTIVE,214.3,324.30,60.00,1436445903,"040051121000116","174011321042388",26.36,23,0.318,300.56,447.96,55.5,43.1,0.369,41097.200000048,41108.300000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445945,213138.00
07/09/2015 08:45,1,1.394,ACTIVE,215.0,337.45,60.03,1436445903,"033051125000135","174011321042388",35.05,24,0.316,319.48,440.71,48.6,51.5,0.385,34778.499999998,34788.30000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445946,213139.00
07/09/2015 08:45,2,2.354,ACTIVE,213.51,359.78,59.975,1436445903,"201051344000648","174011321042388",29.54,22.00,0,335.44,393.45,70.4,66.0,0.566,166469.4,166469.4,5739,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445947,213140.00
07/09/2015 08:45,2,2.547,ACTIVE,213.29,359.18,59.981,1436445903,"201051344001093","174011321042388",29.44,24.30,0,334.84,397.05,75.9,71.3,0.605,168865.0,168865.0,5733,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445948,213141.00
07/09/2015 08:45,2,2.396,ACTIVE,213.51,359.48,59.986,1436445903,"201051344000645","174011321042388",29.48,22.80,0,334.24,394.35,71.6,67.2,0.614,167043.3,167043.3,5745,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445949,213142.00
07/09/2015 08:45,2,2.289,ACTIVE,212.83,363.69,59.954,1436445903,"274151322000085","174011321042388",28.92,25.30,0,335.74,380.82,67.0,62.8,0.455,449577.4,449577.4,7021,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445950,213143.00
07/09/2015 08:45,2,2.355,ACTIVE,213.29,361.89,59.996,1436445903,"201051344000651","174011321042388",29.68,22.80,0,333.93,393.45,70.8,66.4,0.588,166398.1,166398.1,5731,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445951,213144.00
07/09/2015 08:45,2,2.385,ACTIVE,213.29,359.48,59.981,1436445903,"201051344000867","174011321042388",29.74,23.30,0,334.54,392.55,71.8,67.4,0.592,158830.6,158830.6,5748,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445952,213145.00
07/09/2015 08:45,1,2.247,ALERT,214.1,346.57,60.00,1436445903,"040051121000095","174011321042388",23.83,23,0.321,303.12,444.98,53.2,52.5,0.409,40449.899999976,40460.600000024,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436445953,213146.00
07/09/2015 08:45,2,2.434,ACTIVE,212.61,359.48,59.986,1436445903,"201051344001230","174011321042388",29.38,25.30,0,330.33,392.25,72.5,68.0,0.614,169923.4,169923.4,5749,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445954,213147.00
07/09/2015 08:45,2,2.389,ACTIVE,213.74,360.38,59.965,1436445903,"201051344000576","174011321042388",29.22,22.00,0,335.14,393.75,70.7,66.3,0.575,166275.9,166275.9,5753,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445955,213148.00
07/09/2015 08:45,2,2.420,ACTIVE,213.51,362.49,59.959,1436445903,"201051344000579","174011321042388",29.46,24.00,0,335.74,394.05,72.2,67.8,0.601,172772.6,172772.6,5732,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436445956,213149.00
07/09/2015 09:00,2,2.902,ACTIVE,213.06,345.06,59.981,1436446803,"201051344000955","174011321042388",29.48,27.00,0,331.23,399.46,86.7,81.8,0.411,171874.3,171874.3,5737,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446804,213150.00
07/09/2015 09:00,1,2.598,ACTIVE,215.3,338.34,60.00,1436446803,"040051121000195","174011321042388",20.95,26,0.296,303.16,447.62,54.1,54.8,0.372,43658.4,43670.6,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446805,213151.00
07/09/2015 09:00,2,2.859,ACTIVE,214.41,352.27,59.965,1436446803,"274151322000095","174011321042388",29.26,30.30,0,334.24,386.53,84.8,80.0,0.318,471252.9,471252.9,6643,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446806,213152.00
07/09/2015 09:00,2,2.930,ACTIVE,214.41,346.86,59.970,1436446803,"201051344000868","174011321042388",28.78,24.80,0,333.63,398.86,85.4,80.5,0.393,158216.2,158216.2,5744,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446807,213153.00
07/09/2015 09:00,2,2.834,ACTIVE,215.54,347.76,59.970,1436446803,"201051344000853","174011321042388",29.64,24.80,0,334.24,397.96,85.0,80.2,0.407,164502.5,164502.5,5744,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446808,213154.00
07/09/2015 09:00,2,2.834,ACTIVE,215.09,346.86,59.981,1436446803,"201051344000582","174011321042388",28.84,25.30,0,334.54,398.26,82.8,78.0,0.384,164651.5,164651.5,5729,0,0,0,L,1122011218,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446809,213155.00
07/09/2015 09:00,1,2.763,ACTIVE,215.1,360.67,60.03,1436446803,"040051121000097","174011321042388",19.54,26,0.279,301.37,451.48,53.7,40.8,0.335,41834.199999988,41847.699999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446811,213156.00
07/09/2015 09:00,2,2.918,ACTIVE,215.09,347.76,59.944,1436446803,"201051344000469","174011321042388",29.26,24.00,0,333.63,398.26,86.5,81.6,0.420,159772.4,159772.4,5734,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446811,213157.00
07/09/2015 09:00,2,2.896,ACTIVE,215.09,348.96,59.981,1436446803,"201051344000988","174011321042388",29.32,25.80,0,333.33,400.66,86.0,81.1,0.407,159326.4,159326.4,5735,0,0,0,L,1122011218,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446812,213158.00
07/09/2015 09:00,2,2.893,ACTIVE,215.09,346.86,59.970,1436446803,"201051344001158","174011321042388",28.92,25.50,0,333.93,397.96,84.8,79.9,0.398,165380.8,165380.8,5731,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446813,213159.00
07/09/2015 09:00,2,2.785,ACTIVE,214.64,345.96,59.991,1436446803,"201051344001025","174011321042388",29.92,27.30,0,333.93,399.46,84.4,79.6,0.380,168910.0,168910.0,5728,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446814,213160.00
07/09/2015 09:00,1,2.051,ACTIVE,215.4,309.60,60.03,1436446803,"033051125000118","174011321042388",27.28,27,0.333,300.79,446.61,55.6,61.6,0.332,46593.1,46605.299999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446816,213161.00
07/09/2015 09:00,2,2.838,ACTIVE,215.09,346.86,59.981,1436446803,"201051344000569","174011321042388",29.52,25.00,0,334.54,397.96,84.9,80.0,0.393,172381.5,172381.5,5740,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446817,213162.00
07/09/2015 09:00,2,1.840,ACTIVE,214.87,417.49,59.970,1436446803,"274151322000094","174011321042388",38.49,29.00,0,390.74,459.27,71.5,67.1,0.495,355815.8,355815.8,7122,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446818,213163.00
07/09/2015 09:00,1,2.738,ACTIVE,214.9,359.39,60.00,1436446803,"040051121000068","174011321042388",23.79,24,0.377,301.47,451.14,64.8,48.6,0.453,39986.199999976,39999.499999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446819,213164.00
07/09/2015 09:00,2,2.867,ACTIVE,214.87,345.66,59.975,1436446803,"201051344000458","174011321042388",28.94,25.80,0,334.24,397.66,84.0,79.2,0.407,168198.8,168198.8,5736,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446820,213165.00
07/09/2015 09:00,2,2.656,ACTIVE,214.87,359.48,59.965,1436446803,"274151322000087","174011321042388",28.31,30.80,0,333.93,382.63,76.2,71.6,0.526,426623.7,426623.7,6615,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446821,213166.00
07/09/2015 09:00,2,2.777,ACTIVE,214.41,351.67,59.944,1436446803,"274151322000052","174011321042388",28.88,30.00,0,334.24,384.73,81.3,76.5,0.309,456132.6,456132.6,7015,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446822,213167.00
07/09/2015 09:00,2,2.807,ACTIVE,214.41,346.26,59.981,1436446803,"201051344001145","174011321042388",29.26,25.80,0,334.54,397.35,83.2,78.3,0.376,173353.2,173353.2,5747,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446823,213168.00
07/09/2015 09:00,2,2.832,ACTIVE,214.19,346.56,59.959,1436446803,"201051344000685","174011321042388",29.24,25.80,0,333.63,397.66,83.9,79.0,0.411,172375.3,172375.3,5748,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446824,213169.00
07/09/2015 09:00,2,2.729,ACTIVE,213.96,347.76,59.938,1436446803,"274151322000088","174011321042388",28.75,28.00,0,334.24,384.73,79.3,74.7,0.539,437078.9,437078.9,6627,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446825,213170.00
07/09/2015 09:00,2,2.857,ACTIVE,214.41,346.56,59.991,1436446803,"201051344000438","174011321042388",29.60,26.80,0,333.03,399.46,85.8,80.8,0.402,172496.0,172496.0,5728,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446826,213171.00
07/09/2015 09:00,2,2.828,ACTIVE,214.41,344.76,59.954,1436446803,"201051344001135","174011321042388",29.36,25.50,0,333.63,397.66,84.0,79.2,0.389,163814.7,163814.7,5715,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446827,213172.00
07/09/2015 09:00,2,2.830,ACTIVE,214.41,345.96,59.959,1436446803,"201051344000417","174011321042388",29.22,28.30,0,333.93,397.66,83.8,78.9,0.393,168113.9,168113.9,5728,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446828,213173.00
07/09/2015 09:00,2,2.877,ACTIVE,214.19,345.06,59.965,1436446803,"201051344000594","174011321042388",29.42,27.30,0,330.63,399.46,85.6,80.7,0.398,168626.4,168626.4,5730,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446829,213174.00
07/09/2015 09:00,2,2.646,ACTIVE,214.41,357.68,59.954,1436446803,"274151322000083","174011321042388",28.92,28.30,0,334.24,383.83,77.5,72.9,0.561,452263.2,452263.2,7034,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446830,213175.00
07/09/2015 09:00,2,2.762,ACTIVE,214.87,346.56,59.965,1436446803,"201051344000585","174011321042388",29.52,27.50,0,333.63,396.45,82.5,77.8,0.384,167654.7,167654.7,5729,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446830,213176.00
07/09/2015 09:00,2,2.742,ACTIVE,214.64,353.77,59.954,1436446803,"274151322000054","174011321042388",28.90,28.30,0,333.93,384.73,80.2,75.5,0.301,447311.6,447311.6,6615,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446831,213177.00
07/09/2015 09:00,2,2.949,ACTIVE,214.87,345.96,59.959,1436446803,"201051344001203","174011321042388",29.32,27.30,0,333.93,400.36,87.6,82.7,0.411,168786.4,168786.4,5734,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446832,213178.00
07/09/2015 09:00,2,2.838,ACTIVE,213.96,344.76,59.965,1436446803,"201051344000646","174011321042388",29.12,27.00,0,332.43,397.66,83.7,78.9,0.398,165945.4,165945.4,5724,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446833,213179.00
07/09/2015 09:00,2,1.746,ACTIVE,215.54,437.33,59.959,1436446803,"274151322000068","174011321042388",40.22,30.80,0,392.85,458.97,70.8,66.4,0.486,354921.0,354921.0,6729,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446834,213180.00
07/09/2015 09:00,2,2.973,ACTIVE,215.09,351.07,59.949,1436446803,"274151322000076","174011321042388",29.30,32.00,0,334.84,386.83,88.1,83.1,0.340,477095.4,477095.4,7016,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446835,213181.00
07/09/2015 09:00,1,1.777,ACTIVE,215.3,364.42,60.00,1436446803,"033051125000132","174011321042388",29.78,26,0.316,316.45,437.42,52.6,49.3,0.334,34969.700000048,34980,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446837,213182.00
07/09/2015 09:00,1,2.058,ACTIVE,215.4,319.27,60.00,1436446803,"033051125000150","174011321042388",26.91,25,0.334,303.67,450.53,55.1,54.0,0.338,46670.100000012,46682.400000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446838,213183.00
07/09/2015 09:00,2,2.918,ACTIVE,214.41,345.06,59.970,1436446803,"201051344000890","174011321042388",29.36,28.80,0,333.63,399.16,86.7,81.8,0.398,170258.1,170258.1,5731,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446839,213184.00
07/09/2015 09:00,2,2.873,ACTIVE,214.87,346.56,59.970,1436446803,"201051344000900","174011321042388",29.64,24.30,0,333.93,399.46,86.3,81.4,0.407,170548.0,170548.0,5746,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446840,213185.00
07/09/2015 09:00,2,2.861,ACTIVE,215.09,347.46,59.959,1436446803,"201051344000633","174011321042388",29.44,26.30,0,333.03,398.56,85.4,80.5,0.407,160155.9,160155.9,5744,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446841,213186.00
07/09/2015 09:00,1,2.177,ACTIVE,215.5,357.52,60.03,1436446803,"040051121000185","174011321042388",26.53,26,0.337,305.30,447.17,57.5,63.1,0.226,41079.400000011,41090.900000011,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446842,213187.00
07/09/2015 09:00,2,2.811,ACTIVE,215.32,347.16,59.965,1436446803,"201051344000983","174011321042388",29.96,25.30,0,333.03,397.96,85.2,80.3,0.402,167536.1,167536.1,5745,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446843,213188.00
07/09/2015 09:00,2,2.816,ACTIVE,214.87,347.16,59.970,1436446803,"201051344000917","174011321042388",29.54,26.30,0,333.33,397.35,84.4,79.5,0.398,170716.1,170716.1,5746,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446844,213189.00
07/09/2015 09:00,1,2.765,ACTIVE,215.0,438.34,60.00,1436446803,"040051121000116","174011321042388",21.90,24,0.303,300.13,449.42,60.2,40.1,0.093,41108.300000012,41121.900000036,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446845,213190.00
07/09/2015 09:00,1,1.728,ACTIVE,215.7,403.75,60.00,1436446803,"033051125000135","174011321042388",30.90,26,0.315,301.36,450.40,53.1,41.6,0.273,34788.30000001,34800.30000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446846,213191.00
07/09/2015 09:00,2,2.855,ACTIVE,215.32,346.26,59.959,1436446803,"201051344000648","174011321042388",29.16,25.00,0,334.24,398.56,84.3,79.5,0.393,166487.6,166487.6,5740,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446847,213192.00
07/09/2015 09:00,2,2.988,ACTIVE,215.09,347.46,59.954,1436446803,"201051344001093","174011321042388",29.72,27.50,0,333.33,399.46,90.0,84.9,0.402,168884.6,168884.6,5734,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446848,213193.00
07/09/2015 09:00,2,2.916,ACTIVE,215.32,347.16,59.959,1436446803,"201051344000645","174011321042388",29.02,25.50,0,333.63,397.66,85.8,80.8,0.389,167061.9,167061.9,5746,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446849,213194.00
07/09/2015 09:00,2,2.756,ACTIVE,214.87,345.36,59.954,1436446803,"274151322000085","174011321042388",28.98,27.50,0,335.14,384.43,80.8,76.1,0.301,449594.8,449594.8,7022,0,0,0,L,1151911521,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446850,213195.00
07/09/2015 09:00,2,2.891,ACTIVE,215.09,347.16,59.949,1436446803,"201051344000651","174011321042388",29.00,25.30,0,333.93,397.96,85.0,80.1,0.389,166416.5,166416.5,5732,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446851,213196.00
07/09/2015 09:00,2,2.904,ACTIVE,215.09,345.96,59.933,1436446803,"201051344000867","174011321042388",29.20,26.00,0,333.63,397.96,86.0,81.0,0.398,158849.2,158849.2,5749,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446852,213197.00
07/09/2015 09:00,1,2.913,ACTIVE,215.3,335.18,60.00,1436446803,"040051121000095","174011321042388",18.97,24,0.314,300.63,446.29,55.0,57.4,0.281,40460.600000024,40473.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446853,213198.00
07/09/2015 09:00,2,2.883,ACTIVE,214.41,345.36,59.959,1436446803,"201051344001230","174011321042388",29.60,28.80,0,331.23,399.46,86.4,81.5,0.411,169942.2,169942.2,5750,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446854,213199.00
07/09/2015 09:00,2,2.859,ACTIVE,215.54,348.06,59.949,1436446803,"201051344000576","174011321042388",29.36,24.30,0,333.93,397.96,85.1,80.2,0.384,166294.3,166294.3,5754,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446855,213200.00
07/09/2015 09:00,2,2.928,ACTIVE,215.54,346.86,59.954,1436446803,"201051344000579","174011321042388",29.04,26.80,0,334.24,398.26,86.2,81.3,0.402,172791.3,172791.3,5733,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436446856,213201.00
07/09/2015 09:15,2,3.428,ACTIVE,214.87,346.86,59.981,1436447704,"201051344000955","174011321042388",28.77,29.00,0,330.93,369.40,99.9,94.5,0.477,171896.4,171896.4,5738,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447705,213202.00
07/09/2015 09:15,1,2.976,ACTIVE,214.7,340.68,60.03,1436447704,"040051121000195","174011321042388",25.90,27,0.337,304.45,448.24,76.7,72.2,0.364,43670.6,43686.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447706,213203.00
07/09/2015 09:15,2,3.326,ACTIVE,214.41,348.96,59.970,1436447704,"274151322000095","174011321042388",29.20,32.80,0,333.63,364.29,98.3,93.0,0.371,471274.6,471274.6,6644,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447707,213204.00
