ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 09:15,2,3.338,ACTIVE,214.64,346.26,59.975,1436447704,"201051344000868","174011321042388",29.28,26.50,0,332.73,370.00,98.9,93.5,0.460,158238.0,158238.0,5745,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447708,213205.00
07/09/2015 09:15,2,3.311,ACTIVE,215.77,348.06,59.959,1436447704,"201051344000853","174011321042388",29.40,26.50,0,334.24,372.71,98.6,93.3,0.464,164524.2,164524.2,5745,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447709,213206.00
07/09/2015 09:15,2,3.270,ACTIVE,215.32,347.76,59.970,1436447704,"201051344000582","174011321042388",29.06,27.00,0,333.33,371.21,96.2,90.9,0.451,164672.7,164672.7,5730,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447710,213207.00
07/09/2015 09:15,1,3.028,ACTIVE,215.1,332.28,60.00,1436447704,"040051121000097","174011321042388",26.19,27,0.348,304.28,450.80,78.9,74.9,0.370,41847.699999988,41864.800000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447711,213208.00
07/09/2015 09:15,2,3.328,ACTIVE,215.54,348.06,59.991,1436447704,"201051344000469","174011321042388",29.62,25.50,0,333.03,372.71,99.8,94.4,0.482,159794.5,159794.5,5735,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447712,213209.00
07/09/2015 09:15,2,3.395,ACTIVE,215.32,348.66,59.965,1436447704,"201051344000988","174011321042388",28.90,27.30,0,332.73,373.61,99.4,94.0,0.473,159348.3,159348.3,5736,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447713,213210.00
07/09/2015 09:15,2,3.369,ACTIVE,215.32,346.26,59.970,1436447704,"201051344001158","174011321042388",28.63,27.80,0,333.63,372.11,97.7,92.3,0.464,165402.4,165402.4,5732,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447714,213211.00
07/09/2015 09:15,2,3.344,ACTIVE,214.87,345.96,59.970,1436447704,"201051344001025","174011321042388",28.94,29.80,0,332.73,371.51,98.1,92.8,0.446,168931.5,168931.5,5729,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447715,213212.00
07/09/2015 09:15,1,2.395,ACTIVE,214.5,303.09,60.03,1436447704,"033051125000118","174011321042388",26.85,29,0.385,297.01,445.17,64.0,72.1,0.392,46605.299999988,46618.799999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447716,213213.00
07/09/2015 09:15,2,3.275,ACTIVE,215.77,347.16,59.975,1436447704,"201051344000569","174011321042388",29.64,26.80,0,333.33,371.51,98.3,93.0,0.460,172403.1,172403.1,5741,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447717,213214.00
07/09/2015 09:15,2,2.168,ACTIVE,214.87,409.38,59.959,1436447704,"274151322000094","174011321042388",38.47,33.00,0,394.65,462.88,84.0,79.2,0.314,355834.1,355834.1,7123,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447718,213215.00
07/09/2015 09:15,1,3.155,ACTIVE,215.5,342.83,60.03,1436447704,"040051121000068","174011321042388",23.89,26,0.330,300.01,450.12,75.0,71.1,0.354,39999.499999988,40015.499999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447719,213216.00
07/09/2015 09:15,2,3.311,ACTIVE,215.77,346.26,59.959,1436447704,"201051344000458","174011321042388",29.08,27.80,0,333.33,369.70,97.5,92.2,0.473,168220.2,168220.2,5737,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447720,213217.00
07/09/2015 09:15,2,3.113,ACTIVE,215.09,341.15,59.965,1436447704,"274151322000087","174011321042388",28.05,35.80,0,333.93,380.22,88.4,83.4,0.327,426643.1,426643.1,6616,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447721,213218.00
07/09/2015 09:15,2,3.213,ACTIVE,214.41,344.15,59.959,1436447704,"274151322000052","174011321042388",28.90,34.50,0,333.63,364.59,94.1,88.9,0.362,456153.3,456153.3,7016,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447722,213219.00
07/09/2015 09:15,2,3.273,ACTIVE,214.64,346.26,59.965,1436447704,"201051344001145","174011321042388",29.08,27.80,0,332.43,369.70,96.5,91.2,0.446,173374.4,173374.4,5748,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447723,213220.00
07/09/2015 09:15,2,3.326,ACTIVE,214.64,346.86,59.986,1436447704,"201051344000685","174011321042388",28.84,28.00,0,332.13,369.10,97.2,91.9,0.477,172396.6,172396.6,5749,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447724,213221.00
07/09/2015 09:15,2,3.209,ACTIVE,214.64,344.45,59.959,1436447704,"274151322000088","174011321042388",28.31,32.20,0,333.33,379.62,91.9,86.8,0.345,437099.1,437099.1,6628,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447725,213222.00
07/09/2015 09:15,2,3.389,ACTIVE,215.09,347.76,59.996,1436447704,"201051344000438","174011321042388",28.73,29.00,0,333.33,370.00,98.6,93.2,0.464,172517.7,172517.7,5729,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447726,213223.00
07/09/2015 09:15,2,3.330,ACTIVE,214.87,345.96,59.986,1436447704,"201051344001135","174011321042388",28.80,27.80,0,332.43,368.80,97.2,91.9,0.446,163836.1,163836.1,5716,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447727,213224.00
07/09/2015 09:15,2,3.314,ACTIVE,214.87,346.86,59.959,1436447704,"201051344000417","174011321042388",28.77,31.30,0,332.73,369.40,96.6,91.3,0.460,168135.1,168135.1,5729,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447728,213225.00
07/09/2015 09:15,2,3.365,ACTIVE,214.19,346.56,59.965,1436447704,"201051344000594","174011321042388",29.06,29.50,0,330.33,369.40,99.1,93.7,0.464,168648.2,168648.2,5731,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447729,213226.00
07/09/2015 09:15,2,3.102,ACTIVE,214.19,354.07,59.970,1436447704,"274151322000083","174011321042388",28.82,33.30,0,333.03,379.32,90.5,85.4,0.358,452283.0,452283.0,7035,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447730,213227.00
07/09/2015 09:15,2,3.238,ACTIVE,215.32,347.76,59.975,1436447704,"201051344000585","174011321042388",29.30,29.80,0,332.73,370.90,96.0,90.8,0.446,167675.8,167675.8,5730,0,0,0,L,1122011218,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447731,213228.00
07/09/2015 09:15,2,3.195,ACTIVE,214.64,351.07,59.965,1436447704,"274151322000054","174011321042388",28.75,32.60,0,333.33,364.59,93.0,87.8,0.358,447332.0,447332.0,6616,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447731,213229.00
07/09/2015 09:15,2,3.438,ACTIVE,215.32,347.16,59.965,1436447704,"201051344001203","174011321042388",29.00,29.50,0,332.73,370.90,101.0,95.5,0.482,168808.6,168808.6,5735,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447732,213230.00
07/09/2015 09:15,2,3.318,ACTIVE,214.87,346.56,59.970,1436447704,"201051344000646","174011321042388",28.84,29.50,0,330.63,368.50,96.9,91.6,0.455,165966.7,165966.7,5725,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447733,213231.00
07/09/2015 09:15,2,2.139,ACTIVE,216.00,422.30,59.959,1436447704,"274151322000068","174011321042388",39.02,35.00,0,396.15,462.28,84.1,79.2,0.309,354939.3,354939.3,6730,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447734,213232.00
07/09/2015 09:15,2,3.438,ACTIVE,215.77,355.88,59.965,1436447704,"274151322000076","174011321042388",29.22,34.50,0,334.84,366.40,101.7,96.3,0.389,477117.9,477117.9,7017,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447735,213233.00
07/09/2015 09:15,1,2.064,ACTIVE,215.8,397.23,60.00,1436447704,"033051125000132","174011321042388",29.97,28,0.301,299.45,443.51,61.5,51.6,0.232,34980,34992.200000048,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447736,213234.00
07/09/2015 09:15,1,2.269,ACTIVE,215.4,341.75,60.03,1436447704,"033051125000150","174011321042388",39.33,26,0.397,302.07,451.05,88.8,85.1,0.414,46682.400000012,46696.700000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447738,213235.00
07/09/2015 09:15,2,3.410,ACTIVE,214.19,346.26,59.970,1436447704,"201051344000890","174011321042388",28.86,32.00,0,332.43,369.70,99.8,94.4,0.464,170280.1,170280.1,5732,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447739,213236.00
07/09/2015 09:15,2,3.373,ACTIVE,215.09,347.16,59.975,1436447704,"201051344000900","174011321042388",29.26,25.80,0,333.03,370.90,100.0,94.6,0.464,170570.0,170570.0,5747,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447740,213237.00
07/09/2015 09:15,2,3.367,ACTIVE,215.09,347.76,59.970,1436447704,"201051344000633","174011321042388",28.90,28.80,0,332.73,372.41,98.5,93.2,0.464,160177.6,160177.6,5745,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447740,213238.00
07/09/2015 09:15,1,2.638,ACTIVE,215.3,341.73,60.00,1436447704,"040051121000185","174011321042388",26.65,27,0.306,302.98,450.57,69.9,65.6,0.333,41090.900000011,41105.499999975,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447742,213239.00
07/09/2015 09:15,2,3.318,ACTIVE,215.32,347.16,59.938,1436447704,"201051344000983","174011321042388",29.44,27.30,0,333.03,370.60,98.9,93.5,0.473,167557.9,167557.9,5746,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447743,213240.00
07/09/2015 09:15,2,3.330,ACTIVE,215.09,347.46,60.007,1436447704,"201051344000917","174011321042388",29.00,28.50,0,332.13,370.90,97.8,92.5,0.455,170737.6,170737.6,5747,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447744,213241.00
07/09/2015 09:15,1,3.029,ACTIVE,215.1,328.92,60.00,1436447704,"040051121000116","174011321042388",26.10,26,0.344,298.00,449.92,78.6,73.7,0.370,41121.900000036,41138.800000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447745,213242.00
07/09/2015 09:15,1,2.024,ACTIVE,215.6,402.51,60.00,1436447704,"033051125000135","174011321042388",30.71,28,0.310,299.32,450.06,61.8,45.7,0.273,34800.30000001,34812.900000034,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447746,213243.00
07/09/2015 09:15,2,3.326,ACTIVE,215.54,347.76,59.975,1436447704,"201051344000648","174011321042388",28.92,26.50,0,333.63,372.11,97.5,92.2,0.460,166509.0,166509.0,5741,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447747,213244.00
07/09/2015 09:15,2,3.459,ACTIVE,215.09,348.06,59.981,1436447704,"201051344001093","174011321042388",29.46,29.50,0,333.03,371.81,103.2,97.7,0.477,168907.4,168907.4,5735,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447748,213245.00
07/09/2015 09:15,2,3.379,ACTIVE,215.77,347.76,59.975,1436447704,"201051344000645","174011321042388",28.96,27.30,0,333.93,372.41,99.2,93.8,0.455,167083.7,167083.7,5747,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447749,213246.00
07/09/2015 09:15,2,3.232,ACTIVE,215.32,344.15,59.959,1436447704,"274151322000085","174011321042388",28.65,31.50,0,334.54,363.99,93.7,88.5,0.349,449615.3,449615.3,7023,0,0,0,L,1151911521,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447750,213247.00
07/09/2015 09:15,2,3.363,ACTIVE,215.54,347.76,59.975,1436447704,"201051344000651","174011321042388",28.84,27.50,0,333.03,371.21,98.4,93.0,0.455,166438.1,166438.1,5733,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447751,213248.00
07/09/2015 09:15,2,3.391,ACTIVE,215.32,346.26,59.975,1436447704,"201051344000867","174011321042388",28.88,28.50,0,332.73,369.10,99.2,93.8,0.460,158871.1,158871.1,5750,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447752,213249.00
07/09/2015 09:15,1,3.121,ACTIVE,215.5,344.74,60.03,1436447704,"040051121000095","174011321042388",23.71,26,0.319,299.90,447.62,73.6,68.5,0.345,40473.600000024,40488.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447753,213250.00
07/09/2015 09:15,2,3.373,ACTIVE,214.64,346.26,59.996,1436447704,"201051344001230","174011321042388",29.16,31.50,0,329.43,368.20,99.7,94.3,0.473,169964.1,169964.1,5751,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447754,213251.00
07/09/2015 09:15,2,3.355,ACTIVE,215.32,348.06,59.970,1436447704,"201051344000576","174011321042388",29.00,26.30,0,333.33,372.71,98.5,93.2,0.446,166316.0,166316.0,5755,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447755,213252.00
07/09/2015 09:15,2,3.383,ACTIVE,215.54,347.76,59.991,1436447704,"201051344000579","174011321042388",29.00,29.30,0,333.93,371.81,99.4,94.0,0.468,172813.2,172813.2,5734,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436447756,213253.00
07/09/2015 09:30,2,3.896,ACTIVE,214.87,348.66,59.954,1436448603,"201051344000955","174011321042388",28.61,31.00,0,330.63,373.61,112.9,107.1,0.539,171921.6,171921.6,5739,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448604,213254.00
07/09/2015 09:30,1,3.469,ACTIVE,215.2,338.05,60.00,1436448603,"040051121000195","174011321042388",25.61,29,0.392,317.43,354.91,88.4,84.1,0.410,43686.2,43705.6,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448605,213255.00
07/09/2015 09:30,2,3.785,ACTIVE,214.87,344.76,59.949,1436448603,"274151322000095","174011321042388",29.20,35.40,0,333.63,368.50,112.0,106.2,0.429,471299.4,471299.4,6645,0,0,0,L,1151911521,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448606,213256.00
07/09/2015 09:30,2,3.836,ACTIVE,215.32,349.26,59.954,1436448603,"201051344000868","174011321042388",29.04,27.30,0,332.13,375.41,112.8,106.9,0.517,158263.1,158263.1,5746,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448607,213257.00
07/09/2015 09:30,2,3.771,ACTIVE,216.67,351.37,59.954,1436448603,"201051344000853","174011321042388",29.48,28.00,0,333.63,379.02,112.5,106.7,0.530,164549.2,164549.2,5746,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448608,213258.00
07/09/2015 09:30,2,3.783,ACTIVE,215.77,351.07,59.954,1436448603,"201051344000582","174011321042388",28.57,28.30,0,333.33,376.62,109.5,103.8,0.513,164697.0,164697.0,5731,0,0,0,L,1122011218,0,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448609,213259.00
07/09/2015 09:30,1,3.477,ACTIVE,215.5,328.70,60.00,1436448603,"040051121000097","174011321042388",25.93,29,0.399,317.49,355.83,89.7,85.8,0.417,41864.800000012,41884.600000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448611,213260.00
07/09/2015 09:30,2,3.832,ALERT,216.22,349.86,59.981,1436448603,"201051344000469","174011321042388",29.28,26.30,0,295.16,395.55,113.7,107.8,0.552,159819.7,159819.7,5736,0,0,0,L,1122011218,0,122.91,125.40,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448613,213261.00
07/09/2015 09:30,2,3.918,ALERT,216.22,351.07,59.991,1436448603,"201051344000988","174011321042388",28.51,28.80,0,298.17,391.64,113.2,107.3,0.530,159373.5,159373.5,5737,0,0,0,L,1122011218,0,123.14,125.17,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448615,213262.00
07/09/2015 09:30,2,3.787,ACTIVE,216.22,350.47,59.954,1436448603,"201051344001158","174011321042388",29.02,29.30,0,307.78,396.15,111.3,105.5,0.530,165427.2,165427.2,5733,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448616,213263.00
07/09/2015 09:30,2,3.828,ACTIVE,215.54,348.66,59.954,1436448603,"201051344001025","174011321042388",28.88,32.20,0,333.03,376.31,112.0,106.2,0.513,168956.5,168956.5,5730,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448617,213264.00
07/09/2015 09:30,1,2.585,ACTIVE,215.1,328.89,60.03,1436448603,"033051125000118","174011321042388",39.44,30,0.451,296.94,444.73,101.4,96.6,0.469,46618.799999988,46640.499999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448618,213265.00
07/09/2015 09:30,2,3.797,ACTIVE,216.00,349.86,59.954,1436448603,"201051344000569","174011321042388",29.22,28.50,0,333.03,377.82,112.5,106.6,0.526,172428.1,172428.1,5742,0,0,0,L,1122011218,0,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448619,213266.00
07/09/2015 09:30,2,2.449,ACTIVE,215.09,421.70,59.944,1436448603,"274151322000094","174011321042388",39.18,36.50,0,390.74,443.34,95.5,90.3,0.367,355855.5,355855.5,7124,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448620,213267.00
07/09/2015 09:30,1,3.647,ACTIVE,215.1,340.75,60.00,1436448603,"040051121000068","174011321042388",23.46,27,0.376,317.30,354.16,85.1,80.6,0.397,40015.499999988,40034.499999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448621,213268.00
07/09/2015 09:30,2,3.797,ACTIVE,215.54,348.36,59.954,1436448603,"201051344000458","174011321042388",28.94,29.30,0,327.92,377.22,111.3,105.5,0.535,168244.9,168244.9,5738,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448622,213269.00
07/09/2015 09:30,2,3.576,ACTIVE,215.54,350.17,59.954,1436448603,"274151322000087","174011321042388",27.73,40.20,0,329.43,367.60,100.3,94.9,0.362,426665.5,426665.5,6617,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448623,213270.00
07/09/2015 09:30,2,3.693,ACTIVE,215.32,346.56,59.959,1436448603,"274151322000052","174011321042388",28.53,37.30,0,329.13,367.60,106.7,101.1,0.411,456177.1,456177.1,7017,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448624,213271.00
07/09/2015 09:30,2,3.766,ACTIVE,215.32,349.26,59.928,1436448603,"201051344001145","174011321042388",28.88,29.80,0,333.33,376.01,110.2,104.4,0.508,173398.9,173398.9,5749,0,0,0,L,1122011218,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448625,213272.00
07/09/2015 09:30,2,3.775,ACTIVE,215.32,348.96,59.965,1436448603,"201051344000685","174011321042388",29.00,30.00,0,332.13,374.51,111.0,105.2,0.548,172421.3,172421.3,5750,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448626,213273.00
07/09/2015 09:30,2,3.674,ACTIVE,215.09,355.58,59.944,1436448603,"274151322000088","174011321042388",28.17,35.20,0,333.93,367.30,104.7,99.1,0.393,437122.4,437122.4,6629,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448627,213274.00
07/09/2015 09:30,2,3.811,ACTIVE,215.77,349.56,59.959,1436448603,"201051344000438","174011321042388",29.02,31.00,0,332.13,376.92,112.0,106.1,0.530,172542.7,172542.7,5730,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448628,213275.00
07/09/2015 09:30,2,3.797,ACTIVE,215.54,349.26,59.965,1436448603,"201051344001135","174011321042388",28.73,29.30,0,331.23,373.31,110.5,104.7,0.513,163860.7,163860.7,5717,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448629,213276.00
07/09/2015 09:30,2,3.775,ACTIVE,215.32,349.26,59.928,1436448603,"201051344000417","174011321042388",28.67,33.50,0,333.03,375.41,109.7,103.9,0.526,168159.6,168159.6,5730,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448630,213277.00
07/09/2015 09:30,2,3.848,ACTIVE,215.09,349.26,59.933,1436448603,"201051344000594","174011321042388",28.90,32.00,0,330.03,374.21,112.7,106.8,0.530,168673.4,168673.4,5732,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448631,213278.00
07/09/2015 09:30,2,3.557,ACTIVE,215.09,343.55,59.944,1436448603,"274151322000083","174011321042388",28.73,36.50,0,333.63,367.00,103.4,97.9,0.411,452305.9,452305.9,7036,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448632,213279.00
07/09/2015 09:30,2,3.719,ACTIVE,216.00,349.86,59.959,1436448603,"201051344000585","174011321042388",29.18,32.00,0,333.33,375.71,110.0,104.2,0.499,167700.2,167700.2,5731,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448633,213280.00
07/09/2015 09:30,2,3.660,ACTIVE,215.09,343.25,59.959,1436448603,"274151322000054","174011321042388",28.51,35.40,0,333.63,368.20,105.7,100.1,0.402,447355.5,447355.5,6617,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448634,213281.00
07/09/2015 09:30,2,3.875,ACTIVE,216.00,349.26,59.959,1436448603,"201051344001203","174011321042388",29.24,31.80,0,333.03,378.42,114.8,108.9,0.566,168834.2,168834.2,5736,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448635,213282.00
07/09/2015 09:30,2,3.793,ACTIVE,215.09,349.26,59.954,1436448603,"201051344000646","174011321042388",28.71,32.00,0,330.33,373.31,110.3,104.6,0.517,165991.2,165991.2,5726,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448636,213283.00
07/09/2015 09:30,2,2.434,ACTIVE,216.22,426.21,59.959,1436448603,"274151322000068","174011321042388",38.90,38.60,0,397.05,443.04,96.4,91.1,0.367,354960.7,354960.7,6731,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448637,213284.00
07/09/2015 09:30,2,3.924,ACTIVE,216.00,346.26,59.959,1436448603,"274151322000076","174011321042388",29.02,37.80,0,334.24,374.81,115.3,109.3,0.442,477143.7,477143.7,7018,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448637,213285.00
07/09/2015 09:30,1,2.266,ACTIVE,215.9,343.69,60.00,1436448603,"033051125000132","174011321042388",34.68,29,0.339,298.29,443.81,78.2,73.1,0.365,34992.200000048,35008.700000048,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448639,213286.00
07/09/2015 09:30,1,2.601,ACTIVE,216.3,324.88,60.00,1436448603,"033051125000150","174011321042388",39.10,28,0.452,315.96,360.13,101.2,97.7,0.468,46696.700000012,46719.400000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448640,213287.00
07/09/2015 09:30,2,3.916,ACTIVE,215.09,348.96,59.959,1436448603,"201051344000890","174011321042388",28.53,34.00,0,330.63,374.51,113.2,107.4,0.526,170305.3,170305.3,5733,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448641,213288.00
07/09/2015 09:30,2,3.830,ACTIVE,216.22,351.07,59.970,1436448603,"201051344000900","174011321042388",29.44,26.80,0,308.39,392.25,114.2,108.3,0.526,170595.4,170595.4,5748,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448642,213289.00
07/09/2015 09:30,2,3.859,ACTIVE,216.00,351.97,59.965,1436448603,"201051344000633","174011321042388",28.69,30.80,0,332.73,377.82,112.1,106.3,0.535,160202.6,160202.6,5746,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448643,213290.00
07/09/2015 09:30,1,3.134,ACTIVE,215.9,343.01,60.03,1436448603,"040051121000185","174011321042388",26.34,29,0.362,318.41,353.31,82.1,77.8,0.384,41105.499999975,41123.400000011,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448644,213291.00
07/09/2015 09:30,2,3.805,ALERT,216.45,349.56,59.965,1436448603,"201051344000983","174011321042388",29.24,28.30,0,294.26,398.86,112.7,106.9,0.539,167583.0,167583.0,5747,0,0,0,L,1122011218,0,123.36,124.72,0002,25,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448646,213292.00
07/09/2015 09:30,2,3.811,ACTIVE,215.77,349.56,59.970,1436448603,"201051344000917","174011321042388",28.96,29.80,0,332.43,376.62,111.7,105.9,0.530,170762.5,170762.5,5748,0,0,0,L,1122011218,0,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448647,213293.00
07/09/2015 09:30,1,3.490,ACTIVE,215.2,352.65,60.00,1436448603,"040051121000116","174011321042388",25.83,27,0.395,317.17,357.43,89.7,84.7,0.414,41138.800000012,41158.600000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448648,213294.00
07/09/2015 09:30,1,2.218,ACTIVE,215.7,325.49,60.03,1436448603,"033051125000135","174011321042388",34.71,29,0.335,297.32,447.21,76.6,72.0,0.358,34812.900000034,34829.400000034,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448649,213295.00
07/09/2015 09:30,2,3.768,ALERT,216.22,350.77,59.975,1436448603,"201051344000648","174011321042388",29.12,28.30,0,294.86,391.94,111.1,105.3,0.521,166533.8,166533.8,5742,0,0,0,L,1122011218,0,122.91,125.17,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448651,213296.00
07/09/2015 09:30,2,3.990,ACTIVE,215.77,350.17,59.970,1436448603,"201051344001093","174011321042388",28.90,31.30,0,333.33,379.02,116.8,110.8,0.535,168933.6,168933.6,5736,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448652,213297.00
07/09/2015 09:30,2,3.869,ALERT,216.45,350.47,59.975,1436448603,"201051344000645","174011321042388",28.90,28.30,0,293.96,394.05,113.2,107.4,0.504,167108.9,167108.9,5748,0,0,0,L,1122011218,0,123.36,125.17,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448654,213298.00
07/09/2015 09:30,2,3.695,ACTIVE,215.32,348.36,59.965,1436448603,"274151322000085","174011321042388",28.59,34.30,0,334.84,368.20,106.8,101.2,0.415,449639.2,449639.2,7024,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448655,213299.00
07/09/2015 09:30,2,3.840,ACTIVE,216.00,351.07,59.954,1436448603,"201051344000651","174011321042388",28.78,29.30,0,333.63,376.92,111.9,106.1,0.513,166463.1,166463.1,5734,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448656,213300.00
07/09/2015 09:30,2,3.855,ACTIVE,215.77,348.96,59.970,1436448603,"201051344000867","174011321042388",28.94,29.80,0,332.43,375.71,113.1,107.2,0.513,158896.3,158896.3,5751,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448656,213301.00
07/09/2015 09:30,1,3.594,ACTIVE,215.5,328.34,60.00,1436448603,"040051121000095","174011321042388",23.39,27,0.365,316.53,353.59,83.6,78.4,0.389,40488.800000012,40507.199999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448658,213302.00
07/09/2015 09:30,2,3.877,ACTIVE,214.87,348.66,59.959,1436448603,"201051344001230","174011321042388",28.90,33.30,0,329.43,373.31,113.4,107.5,0.544,169989.5,169989.5,5752,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448659,213303.00
07/09/2015 09:30,2,3.811,ALERT,216.45,351.07,59.959,1436448603,"201051344000576","174011321042388",29.20,27.00,0,299.07,395.25,112.6,106.8,0.517,166341.0,166341.0,5756,0,0,0,L,1122011218,0,123.36,124.72,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448660,213304.00
07/09/2015 09:30,2,3.877,ACTIVE,216.45,352.57,59.965,1436448603,"201051344000579","174011321042388",28.75,31.00,0,318.00,386.53,112.9,107.0,0.535,172838.5,172838.5,5735,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436448661,213305.00
07/09/2015 09:45,2,4.355,ACTIVE,215.32,351.37,59.991,1436449503,"201051344000955","174011321042388",28.59,32.80,0,332.13,378.12,126.2,119.9,0.601,171950.0,171950.0,5740,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449504,213306.00
07/09/2015 09:45,1,3.988,ACTIVE,215.7,355.48,60.03,1436449503,"040051121000195","174011321042388",25.29,31,0.445,317.31,358.61,100.4,95.5,0.461,43705.6,43728,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449506,213307.00
07/09/2015 09:45,2,4.324,ACTIVE,215.09,351.97,59.986,1436449503,"274151322000095","174011321042388",28.73,37.80,0,333.03,372.41,125.9,119.6,0.477,471327.6,471327.6,6646,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449507,213308.00
07/09/2015 09:45,2,4.342,ACTIVE,215.77,352.27,59.991,1436449503,"201051344000868","174011321042388",28.67,28.80,0,332.73,381.42,126.0,119.7,0.575,158291.5,158291.5,5747,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449508,213309.00
07/09/2015 09:45,2,4.324,ACTIVE,217.35,353.17,59.991,1436449503,"201051344000853","174011321042388",28.77,29.00,0,324.02,384.73,126.0,119.7,0.597,164577.5,164577.5,5747,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449509,213310.00
07/09/2015 09:45,2,4.236,ACTIVE,216.67,352.27,59.981,1436449503,"201051344000582","174011321042388",28.59,30.50,0,333.03,381.42,122.6,116.4,0.575,164724.6,164724.6,5732,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449510,213311.00
07/09/2015 09:45,1,3.947,ACTIVE,216.3,354.13,60.03,1436449503,"040051121000097","174011321042388",25.71,31,0.448,316.46,359.99,101.0,96.4,0.463,41884.600000024,41907.300000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449511,213312.00
07/09/2015 09:45,2,4.355,ACTIVE,216.67,352.87,59.991,1436449503,"201051344000469","174011321042388",28.84,27.50,0,333.33,382.33,127.2,120.9,0.619,159848.2,159848.2,5738,0,0,0,L,1122011218,0,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449512,213313.00
07/09/2015 09:45,2,4.330,ACTIVE,216.67,353.77,59.981,1436449503,"201051344000988","174011321042388",28.71,30.30,0,332.43,382.33,125.9,119.6,0.592,159401.8,159401.8,5739,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449513,213314.00
07/09/2015 09:45,2,4.314,ACTIVE,216.67,350.77,59.981,1436449503,"201051344001158","174011321042388",28.37,31.50,0,333.33,381.12,124.0,117.8,0.583,165455.1,165455.1,5734,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449513,213315.00
07/09/2015 09:45,2,4.316,ACTIVE,216.00,351.97,59.996,1436449503,"201051344001025","174011321042388",28.63,34.00,0,333.03,382.33,125.2,118.9,0.570,168984.5,168984.5,5731,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449514,213316.00
07/09/2015 09:45,1,2.938,ACTIVE,215.4,328.29,60.03,1436449503,"033051125000118","174011321042388",39.06,31,0.508,314.29,363.40,114.2,108.8,0.520,46640.499999976,46666.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449516,213317.00
07/09/2015 09:45,2,4.309,ACTIVE,216.67,353.77,59.991,1436449503,"201051344000569","174011321042388",28.78,29.30,0,333.63,382.03,125.6,119.3,0.583,172456.2,172456.2,5743,0,0,0,L,1122011218,0,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449517,213318.00
07/09/2015 09:45,2,2.766,ACTIVE,215.32,426.21,59.996,1436449503,"274151322000094","174011321042388",38.78,39.00,0,398.26,450.26,108.7,103.0,0.424,355879.6,355879.6,7125,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449517,213319.00
07/09/2015 09:45,1,4.096,ACTIVE,215.0,323.06,60.03,1436449503,"040051121000068","174011321042388",23.39,29,0.423,316.58,357.62,95.3,90.7,0.445,40034.499999988,40055.8,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449519,213320.00
07/09/2015 09:45,2,4.250,ACTIVE,216.67,352.57,59.996,1436449503,"201051344000458","174011321042388",28.88,30.80,0,333.93,381.12,124.4,118.1,0.597,168272.8,168272.8,5739,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449520,213321.00
07/09/2015 09:45,2,4.025,ACTIVE,215.32,345.96,59.981,1436449503,"274151322000087","174011321042388",27.51,44.00,0,332.13,370.00,112.2,106.4,0.424,426690.6,426690.6,6618,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449521,213322.00
07/09/2015 09:45,2,4.199,ACTIVE,215.32,357.98,60.023,1436449503,"274151322000052","174011321042388",28.11,40.60,0,333.63,371.81,119.6,113.5,0.451,456203.9,456203.9,7018,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449522,213323.00
07/09/2015 09:45,2,4.264,ACTIVE,215.54,350.77,59.991,1436449503,"201051344001145","174011321042388",28.53,31.50,0,333.33,380.82,123.2,116.9,0.566,173426.5,173426.5,5750,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449523,213324.00
07/09/2015 09:45,2,4.293,ACTIVE,215.32,351.07,59.981,1436449503,"201051344000685","174011321042388",28.51,31.50,0,332.43,380.22,124.0,117.7,0.610,172449.1,172449.1,5751,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449523,213325.00
07/09/2015 09:45,2,4.133,ACTIVE,215.09,356.78,59.991,1436449503,"274151322000088","174011321042388",28.11,37.30,0,333.03,370.90,117.6,111.6,0.442,437148.7,437148.7,6630,0,0,0,L,1151911521,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449524,213326.00
07/09/2015 09:45,2,4.330,ACTIVE,216.00,351.67,59.986,1436449503,"201051344000438","174011321042388",28.43,32.40,0,333.03,381.42,124.6,118.4,0.597,172570.7,172570.7,5731,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449525,213327.00
07/09/2015 09:45,2,4.277,ACTIVE,215.77,350.17,59.986,1436449503,"201051344001135","174011321042388",28.57,31.00,0,333.03,380.52,123.8,117.5,0.570,163888.4,163888.4,5718,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449526,213328.00
07/09/2015 09:45,2,4.281,ACTIVE,215.54,351.07,59.991,1436449503,"201051344000417","174011321042388",28.17,36.30,0,333.03,380.22,122.2,116.0,0.579,168187.0,168187.0,5731,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449527,213329.00
07/09/2015 09:45,2,4.357,ACTIVE,215.09,350.77,59.991,1436449503,"201051344000594","174011321042388",28.43,34.30,0,329.13,379.02,125.4,119.1,0.592,168701.5,168701.5,5733,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449528,213330.00
07/09/2015 09:45,2,4.059,ACTIVE,214.87,347.46,59.991,1436449503,"274151322000083","174011321042388",28.29,39.00,0,333.33,370.30,116.3,110.3,0.473,452331.9,452331.9,7037,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449529,213331.00
07/09/2015 09:45,2,4.209,ACTIVE,216.45,352.57,59.996,1436449503,"201051344000585","174011321042388",28.88,34.00,0,333.33,380.22,123.2,117.0,0.570,167727.8,167727.8,5732,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449530,213332.00
07/09/2015 09:45,2,4.135,ACTIVE,215.54,359.18,59.981,1436449503,"274151322000054","174011321042388",28.31,37.80,0,333.03,371.51,118.5,112.5,0.451,447382.0,447382.0,6618,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449531,213333.00
07/09/2015 09:45,2,4.412,ACTIVE,216.22,351.37,60.002,1436449503,"201051344001203","174011321042388",28.55,34.50,0,333.03,382.93,127.6,121.2,0.597,168862.9,168862.9,5737,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449532,213334.00
07/09/2015 09:45,2,4.240,ACTIVE,215.32,351.07,59.996,1436449503,"201051344000646","174011321042388",28.65,34.50,0,329.13,378.42,123.1,116.9,0.583,166018.8,166018.8,5727,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449533,213335.00
07/09/2015 09:45,2,2.738,ACTIVE,216.00,421.10,60.018,1436449503,"274151322000068","174011321042388",38.82,40.80,0,397.05,449.35,107.6,101.9,0.407,354984.7,354984.7,6732,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449534,213336.00
07/09/2015 09:45,2,4.385,ACTIVE,216.00,359.48,59.991,1436449503,"274151322000076","174011321042388",28.98,40.20,0,333.63,373.91,128.7,122.3,0.495,477172.6,477172.6,7019,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449534,213337.00
07/09/2015 09:45,1,2.543,ACTIVE,216.2,348.15,60.03,1436449503,"033051125000132","174011321042388",34.65,30,0.382,318.10,355.62,87.7,82.5,0.406,35008.700000048,35028,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449536,213338.00
07/09/2015 09:45,1,2.949,ACTIVE,216.5,350.98,60.03,1436449503,"033051125000150","174011321042388",38.67,30,0.508,314.84,364.29,113.4,109.3,0.519,46719.400000012,46745.200000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449538,213339.00
07/09/2015 09:45,2,4.381,ACTIVE,215.54,350.17,59.996,1436449503,"201051344000890","174011321042388",28.35,36.50,0,331.53,379.92,125.8,119.5,0.583,170333.6,170333.6,5734,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449539,213340.00
07/09/2015 09:45,2,4.293,ACTIVE,216.67,353.17,59.991,1436449503,"201051344000900","174011321042388",29.34,28.00,0,333.63,382.63,127.6,121.2,0.605,170624.0,170624.0,5749,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449540,213341.00
07/09/2015 09:45,2,4.303,ACTIVE,216.22,351.67,59.975,1436449503,"201051344000633","174011321042388",28.67,32.40,0,332.73,381.73,124.9,118.6,0.597,160230.7,160230.7,5747,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449540,213342.00
07/09/2015 09:45,1,3.630,ACTIVE,216.1,352.74,60.03,1436449503,"040051121000185","174011321042388",26.02,31,0.414,317.84,356.59,94.0,89.1,0.435,41123.400000011,41144.099999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449542,213343.00
07/09/2015 09:45,2,4.291,ACTIVE,216.67,351.67,59.991,1436449503,"201051344000983","174011321042388",29.00,29.80,0,333.33,382.33,125.9,119.6,0.601,167611.2,167611.2,5749,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449543,213344.00
07/09/2015 09:45,2,4.283,ACTIVE,216.22,352.57,59.996,1436449503,"201051344000917","174011321042388",28.75,31.30,0,332.43,381.12,124.6,118.4,0.588,170790.4,170790.4,5749,0,0,0,L,1122011218,0,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449544,213345.00
07/09/2015 09:45,1,3.949,ACTIVE,215.4,332.57,60.03,1436449503,"040051121000116","174011321042388",25.57,29,0.444,316.03,360.55,100.5,95.2,0.462,41158.600000024,41180.900000036,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449545,213346.00
07/09/2015 09:45,1,2.477,ACTIVE,216.3,338.82,60.03,1436449503,"033051125000135","174011321042388",34.82,30,0.378,313.67,356.07,85.8,81.5,0.394,34829.400000034,34848.499999998,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449546,213347.00
07/09/2015 09:45,2,4.230,ACTIVE,216.67,351.67,59.996,1436449503,"201051344000648","174011321042388",28.88,29.80,0,333.63,381.42,123.8,117.6,0.583,166561.5,166561.5,5744,0,0,0,L,1122011218,0,122.91,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449547,213348.00
