ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 09:45,2,4.395,ACTIVE,216.22,352.57,59.991,1436449503,"201051344001093","174011321042388",29.10,33.50,0,333.03,383.53,129.5,123.1,0.610,168962.7,168962.7,5737,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449548,213349.00
07/09/2015 09:45,2,4.338,ACTIVE,216.90,351.07,59.991,1436449503,"201051344000645","174011321042388",28.69,30.00,0,333.93,381.42,126.0,119.7,0.579,167137.1,167137.1,5750,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449549,213350.00
07/09/2015 09:45,2,4.172,ACTIVE,215.77,348.36,59.986,1436449503,"274151322000085","174011321042388",28.37,36.80,0,333.93,371.51,119.8,113.7,0.446,449665.9,449665.9,7025,0,0,0,L,1151911521,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449550,213351.00
07/09/2015 09:45,2,4.295,ACTIVE,216.45,351.97,59.991,1436449503,"201051344000651","174011321042388",28.73,31.30,0,333.33,381.73,124.8,118.5,0.575,166491.0,166491.0,5735,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449551,213352.00
07/09/2015 09:45,2,4.330,ACTIVE,216.22,350.47,59.986,1436449503,"201051344000867","174011321042388",28.65,31.80,0,333.33,381.42,125.6,119.3,0.575,158924.5,158924.5,5752,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449552,213353.00
07/09/2015 09:45,1,4.022,ACTIVE,214.3,344.06,60.03,1436449503,"040051121000095","174011321042388",23.31,29,0.412,313.56,355.93,93.3,88.1,0.430,40507.199999988,40527.899999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449553,213354.00
07/09/2015 09:45,2,4.285,ACTIVE,214.41,348.66,59.970,1436449503,"201051344001230","174011321042388",29.08,35.40,0,328.22,378.12,126.3,119.9,0.601,170017.7,170017.7,5753,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449554,213355.00
07/09/2015 09:45,2,4.260,ACTIVE,217.13,353.17,59.986,1436449503,"201051344000576","174011321042388",29.06,28.80,0,333.33,381.73,125.3,119.0,0.579,166369.1,166369.1,5758,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449555,213356.00
07/09/2015 09:45,2,4.365,ACTIVE,216.67,353.77,59.986,1436449503,"201051344000579","174011321042388",28.37,33.30,0,333.03,381.12,125.4,119.1,0.597,172866.5,172866.5,5736,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436449556,213357.00
07/09/2015 10:00,2,4.750,ACTIVE,216.67,354.07,59.996,1436450404,"201051344000955","174011321042388",28.27,35.00,0,333.03,384.13,135.9,129.3,0.645,171981.1,171981.1,5741,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450405,213358.00
07/09/2015 10:00,1,4.398,ACTIVE,217.0,352.84,60.07,1436450404,"040051121000195","174011321042388",25.16,32,0.485,317.18,363.16,110.1,104.8,0.497,43728,43753,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450406,213359.00
07/09/2015 10:00,2,4.713,ACTIVE,216.45,364.89,59.991,1436450404,"274151322000095","174011321042388",28.65,40.80,0,333.33,375.11,136.7,130.0,0.517,471358.8,471358.8,6647,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450407,213360.00
07/09/2015 10:00,2,4.674,ACTIVE,217.13,354.37,59.991,1436450404,"201051344000868","174011321042388",29.02,30.30,0,333.03,385.63,137.3,130.6,0.632,158322.7,158322.7,5748,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450408,213361.00
07/09/2015 10:00,2,4.680,ACTIVE,218.71,357.68,60.002,1436450404,"201051344000853","174011321042388",29.12,30.30,0,333.33,389.24,138.1,131.3,0.645,164608.9,164608.9,5748,0,0,0,L,1122011218,0,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450409,213362.00
07/09/2015 10:00,2,4.672,ACTIVE,217.80,355.28,60.007,1436450404,"201051344000582","174011321042388",28.23,32.00,0,331.83,385.03,133.6,127.0,0.623,164755.0,164755.0,5733,0,0,0,L,1122011218,0,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450410,213363.00
07/09/2015 10:00,1,4.325,ACTIVE,217.0,331.64,60.07,1436450404,"040051121000097","174011321042388",25.67,32,0.488,316.48,364.19,110.5,105.2,0.503,41907.300000012,41932.400000036,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450411,213364.00
07/09/2015 10:00,2,4.775,ACTIVE,218.26,355.88,59.996,1436450404,"201051344000469","174011321042388",28.65,29.00,0,332.73,386.23,138.5,131.7,0.663,159879.8,159879.8,5739,0,0,0,L,1122011218,0,123.81,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450412,213365.00
07/09/2015 10:00,2,4.832,ACTIVE,218.26,356.18,60.002,1436450404,"201051344000988","174011321042388",28.03,31.50,0,332.43,386.53,137.2,130.5,0.632,159433.0,159433.0,5740,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450413,213366.00
07/09/2015 10:00,2,4.762,ACTIVE,218.26,355.88,59.991,1436450404,"201051344001158","174011321042388",28.07,33.00,0,332.73,385.03,135.3,128.6,0.636,165485.9,165485.9,5735,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450414,213367.00
07/09/2015 10:00,2,4.742,ACTIVE,217.35,353.47,59.975,1436450404,"201051344001025","174011321042388",28.35,36.80,0,333.63,385.03,136.2,129.6,0.614,169015.6,169015.6,5732,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450415,213368.00
07/09/2015 10:00,1,3.225,ACTIVE,216.9,329.02,60.03,1436450404,"033051125000118","174011321042388",38.85,32,0.554,312.05,368.45,124.7,119.2,0.560,46666.1,46694.6,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450416,213369.00
07/09/2015 10:00,2,4.717,ACTIVE,218.26,356.78,59.991,1436450404,"201051344000569","174011321042388",28.92,30.50,0,333.33,385.93,138.1,131.3,0.641,172487.5,172487.5,5744,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450417,213370.00
07/09/2015 10:00,2,3.031,ACTIVE,216.90,422.00,59.986,1436450404,"274151322000094","174011321042388",38.51,40.80,0,391.64,442.74,117.5,111.5,0.446,355906.4,355906.4,7126,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450418,213371.00
07/09/2015 10:00,1,4.494,ACTIVE,217.2,357.73,60.03,1436450404,"040051121000068","174011321042388",23.05,30,0.455,316.27,362.66,103.1,98.4,0.471,40055.8,40079.3,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450419,213372.00
07/09/2015 10:00,2,4.674,ACTIVE,218.26,353.77,59.981,1436450404,"201051344000458","174011321042388",28.82,31.80,0,333.93,385.33,136.4,129.8,0.650,168303.8,168303.8,5740,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450420,213373.00
07/09/2015 10:00,2,4.463,ACTIVE,216.67,353.17,59.986,1436450404,"274151322000087","174011321042388",26.88,47.80,0,332.43,371.81,121.4,115.2,0.455,426718.3,426718.3,6619,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450421,213374.00
07/09/2015 10:00,2,4.627,ACTIVE,216.67,357.38,59.981,1436450404,"274151322000052","174011321042388",27.75,43.40,0,333.33,373.91,130.0,123.6,0.491,456233.5,456233.5,7019,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450422,213375.00
07/09/2015 10:00,2,4.676,ACTIVE,217.13,355.28,59.986,1436450404,"201051344001145","174011321042388",28.37,33.00,0,333.33,384.43,134.3,127.7,0.619,173457.1,173457.1,5751,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450423,213376.00
07/09/2015 10:00,2,4.697,ACTIVE,216.90,354.07,59.991,1436450404,"201051344000685","174011321042388",28.33,33.50,0,333.33,384.13,134.8,128.2,0.654,172479.8,172479.8,5752,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450424,213377.00
07/09/2015 10:00,2,4.541,ACTIVE,216.45,355.58,59.981,1436450404,"274151322000088","174011321042388",27.77,40.20,0,333.03,373.31,127.6,121.3,0.477,437177.8,437177.8,6631,0,0,0,L,1151911521,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450425,213378.00
07/09/2015 10:00,2,4.738,ACTIVE,217.35,354.97,59.986,1436450404,"201051344000438","174011321042388",28.21,34.50,0,332.73,384.73,135.3,128.7,0.632,172601.7,172601.7,5732,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450425,213379.00
07/09/2015 10:00,2,4.680,ACTIVE,217.58,354.07,59.991,1436450404,"201051344001135","174011321042388",28.35,32.80,0,333.33,383.83,134.2,127.7,0.623,163919.0,163919.0,5719,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450426,213380.00
07/09/2015 10:00,2,4.676,ACTIVE,217.13,355.58,59.986,1436450404,"201051344000417","174011321042388",27.97,38.60,0,333.03,383.53,132.4,125.9,0.628,168217.3,168217.3,5732,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450427,213381.00
07/09/2015 10:00,2,4.744,ACTIVE,216.90,354.07,59.986,1436450404,"201051344000594","174011321042388",28.51,36.30,0,332.73,385.03,136.9,130.2,0.654,168732.7,168732.7,5734,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450428,213382.00
07/09/2015 10:00,2,4.500,ACTIVE,216.67,364.59,59.986,1436450404,"274151322000083","174011321042388",27.89,41.30,0,333.03,373.01,127.0,120.7,0.504,452360.7,452360.7,7038,0,0,0,L,1151911521,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450429,213383.00
07/09/2015 10:00,2,4.695,ACTIVE,218.03,355.58,59.991,1436450404,"201051344000585","174011321042388",28.19,36.00,0,333.03,384.43,134.0,127.4,0.623,167758.4,167758.4,5733,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450430,213384.00
07/09/2015 10:00,2,4.551,ACTIVE,216.90,348.96,59.996,1436450404,"274151322000054","174011321042388",27.91,40.20,0,333.03,374.21,128.6,122.2,0.491,447411.4,447411.4,6619,0,0,0,L,1151911521,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450431,213385.00
07/09/2015 10:00,2,4.812,ACTIVE,217.80,354.67,60.002,1436450404,"201051344001203","174011321042388",28.51,36.00,0,333.63,385.93,139.0,132.3,0.654,168894.6,168894.6,5738,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450432,213386.00
07/09/2015 10:00,2,4.609,ACTIVE,216.90,353.47,59.965,1436450404,"201051344000646","174011321042388",28.57,36.80,0,333.03,384.43,133.3,126.8,0.628,166049.3,166049.3,5728,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450433,213387.00
07/09/2015 10:00,2,3.033,ACTIVE,217.58,421.70,59.996,1436450404,"274151322000068","174011321042388",38.13,43.60,0,391.04,443.34,117.9,111.9,0.438,355011.4,355011.4,6733,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450434,213388.00
07/09/2015 10:00,2,4.857,ACTIVE,217.35,363.69,59.996,1436450404,"274151322000076","174011321042388",28.31,43.00,0,333.93,376.62,139.4,132.6,0.535,477204.4,477204.4,7020,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450435,213389.00
07/09/2015 10:00,1,2.793,ACTIVE,217.4,327.67,60.03,1436450404,"033051125000132","174011321042388",34.33,32,0.415,319.08,359.29,95.4,90.0,0.437,35028,35049.5,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450436,213390.00
07/09/2015 10:00,1,3.219,ACTIVE,217.3,355.69,60.03,1436450404,"033051125000150","174011321042388",38.75,31,0.556,315.75,368.76,124.1,119.8,0.564,46745.200000012,46773.700000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450437,213391.00
07/09/2015 10:00,2,4.803,ACTIVE,216.90,352.87,59.991,1436450404,"201051344000890","174011321042388",28.03,38.60,0,333.33,384.73,136.3,129.6,0.641,170364.8,170364.8,5735,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450438,213392.00
07/09/2015 10:00,2,4.727,ACTIVE,218.03,355.88,60.002,1436450404,"201051344000900","174011321042388",29.20,29.30,0,333.03,386.23,139.8,133.0,0.645,170655.8,170655.8,5750,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450439,213393.00
07/09/2015 10:00,2,4.768,ACTIVE,217.80,354.67,60.002,1436450404,"201051344000633","174011321042388",28.19,34.50,0,333.03,385.33,136.1,129.4,0.636,160261.7,160261.7,5748,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450440,213394.00
07/09/2015 10:00,1,4.124,ACTIVE,217.4,357.39,60.03,1436450404,"040051121000185","174011321042388",25.54,32,0.462,318.22,361.92,104.8,100.1,0.476,41144.099999999,41167.799999987,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450441,213395.00
07/09/2015 10:00,2,4.738,ACTIVE,218.26,356.48,59.986,1436450404,"201051344000983","174011321042388",28.75,31.00,0,333.33,386.23,138.0,131.3,0.658,167642.5,167642.5,5750,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450442,213396.00
07/09/2015 10:00,2,4.744,ACTIVE,217.58,354.67,59.991,1436450404,"201051344000917","174011321042388",28.23,33.00,0,331.83,384.43,135.7,129.0,0.636,170821.3,170821.3,5750,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450443,213397.00
07/09/2015 10:00,1,4.327,ACTIVE,216.9,358.93,60.03,1436450404,"040051121000116","174011321042388",25.45,30,0.483,313.84,363.77,109.5,104.1,0.498,41180.900000036,41205.700000048,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450444,213398.00
07/09/2015 10:00,1,2.762,ACTIVE,217.5,352.39,60.03,1436450404,"033051125000135","174011321042388",34.04,32,0.410,317.44,359.80,93.6,88.7,0.429,34848.499999998,34869.699999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450446,213399.00
07/09/2015 10:00,2,4.701,ACTIVE,218.26,354.97,59.991,1436450404,"201051344000648","174011321042388",28.45,31.30,0,333.33,385.63,135.5,128.8,0.632,166592.3,166592.3,5745,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450446,213400.00
07/09/2015 10:00,2,4.848,ACTIVE,217.80,356.18,59.954,1436450404,"201051344001093","174011321042388",28.59,35.20,0,333.03,386.23,140.3,133.5,0.641,168994.8,168994.8,5738,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450447,213401.00
07/09/2015 10:00,2,4.787,ACTIVE,218.26,354.97,59.991,1436450404,"201051344000645","174011321042388",28.43,31.50,0,333.63,385.63,138.0,131.2,0.623,167168.4,167168.4,5751,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450448,213402.00
07/09/2015 10:00,2,4.521,ACTIVE,216.90,348.66,59.986,1436450404,"274151322000085","174011321042388",28.31,39.30,0,333.33,373.91,129.7,123.3,0.491,449695.6,449695.6,7026,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450449,213403.00
07/09/2015 10:00,2,4.771,ACTIVE,217.80,354.97,59.954,1436450404,"201051344000651","174011321042388",28.01,33.00,0,333.03,384.73,135.4,128.8,0.614,166522.0,166522.0,5736,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450450,213404.00
07/09/2015 10:00,2,4.740,ACTIVE,217.58,354.67,59.986,1436450404,"201051344000867","174011321042388",28.61,33.00,0,333.33,384.43,137.3,130.6,0.628,158955.7,158955.7,5753,0,0,0,L,1122011218,0,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450451,213405.00
07/09/2015 10:00,1,4.427,ACTIVE,216.9,352.38,60.03,1436450404,"040051121000095","174011321042388",22.91,31,0.444,317.48,360.22,100.9,95.9,0.455,40527.899999976,40550.800000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450452,213406.00
07/09/2015 10:00,2,4.779,ACTIVE,216.67,352.87,59.975,1436450404,"201051344001230","174011321042388",28.27,37.50,0,331.23,385.03,136.8,130.2,0.632,170049.0,170049.0,5754,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450453,213407.00
07/09/2015 10:00,2,4.725,ACTIVE,218.48,356.48,59.991,1436450404,"201051344000576","174011321042388",28.78,29.50,0,333.03,387.14,137.7,131.0,0.623,166400.3,166400.3,5759,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450454,213408.00
07/09/2015 10:00,2,4.732,ACTIVE,218.48,355.88,60.007,1436450404,"201051344000579","174011321042388",28.47,35.00,0,332.73,385.63,136.5,129.8,0.645,172897.6,172897.6,5737,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436450455,213409.00
07/09/2015 10:15,2,5.260,ACTIVE,217.13,353.17,59.996,1436451304,"201051344000955","174011321042388",27.93,36.00,0,332.73,388.64,148.8,141.7,0.716,172014.9,172014.9,5742,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451305,213410.00
07/09/2015 10:15,1,4.821,ACTIVE,216.9,325.25,60.03,1436451304,"040051121000195","174011321042388",25.13,34,0.532,318.64,366.75,120.5,114.9,0.541,43753,43780.3,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451306,213411.00
07/09/2015 10:15,2,5.193,ACTIVE,216.67,363.99,60.007,1436451304,"274151322000095","174011321042388",28.37,43.20,0,330.93,378.42,149.3,142.1,0.557,471392.7,471392.7,6648,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451307,213412.00
07/09/2015 10:15,2,5.266,ACTIVE,218.03,356.48,59.949,1436451304,"201051344000868","174011321042388",28.21,30.80,0,332.43,388.94,150.4,143.2,0.685,158357.0,158357.0,5749,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451308,213413.00
07/09/2015 10:15,2,5.082,ACTIVE,219.39,357.68,60.007,1436451304,"201051344000853","174011321042388",29.26,31.00,0,338.44,392.85,150.6,143.4,0.716,164643.2,164643.2,5749,0,0,0,L,1122011218,0,125.17,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451309,213414.00
07/09/2015 10:15,2,5.076,ACTIVE,218.48,356.48,59.996,1436451304,"201051344000582","174011321042388",28.49,32.80,0,332.13,388.64,146.4,139.4,0.681,164788.2,164788.2,5734,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451310,213415.00
07/09/2015 10:15,1,4.706,ACTIVE,217.6,363.00,60.03,1436451304,"040051121000097","174011321042388",25.61,33,0.530,318.49,367.58,119.9,114.9,0.540,41932.400000036,41959.800000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451311,213416.00
07/09/2015 10:15,2,5.205,ACTIVE,219.16,357.08,60.007,1436451304,"201051344000469","174011321042388",28.71,29.00,0,333.33,390.44,151.3,144.1,0.720,159914.2,159914.2,5740,0,0,0,L,1122011218,0,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451312,213417.00
07/09/2015 10:15,2,5.236,ACTIVE,218.71,357.68,59.986,1436451304,"201051344000988","174011321042388",28.37,32.00,0,333.63,391.34,150.3,143.2,0.694,159467.2,159467.2,5741,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451313,213418.00
07/09/2015 10:15,2,5.102,ACTIVE,218.93,356.48,59.996,1436451304,"201051344001158","174011321042388",28.61,33.50,0,333.33,388.94,147.8,140.7,0.694,165519.5,165519.5,5736,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451314,213419.00
07/09/2015 10:15,2,5.156,ACTIVE,218.26,354.37,59.959,1436451304,"201051344001025","174011321042388",28.61,38.00,0,332.13,388.04,149.4,142.2,0.676,169049.5,169049.5,5733,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451315,213420.00
07/09/2015 10:15,1,3.525,ACTIVE,217.6,363.16,60.03,1436451304,"033051125000118","174011321042388",38.68,33,0.602,316.61,372.51,135.7,130.5,0.604,46694.6,46725.499999976,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451316,213421.00
07/09/2015 10:15,2,5.111,ACTIVE,218.71,356.48,59.970,1436451304,"201051344000569","174011321042388",29.02,31.00,0,332.73,389.84,150.4,143.2,0.698,172521.8,172521.8,5745,0,0,0,L,1122011218,0,124.04,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451317,213422.00
07/09/2015 10:15,2,3.289,ACTIVE,217.13,415.99,59.996,1436451304,"274151322000094","174011321042388",38.74,43.00,0,394.05,447.25,128.0,121.6,0.491,355935.7,355935.7,7127,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451318,213423.00
07/09/2015 10:15,1,4.887,ACTIVE,217.4,357.70,60.00,1436451304,"040051121000068","174011321042388",23.07,32,0.497,318.73,364.79,112.2,107.4,0.507,40079.3,40104.900000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451319,213424.00
07/09/2015 10:15,2,5.135,ACTIVE,218.93,355.58,59.970,1436451304,"201051344000458","174011321042388",28.63,32.20,0,333.33,388.94,148.9,141.8,0.703,168337.7,168337.7,5741,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451320,213425.00
07/09/2015 10:15,2,4.896,ACTIVE,217.13,347.46,59.975,1436451304,"274151322000087","174011321042388",26.66,52.00,0,331.53,376.62,132.2,125.7,0.495,426748.3,426748.3,6620,0,0,0,L,1151911521,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451321,213426.00
07/09/2015 10:15,2,4.994,ACTIVE,217.13,363.39,59.991,1436451304,"274151322000052","174011321042388",27.89,45.00,0,331.53,376.62,141.1,134.2,0.544,456265.6,456265.6,7020,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451322,213427.00
07/09/2015 10:15,2,5.088,ACTIVE,217.35,354.07,59.986,1436451304,"201051344001145","174011321042388",28.53,33.80,0,332.43,387.44,147.0,140.0,0.672,173490.5,173490.5,5752,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451323,213428.00
07/09/2015 10:15,2,5.158,ACTIVE,217.35,356.78,59.949,1436451304,"201051344000685","174011321042388",28.25,34.30,0,331.83,388.64,147.5,140.4,0.716,172513.3,172513.3,5753,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451324,213429.00
07/09/2015 10:15,2,4.965,ACTIVE,216.67,351.07,59.986,1436451304,"274151322000088","174011321042388",27.75,42.00,0,332.43,376.31,139.4,132.7,0.517,437209.5,437209.5,6632,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451325,213430.00
07/09/2015 10:15,2,5.170,ACTIVE,218.03,355.88,59.991,1436451304,"201051344000438","174011321042388",28.19,35.60,0,332.43,388.34,147.6,140.5,0.681,172635.2,172635.2,5733,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451326,213431.00
07/09/2015 10:15,2,5.057,ACTIVE,218.03,354.67,59.949,1436451304,"201051344001135","174011321042388",28.69,34.00,0,332.43,387.44,146.8,139.7,0.672,163952.4,163952.4,5720,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451327,213432.00
07/09/2015 10:15,2,5.094,ACTIVE,217.80,355.58,59.975,1436451304,"201051344000417","174011321042388",28.07,40.00,0,332.43,387.74,144.8,137.9,0.685,168250.2,168250.2,5733,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451328,213433.00
07/09/2015 10:15,2,5.236,ACTIVE,217.35,356.48,59.975,1436451304,"201051344000594","174011321042388",28.19,38.00,0,332.43,389.54,149.5,142.4,0.676,168766.7,168766.7,5735,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451329,213434.00
07/09/2015 10:15,2,4.941,ACTIVE,216.67,366.70,59.975,1436451304,"274151322000083","174011321042388",27.69,44.00,0,331.83,376.01,138.7,132.0,0.552,452392.2,452392.2,7039,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451329,213435.00
07/09/2015 10:15,2,5.098,ACTIVE,218.26,356.18,59.996,1436451304,"201051344000585","174011321042388",28.57,36.80,0,332.73,387.74,147.5,140.4,0.681,167791.8,167791.8,5734,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451330,213436.00
07/09/2015 10:15,2,4.965,ACTIVE,216.90,351.07,59.949,1436451304,"274151322000054","174011321042388",27.95,42.50,0,331.83,376.92,140.5,133.7,0.539,447443.3,447443.3,6620,0,0,0,L,1151911521,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451331,213437.00
07/09/2015 10:15,2,5.240,ACTIVE,218.03,355.58,59.965,1436451304,"201051344001203","174011321042388",28.63,37.30,0,332.73,389.54,151.9,144.7,0.716,168929.2,168929.2,5739,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451332,213438.00
07/09/2015 10:15,2,5.145,ACTIVE,217.13,355.58,59.975,1436451304,"201051344000646","174011321042388",28.15,38.00,0,332.43,388.94,146.6,139.6,0.689,166082.6,166082.6,5729,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451333,213439.00
07/09/2015 10:15,2,3.322,ACTIVE,217.80,412.98,59.975,1436451304,"274151322000068","174011321042388",38.51,45.00,0,390.14,444.54,129.6,123.1,0.486,355040.6,355040.6,6734,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451334,213440.00
07/09/2015 10:15,2,5.281,ACTIVE,217.58,365.49,59.996,1436451304,"274151322000076","174011321042388",28.35,45.00,0,332.43,379.02,151.5,144.3,0.579,477239.0,477239.0,7021,0,0,0,L,1151911521,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451335,213441.00
07/09/2015 10:15,1,3.078,ACTIVE,217.3,334.10,60.03,1436451304,"033051125000132","174011321042388",33.98,33,0.453,319.72,362.35,104.1,98.3,0.473,35049.5,35072.900000036,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451336,213442.00
07/09/2015 10:15,1,3.505,ACTIVE,217.3,361.59,60.03,1436451304,"033051125000150","174011321042388",38.75,32,0.602,315.91,372.53,135.1,130.1,0.608,46773.700000012,46804.800000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451338,213443.00
07/09/2015 10:15,2,5.178,ACTIVE,217.13,353.17,59.949,1436451304,"201051344000890","174011321042388",28.47,39.30,0,332.43,389.84,149.3,142.1,0.676,170398.7,170398.7,5736,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451339,213444.00
07/09/2015 10:15,2,5.164,ACTIVE,218.48,355.88,59.970,1436451304,"201051344000900","174011321042388",29.14,29.80,0,332.43,389.84,152.4,145.1,0.698,170690.6,170690.6,5751,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451340,213445.00
07/09/2015 10:15,2,5.094,ACTIVE,218.03,355.88,59.986,1436451304,"201051344000633","174011321042388",28.78,35.00,0,331.83,388.94,148.5,141.4,0.703,160295.6,160295.6,5749,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451341,213446.00
07/09/2015 10:15,1,4.612,ACTIVE,217.6,339.49,60.03,1436451304,"040051121000185","174011321042388",25.21,34,0.511,319.31,365.89,115.7,111.0,0.521,41167.799999987,41193.999999975,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451342,213447.00
07/09/2015 10:15,2,5.119,ACTIVE,218.71,356.18,59.959,1436451304,"201051344000983","174011321042388",29.06,31.80,0,332.73,389.84,150.6,143.5,0.707,167676.9,167676.9,5751,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451343,213448.00
07/09/2015 10:15,2,5.162,ACTIVE,218.26,356.18,59.975,1436451304,"201051344000917","174011321042388",28.45,33.80,0,332.13,388.04,148.7,141.6,0.707,170855.1,170855.1,5751,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451344,213449.00
07/09/2015 10:15,1,4.704,ALERT,216.8,344.63,60.03,1436451304,"040051121000116","174011321042388",25.47,32,0.528,317.80,365.97,119.2,113.9,0.539,41205.700000048,41232.700000048,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436451345,213450.00
07/09/2015 10:15,1,3.026,ACTIVE,217.8,325.12,60.03,1436451304,"033051125000135","174011321042388",33.86,33,0.448,319.09,362.89,101.9,97.3,0.463,34869.699999986,34892.80000001,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451347,213451.00
07/09/2015 10:15,2,5.137,ACTIVE,218.48,355.58,59.965,1436451304,"201051344000648","174011321042388",28.47,31.50,0,333.03,390.14,148.0,140.9,0.685,166626.1,166626.1,5746,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451348,213452.00
07/09/2015 10:15,2,5.299,ACTIVE,218.03,356.78,59.996,1436451304,"201051344001093","174011321042388",28.53,35.60,0,332.13,389.84,153.1,145.9,0.698,169029.8,169029.8,5739,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451349,213453.00
07/09/2015 10:15,2,5.182,ACTIVE,218.71,357.68,59.981,1436451304,"201051344000645","174011321042388",28.61,31.80,0,333.63,388.94,150.2,143.0,0.676,167202.8,167202.8,5752,0,0,0,L,1122011218,0,124.72,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451350,213454.00
07/09/2015 10:15,2,4.975,ACTIVE,217.13,365.19,59.954,1436451304,"274151322000085","174011321042388",28.19,41.00,0,333.03,377.52,141.9,135.0,0.544,449727.9,449727.9,7027,0,0,0,L,1151911521,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451350,213455.00
07/09/2015 10:15,2,5.143,ACTIVE,218.26,356.18,59.959,1436451304,"201051344000651","174011321042388",28.49,33.50,0,332.73,388.34,148.3,141.3,0.676,166555.7,166555.7,5737,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451351,213456.00
07/09/2015 10:15,2,5.221,ACTIVE,218.03,354.67,59.912,1436451304,"201051344000867","174011321042388",28.35,33.50,0,332.43,388.04,150.0,142.8,0.681,158989.9,158989.9,5754,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451352,213457.00
07/09/2015 10:15,1,4.827,ACTIVE,217.6,354.66,60.03,1436451304,"040051121000095","174011321042388",22.87,31,0.483,318.78,365.17,109.9,104.6,0.495,40550.800000012,40575.699999988,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451353,213458.00
07/09/2015 10:15,2,5.160,ACTIVE,217.13,353.17,59.970,1436451304,"201051344001230","174011321042388",28.67,38.00,0,332.73,389.54,149.8,142.7,0.712,170083.1,170083.1,5755,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451354,213459.00
07/09/2015 10:15,2,5.150,ACTIVE,218.93,357.38,59.981,1436451304,"201051344000576","174011321042388",28.78,30.30,0,333.93,390.14,150.1,143.0,0.685,166434.6,166434.6,5760,0,0,0,L,1122011218,0,124.49,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451355,213460.00
07/09/2015 10:15,2,5.232,ACTIVE,218.93,357.08,59.981,1436451304,"201051344000579","174011321042388",28.09,35.60,0,333.63,389.54,148.8,141.7,0.698,172931.6,172931.6,5738,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436451356,213461.00
07/09/2015 10:30,2,5.594,ACTIVE,216.67,355.28,59.986,1436452203,"201051344000955","174011321042388",27.83,38.00,0,332.73,391.34,157.6,150.1,0.751,172051.2,172051.2,5743,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452204,213462.00
07/09/2015 10:30,1,5.193,ALERT,216.5,364.82,60.03,1436452203,"040051121000195","174011321042388",25.12,34,0.576,318.18,368.38,129.8,123.8,0.581,43780.3,43809.9,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436452206,213463.00
07/09/2015 10:30,2,5.574,ACTIVE,216.22,363.99,59.928,1436452203,"274151322000095","174011321042388",28.21,45.50,0,331.53,381.42,159.2,151.8,0.597,471429.2,471429.2,6649,0,0,0,L,1151911521,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452207,213464.00
07/09/2015 10:30,2,5.592,ACTIVE,217.13,355.88,59.986,1436452203,"201051344000868","174011321042388",28.13,31.80,0,331.23,391.34,159.3,151.8,0.729,158393.9,158393.9,5750,0,0,0,L,1122011218,0,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452208,213465.00
07/09/2015 10:30,2,5.553,ACTIVE,218.71,357.08,60.002,1436452203,"201051344000853","174011321042388",28.53,31.80,0,337.84,396.45,160.4,152.9,0.760,164680.2,164680.2,5750,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452209,213466.00
07/09/2015 10:30,2,5.469,ACTIVE,217.80,355.28,59.965,1436452203,"201051344000582","174011321042388",27.97,34.80,0,332.13,391.34,155.0,147.7,0.720,164824.0,164824.0,5735,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452210,213467.00
07/09/2015 10:30,1,5.137,ACTIVE,216.5,360.01,60.03,1436452203,"040051121000097","174011321042388",25.31,33,0.578,317.73,376.11,129.4,124.4,0.584,41959.800000012,41989.400000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452211,213468.00
07/09/2015 10:30,2,5.574,ACTIVE,218.26,358.58,59.986,1436452203,"201051344000469","174011321042388",28.27,30.80,0,333.03,392.55,159.6,152.1,0.765,159951.3,159951.3,5741,0,0,0,L,1122011218,0,123.59,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452212,213469.00
07/09/2015 10:30,2,5.598,ACTIVE,218.26,357.68,60.002,1436452203,"201051344000988","174011321042388",27.89,33.80,0,336.34,394.35,158.1,150.7,0.738,159504.0,159504.0,5742,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452213,213470.00
07/09/2015 10:30,2,5.604,ACTIVE,218.26,357.38,59.991,1436452203,"201051344001158","174011321042388",27.49,35.20,0,333.93,391.64,156.0,148.7,0.729,165555.8,165555.8,5737,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452214,213471.00
07/09/2015 10:30,2,5.506,ACTIVE,217.35,354.67,59.996,1436452203,"201051344001025","174011321042388",28.19,39.30,0,332.43,391.34,157.1,149.7,0.712,169086.0,169086.0,5734,0,0,0,L,1122011218,0,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452215,213472.00
07/09/2015 10:30,1,3.746,ACTIVE,215.9,343.69,60.03,1436452203,"033051125000118","174011321042388",39.12,34,0.651,312.30,381.30,145.8,139.3,0.642,46725.499999976,46758.999999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452216,213473.00
07/09/2015 10:30,2,5.518,ACTIVE,218.03,357.68,59.975,1436452203,"201051344000569","174011321042388",28.65,32.00,0,333.33,392.55,160.2,152.7,0.747,172558.8,172558.8,5746,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452217,213474.00
07/09/2015 10:30,2,3.561,ACTIVE,216.00,419.30,60.002,1436452203,"274151322000094","174011321042388",38.21,44.00,0,388.94,444.24,138.6,131.8,0.530,355967.3,355967.3,7128,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452218,213475.00
07/09/2015 10:30,1,5.235,ACTIVE,216.8,324.67,60.03,1436452203,"040051121000068","174011321042388",22.92,32,0.530,297.53,374.42,119.4,114.5,0.544,40104.900000024,40132.400000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452219,213476.00
07/09/2015 10:30,2,5.434,ACTIVE,218.03,356.78,59.965,1436452203,"201051344000458","174011321042388",28.63,33.30,0,333.33,391.94,157.6,150.2,0.756,168374.3,168374.3,5742,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452220,213477.00
07/09/2015 10:30,2,5.256,ALERT,216.00,355.28,60.023,1436452203,"274151322000087","174011321042388",26.32,56.30,0,297.57,409.38,139.9,133.1,0.521,426780.5,426780.5,6621,0,0,0,L,1151911521,0,124.49,123.59,0002,49,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452222,213478.00
07/09/2015 10:30,2,5.369,ACTIVE,216.00,348.36,59.959,1436452203,"274151322000052","174011321042388",27.73,47.30,0,308.39,410.58,150.7,143.5,0.588,456300.3,456300.3,7021,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452223,213479.00
07/09/2015 10:30,2,5.490,ACTIVE,216.45,356.48,59.986,1436452203,"201051344001145","174011321042388",28.07,35.20,0,332.73,390.74,156.0,148.7,0.712,173526.6,173526.6,5753,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452223,213480.00
07/09/2015 10:30,2,5.504,ACTIVE,216.45,354.97,60.002,1436452203,"201051344000685","174011321042388",28.05,35.80,0,332.13,391.34,156.3,149.0,0.773,172549.5,172549.5,5754,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452224,213481.00
07/09/2015 10:30,2,5.295,ALERT,216.00,365.19,59.933,1436452203,"274151322000088","174011321042388",27.61,43.40,0,293.66,382.93,148.0,140.9,0.557,437243.2,437243.2,6633,0,0,0,L,1151911521,0,125.17,123.36,0002,35,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452226,213482.00
07/09/2015 10:30,2,5.520,ACTIVE,216.90,354.97,59.996,1436452203,"201051344000438","174011321042388",28.11,37.30,0,332.13,391.64,157.2,149.8,0.738,172671.5,172671.5,5734,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452227,213483.00
07/09/2015 10:30,2,5.473,ACTIVE,217.13,354.67,59.970,1436452203,"201051344001135","174011321042388",28.11,35.80,0,332.13,390.44,155.8,148.5,0.712,163988.5,163988.5,5721,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452228,213484.00
07/09/2015 10:30,2,5.498,ACTIVE,216.67,355.28,59.996,1436452203,"201051344000417","174011321042388",27.65,41.50,0,332.13,391.04,154.0,146.7,0.725,168285.7,168285.7,5734,0,0,0,L,1122011218,0,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452229,213485.00
07/09/2015 10:30,2,5.652,ACTIVE,216.67,356.48,59.975,1436452203,"201051344000594","174011321042388",27.89,39.50,0,331.83,392.55,159.7,152.2,0.742,168803.3,168803.3,5736,0,0,0,L,1122011218,0,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452230,213486.00
07/09/2015 10:30,2,5.283,ACTIVE,215.54,362.79,59.991,1436452203,"274151322000083","174011321042388",27.87,46.20,0,332.13,379.02,149.0,141.9,0.588,452426.3,452426.3,7040,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452231,213487.00
07/09/2015 10:30,2,5.541,ACTIVE,217.58,357.38,59.970,1436452203,"201051344000585","174011321042388",28.05,38.80,0,332.43,390.14,157.4,150.0,0.734,167828.0,167828.0,5735,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452232,213488.00
07/09/2015 10:30,2,5.385,ALERT,216.22,353.47,59.996,1436452203,"274151322000054","174011321042388",27.71,44.00,0,298.47,414.49,151.1,143.9,0.575,447477.6,447477.6,6621,0,0,0,L,1151911521,0,124.49,123.59,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452234,213489.00
07/09/2015 10:30,2,5.738,ACTIVE,217.58,355.28,59.965,1436452203,"201051344001203","174011321042388",27.87,38.80,0,332.43,391.94,161.9,154.4,0.760,168966.4,168966.4,5740,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452235,213490.00
07/09/2015 10:30,2,5.539,ACTIVE,216.45,355.28,59.986,1436452203,"201051344000646","174011321042388",27.97,39.30,0,331.23,391.64,157.0,149.6,0.738,166118.5,166118.5,5730,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452236,213491.00
07/09/2015 10:30,2,3.600,ALERT,216.90,420.80,59.991,1436452203,"274151322000068","174011321042388",38.39,46.00,0,299.37,498.65,139.6,132.8,0.530,355072.1,355072.1,6735,0,0,0,L,1151911521,0,124.94,124.04,0002,40,0,0,0,0,0,0,1,1238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452238,213492.00
