ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 10:30,2,5.732,ALERT,216.90,369.10,59.986,1436452203,"274151322000076","174011321042388",28.19,46.40,0,297.87,426.21,163.6,156.0,0.636,477276.1,477276.1,7022,0,0,0,L,1151911521,0,124.49,124.04,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452240,213493.00
07/09/2015 10:30,1,3.368,ACTIVE,216.8,341.40,60.03,1436452203,"033051125000132","174011321042388",33.67,33,0.495,313.86,396.13,112.8,106.9,0.509,35072.900000036,35098.400000036,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452241,213494.00
07/09/2015 10:30,1,3.838,ACTIVE,216.5,332.76,60.03,1436452203,"033051125000150","174011321042388",38.53,33,0.661,286.99,415.11,147.2,142.1,0.660,46804.800000012,46838.500000012,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452242,213495.00
07/09/2015 10:30,2,5.715,ACTIVE,216.67,353.77,59.991,1436452203,"201051344000890","174011321042388",27.59,41.00,0,332.43,392.85,159.8,152.3,0.747,170435.3,170435.3,5737,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452243,213496.00
07/09/2015 10:30,2,5.627,ACTIVE,218.03,356.48,60.007,1436452203,"201051344000900","174011321042388",28.96,30.80,0,332.13,392.55,165.1,157.4,0.751,170728.3,170728.3,5752,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452244,213497.00
07/09/2015 10:30,2,5.676,ACTIVE,217.58,356.48,59.986,1436452203,"201051344000633","174011321042388",27.89,36.50,0,331.83,391.64,160.2,152.7,0.760,160332.2,160332.2,5750,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452245,213498.00
07/09/2015 10:30,1,5.083,ACTIVE,216.8,352.94,60.03,1436452203,"040051121000185","174011321042388",25.24,34,0.568,287.67,393.43,127.7,122.6,0.575,41193.999999975,41222.799999987,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452246,213499.00
07/09/2015 10:30,2,5.639,ACTIVE,218.48,357.38,59.959,1436452203,"201051344000983","174011321042388",28.55,32.60,0,332.13,392.55,163.1,155.5,0.769,167714.1,167714.1,5752,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452247,213500.00
07/09/2015 10:30,2,5.584,ACTIVE,217.58,356.18,59.991,1436452203,"201051344000917","174011321042388",28.31,35.40,0,331.83,391.04,160.1,152.6,0.751,170891.7,170891.7,5752,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452248,213501.00
07/09/2015 10:30,1,5.179,ACTIVE,215.8,329.89,60.03,1436452203,"040051121000116","174011321042388",25.21,32,0.580,316.59,367.84,129.9,124.4,0.583,41232.700000048,41262.200000048,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452249,213502.00
07/09/2015 10:30,1,3.317,ACTIVE,216.9,333.61,60.03,1436452203,"033051125000135","174011321042388",33.70,33,0.493,318.02,364.62,111.2,106.5,0.499,34892.80000001,34917.900000034,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452251,213503.00
07/09/2015 10:30,2,5.605,ACTIVE,218.26,358.28,60.007,1436452203,"201051344000648","174011321042388",28.27,32.60,0,333.33,392.55,160.5,153.0,0.751,166662.6,166662.6,5747,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452251,213504.00
07/09/2015 10:30,2,5.738,ACTIVE,218.03,359.48,60.007,1436452203,"201051344001093","174011321042388",28.29,38.00,0,331.53,392.85,164.4,156.7,0.751,169067.3,169067.3,5740,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452252,213505.00
07/09/2015 10:30,2,5.779,ACTIVE,218.71,357.98,60.007,1436452203,"201051344000645","174011321042388",27.85,33.00,0,332.73,391.94,163.0,155.4,0.738,167239.9,167239.9,5753,0,0,0,L,1122011218,0,124.49,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452253,213506.00
07/09/2015 10:30,2,5.490,ALERT,216.90,348.96,60.007,1436452203,"274151322000085","174011321042388",27.75,43.20,0,298.17,385.63,154.2,146.9,0.592,449762.6,449762.6,7028,0,0,0,L,1151911521,0,124.94,123.81,0002,37,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452255,213507.00
07/09/2015 10:30,2,5.693,ACTIVE,218.26,358.28,59.996,1436452203,"201051344000651","174011321042388",27.81,35.60,0,332.13,391.34,160.2,152.7,0.729,166592.2,166592.2,5738,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452256,213508.00
07/09/2015 10:30,2,5.730,ACTIVE,217.35,354.07,60.007,1436452203,"201051344000867","174011321042388",27.97,35.00,0,332.13,391.94,162.4,154.8,0.738,159026.9,159026.9,5755,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452257,213509.00
07/09/2015 10:30,1,5.292,ACTIVE,216.6,323.09,60.03,1436452203,"040051121000095","174011321042388",22.71,32,0.532,318.07,365.52,119.6,114.4,0.539,40575.699999988,40602.600000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452258,213510.00
07/09/2015 10:30,2,5.707,ACTIVE,216.67,354.07,60.039,1436452203,"201051344001230","174011321042388",28.05,40.00,0,332.73,393.15,162.2,154.7,0.778,170119.9,170119.9,5756,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452259,213511.00
07/09/2015 10:30,2,5.602,ACTIVE,218.93,358.88,59.975,1436452203,"201051344000576","174011321042388",28.88,31.50,0,333.03,395.25,163.8,156.2,0.742,166471.7,166471.7,5761,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452260,213512.00
07/09/2015 10:30,2,5.658,ACTIVE,218.93,359.48,59.991,1436452203,"201051344000579","174011321042388",28.25,37.50,0,333.93,392.55,161.9,154.3,0.760,172968.3,172968.3,5739,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436452261,213513.00
07/09/2015 10:45,2,6.971,ACTIVE,218.71,362.19,59.986,1436453104,"201051344000955","174011321042388",28.03,39.80,0,330.63,403.07,197.8,189.0,0.928,172092.0,172092.0,5744,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453105,213514.00
07/09/2015 10:45,1,6.619,ACTIVE,217.9,367.24,60.03,1436453104,"040051121000195","174011321042388",24.82,36,0.721,315.73,381.39,163.4,156.2,0.717,43809.9,43843.6,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453106,213515.00
07/09/2015 10:45,2,7.055,ACTIVE,217.58,366.70,59.975,1436453104,"274151322000095","174011321042388",28.09,47.00,0,330.93,391.04,200.3,191.4,0.751,471470.4,471470.4,6650,0,0,0,L,1151911521,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453107,213516.00
07/09/2015 10:45,2,7.018,ACTIVE,219.61,362.79,59.991,1436453104,"201051344000868","174011321042388",28.49,32.40,0,330.63,409.08,202.4,193.5,0.910,158435.6,158435.6,5751,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453108,213517.00
07/09/2015 10:45,2,7.045,ACTIVE,221.42,363.99,59.981,1436453104,"201051344000853","174011321042388",28.55,32.80,0,336.64,408.48,203.6,194.6,0.946,164722.2,164722.2,5751,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453109,213518.00
07/09/2015 10:45,2,6.941,ACTIVE,220.06,362.49,59.986,1436453104,"201051344000582","174011321042388",27.99,36.00,0,330.93,409.68,196.5,187.7,0.906,164864.4,164864.4,5736,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453110,213519.00
07/09/2015 10:45,1,6.478,ACTIVE,218.2,324.98,60.00,1436453104,"040051121000097","174011321042388",25.05,35,0.715,316.27,380.39,161.5,155.1,0.709,41989.400000036,42023,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453111,213520.00
07/09/2015 10:45,2,7.043,ACTIVE,220.97,366.40,59.991,1436453104,"201051344000469","174011321042388",28.43,31.80,0,332.43,409.68,202.9,193.9,0.928,159993.1,159993.1,5742,0,0,0,L,1122011218,0,124.49,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453112,213521.00
07/09/2015 10:45,2,7.107,ACTIVE,220.97,364.29,59.954,1436453104,"201051344000988","174011321042388",27.89,35.20,0,331.83,408.78,200.7,191.8,0.919,159545.4,159545.4,5743,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453113,213522.00
07/09/2015 10:45,2,7.037,ACTIVE,220.97,365.80,59.965,1436453104,"201051344001158","174011321042388",27.61,36.00,0,333.03,408.18,196.8,188.0,0.906,165596.6,165596.6,5738,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453114,213523.00
07/09/2015 10:45,2,7.004,ACTIVE,219.84,361.59,59.991,1436453104,"201051344001025","174011321042388",28.19,41.30,0,331.83,409.68,199.8,191.0,0.884,169127.2,169127.2,5735,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453115,213524.00
07/09/2015 10:45,1,4.795,ACTIVE,217.7,375.56,60.03,1436453104,"033051125000118","174011321042388",38.53,35,0.811,313.39,385.91,183.8,176.1,0.796,46758.999999976,46797.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453116,213525.00
07/09/2015 10:45,2,6.773,ACTIVE,220.29,364.29,59.944,1436453104,"201051344000569","174011321042388",28.49,34.00,0,332.73,409.98,195.2,186.5,0.906,172600.7,172600.7,5747,0,0,0,L,1122011218,0,124.27,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453117,213526.00
07/09/2015 10:45,2,4.531,ACTIVE,217.80,410.88,59.954,1436453104,"274151322000094","174011321042388",38.09,46.60,0,388.64,451.16,173.6,165.6,0.667,356003.2,356003.2,7129,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453118,213527.00
07/09/2015 10:45,1,6.558,ACTIVE,218.1,326.32,60.03,1436453104,"040051121000068","174011321042388",22.62,33,0.653,315.89,376.81,147.6,141.5,0.654,40132.400000024,40163.400000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453119,213528.00
07/09/2015 10:45,2,6.461,ACTIVE,220.29,361.29,59.944,1436453104,"201051344000458","174011321042388",28.13,34.80,0,332.73,409.38,183.8,175.5,0.857,168415.8,168415.8,5743,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453120,213529.00
07/09/2015 10:45,2,6.471,ACTIVE,217.80,371.21,59.965,1436453104,"274151322000087","174011321042388",26.16,61.00,0,331.23,385.03,171.4,163.5,0.636,426816.8,426816.8,6623,0,0,0,L,1151911521,0,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453121,213530.00
07/09/2015 10:45,2,6.693,ACTIVE,217.80,361.29,59.970,1436453104,"274151322000052","174011321042388",27.19,49.00,0,331.23,388.34,184.2,175.9,0.698,456339.5,456339.5,7022,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453122,213531.00
07/09/2015 10:45,2,6.533,ACTIVE,218.26,360.38,60.007,1436453104,"201051344001145","174011321042388",27.81,36.00,0,331.53,406.67,184.0,175.7,0.831,173567.4,173567.4,5754,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453123,213532.00
07/09/2015 10:45,2,6.406,ACTIVE,217.80,358.88,60.007,1436453104,"201051344000685","174011321042388",27.89,37.80,0,331.53,403.07,180.8,172.6,0.879,172590.4,172590.4,5755,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453124,213533.00
07/09/2015 10:45,2,6.279,ACTIVE,216.90,359.18,59.970,1436453104,"274151322000088","174011321042388",27.31,46.20,0,331.23,390.14,173.7,165.7,0.654,437281.7,437281.7,6635,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453125,213534.00
07/09/2015 10:45,2,6.168,ACTIVE,218.26,358.28,59.975,1436453104,"201051344000438","174011321042388",27.73,39.00,0,331.53,407.27,173.1,165.1,0.804,172712.2,172712.2,5735,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453126,213535.00
07/09/2015 10:45,2,5.840,ACTIVE,218.26,356.78,59.949,1436453104,"201051344001135","174011321042388",27.59,37.50,0,331.83,407.87,163.0,155.4,0.747,164029.0,164029.0,5722,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453126,213536.00
07/09/2015 10:45,2,5.648,ACTIVE,217.58,356.18,59.981,1436453104,"201051344000417","174011321042388",27.61,43.20,0,331.53,405.47,158.0,150.6,0.751,168325.6,168325.6,5735,0,0,0,L,1122011218,0,123.36,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453127,213537.00
07/09/2015 10:45,2,6.098,ACTIVE,217.80,358.88,59.986,1436453104,"201051344000594","174011321042388",27.91,41.00,0,330.93,404.27,172.4,164.5,0.804,168844.6,168844.6,5737,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453128,213538.00
07/09/2015 10:45,2,5.635,ACTIVE,217.13,347.16,59.944,1436453104,"274151322000083","174011321042388",27.51,48.80,0,330.63,387.14,156.9,149.5,0.619,452464.8,452464.8,7041,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453129,213539.00
07/09/2015 10:45,2,6.174,ACTIVE,218.93,359.18,59.959,1436453104,"201051344000585","174011321042388",28.25,40.00,0,331.23,407.87,176.6,168.5,0.826,167868.7,167868.7,5736,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453130,213540.00
07/09/2015 10:45,2,5.826,ACTIVE,217.35,361.29,59.954,1436453104,"274151322000054","174011321042388",27.29,47.00,0,331.53,388.94,160.9,153.4,0.614,447516.3,447516.3,6623,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453131,213541.00
07/09/2015 10:45,2,6.553,ACTIVE,219.39,360.38,59.996,1436453104,"201051344001203","174011321042388",28.19,40.20,0,332.13,409.68,187.2,178.7,0.879,169008.1,169008.1,5741,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453132,213542.00
07/09/2015 10:45,2,6.414,ACTIVE,218.03,359.78,59.986,1436453104,"201051344000646","174011321042388",27.81,40.60,0,330.33,403.07,180.6,172.3,0.849,166158.9,166158.9,5731,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453133,213543.00
07/09/2015 10:45,2,4.006,ACTIVE,218.26,412.38,59.938,1436453104,"274151322000068","174011321042388",38.15,47.80,0,386.23,447.85,154.8,147.4,0.583,355107.9,355107.9,6737,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453134,213544.00
07/09/2015 10:45,2,6.424,ACTIVE,218.03,351.97,59.938,1436453104,"274151322000076","174011321042388",28.17,48.80,0,332.13,395.85,183.3,175.0,0.707,477318.0,477318.0,7024,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453135,213545.00
07/09/2015 10:45,1,3.836,ACTIVE,218.2,360.86,60.03,1436453104,"033051125000132","174011321042388",33.96,34,0.567,314.06,373.44,129.6,123.2,0.576,35098.400000036,35127,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453136,213546.00
07/09/2015 10:45,1,4.605,ACTIVE,217.9,334.63,60.00,1436453104,"033051125000150","174011321042388",38.40,34,0.785,313.63,386.90,175.9,170.1,0.769,46838.500000012,46876.600000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453137,213547.00
07/09/2015 10:45,2,7.113,ACTIVE,218.48,360.38,59.965,1436453104,"201051344000890","174011321042388",27.81,42.50,0,330.93,404.27,200.2,191.3,0.919,170476.2,170476.2,5738,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453138,213548.00
07/09/2015 10:45,2,7.137,ACTIVE,220.29,364.29,59.965,1436453104,"201051344000900","174011321042388",28.80,31.80,0,331.53,410.88,208.1,198.9,0.919,170770.7,170770.7,5753,0,0,0,L,1122011218,0,124.94,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453139,213549.00
07/09/2015 10:45,2,7.152,ACTIVE,219.61,362.19,59.959,1436453104,"201051344000633","174011321042388",27.87,38.00,0,330.93,409.98,201.9,192.9,0.941,160373.3,160373.3,5751,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453140,213550.00
07/09/2015 10:45,1,6.522,ACTIVE,218.4,368.93,60.03,1436453104,"040051121000185","174011321042388",24.78,35,0.712,315.93,379.13,160.8,154.7,0.703,41222.799999987,41255.700000023,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453142,213551.00
07/09/2015 10:45,2,7.117,ACTIVE,220.97,366.10,59.938,1436453104,"201051344000983","174011321042388",28.43,33.50,0,331.23,410.88,205.0,195.9,0.950,167755.8,167755.8,5753,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453142,213552.00
07/09/2015 10:45,2,7.057,ACTIVE,219.61,363.09,59.954,1436453104,"201051344000917","174011321042388",28.23,36.80,0,330.63,408.78,201.7,192.7,0.950,170932.7,170932.7,5753,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453143,213553.00
07/09/2015 10:45,1,6.487,ACTIVE,217.2,349.75,60.00,1436453104,"040051121000116","174011321042388",25.01,33,0.717,314.51,378.69,161.4,154.6,0.712,41262.200000048,41295.100000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453145,213554.00
07/09/2015 10:45,1,4.158,ACTIVE,218.5,348.30,60.03,1436453104,"033051125000135","174011321042388",33.40,34,0.610,315.96,373.87,138.2,132.6,0.611,34917.900000034,34946.100000022,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453146,213555.00
07/09/2015 10:45,2,7.037,ACTIVE,220.52,366.40,60.018,1436453104,"201051344000648","174011321042388",28.17,33.50,0,332.43,410.28,200.8,191.8,0.928,166703.6,166703.6,5748,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453147,213556.00
07/09/2015 10:45,2,7.230,ACTIVE,220.06,365.49,59.954,1436453104,"201051344001093","174011321042388",28.01,38.80,0,331.53,410.58,205.0,195.9,0.928,169109.3,169109.3,5741,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453148,213557.00
07/09/2015 10:45,2,7.248,ACTIVE,220.74,363.69,59.949,1436453104,"201051344000645","174011321042388",27.81,34.30,0,333.03,410.58,204.2,195.1,0.919,167281.6,167281.6,5754,0,0,0,L,1122011218,0,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453149,213558.00
07/09/2015 10:45,2,6.857,ACTIVE,218.03,357.38,59.907,1436453104,"274151322000085","174011321042388",27.65,45.00,0,331.83,392.25,192.1,183.5,0.734,449801.9,449801.9,7030,0,0,0,L,1151911521,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453150,213559.00
07/09/2015 10:45,2,7.158,ACTIVE,220.29,363.09,59.975,1436453104,"201051344000651","174011321042388",27.73,37.30,0,332.13,409.08,200.9,192.0,0.910,166633.1,166633.1,5739,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453151,213560.00
07/09/2015 10:45,2,7.172,ACTIVE,219.84,362.79,59.970,1436453104,"201051344000867","174011321042388",27.97,35.80,0,331.53,407.57,203.2,194.2,0.919,159068.4,159068.4,5756,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453152,213561.00
07/09/2015 10:45,1,6.582,ACTIVE,218.2,368.03,60.00,1436453104,"040051121000095","174011321042388",22.49,33,0.654,316.54,375.79,147.3,141.9,0.650,40602.600000024,40632.899999976,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453153,213562.00
07/09/2015 10:45,2,7.104,ACTIVE,217.35,359.78,59.975,1436453104,"201051344001230","174011321042388",28.19,40.80,0,330.03,404.27,202.8,193.8,0.955,170161.2,170161.2,5757,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453154,213563.00
07/09/2015 10:45,2,7.152,ACTIVE,220.74,367.30,59.970,1436453104,"201051344000576","174011321042388",28.37,32.40,0,332.73,410.58,205.5,196.4,0.937,166513.5,166513.5,5762,0,0,0,L,1122011218,0,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453155,213564.00
07/09/2015 10:45,2,7.109,ACTIVE,220.97,364.59,59.975,1436453104,"201051344000579","174011321042388",28.11,39.30,0,333.93,408.78,202.3,193.3,0.941,173009.5,173009.5,5740,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436453156,213565.00
07/09/2015 11:00,2,6.906,ACTIVE,218.71,361.29,59.991,1436454004,"201051344000955","174011321042388",27.41,40.40,0,332.73,416.89,191.8,183.2,0.902,172131.9,172131.9,5745,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454005,213566.00
07/09/2015 11:00,1,6.473,ACTIVE,218.2,327.06,60.03,1436454004,"040051121000195","174011321042388",24.63,37,0.700,316.20,386.05,158.6,151.7,0.697,43843.6,43876,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454006,213567.00
07/09/2015 11:00,2,6.850,ACTIVE,217.35,374.81,59.996,1436454004,"274151322000095","174011321042388",27.87,48.80,0,330.03,401.86,193.2,184.6,0.725,471510.6,471510.6,6651,0,0,0,L,1151911521,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454007,213568.00
07/09/2015 11:00,2,5.994,ACTIVE,218.48,359.18,60.018,1436454004,"201051344000868","174011321042388",28.03,32.80,0,332.73,416.89,170.1,162.2,0.769,158476.2,158476.2,5752,0,0,0,L,1122011218,0,123.81,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454008,213569.00
07/09/2015 11:00,2,5.006,ACTIVE,219.39,357.68,60.007,1436454004,"201051344000853","174011321042388",28.57,33.50,0,333.93,417.19,144.7,137.7,0.676,164763.0,164763.0,5752,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454009,213570.00
07/09/2015 11:00,2,5.475,ACTIVE,218.48,357.98,59.975,1436454004,"201051344000582","174011321042388",27.71,37.00,0,332.73,415.69,153.5,146.2,0.703,164903.9,164903.9,5737,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454010,213571.00
07/09/2015 11:00,1,5.550,ALERT,217.7,357.54,60.03,1436454004,"040051121000097","174011321042388",24.96,36,0.616,317.60,386.58,137.8,133.3,0.618,42023,42055.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436454011,213572.00
07/09/2015 11:00,2,5.383,ACTIVE,218.71,357.98,60.007,1436454004,"201051344000469","174011321042388",28.51,32.20,0,333.33,417.79,155.4,148.1,0.747,160033.9,160033.9,5743,0,0,0,L,1122011218,0,123.81,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454012,213573.00
07/09/2015 11:00,2,5.893,ACTIVE,218.93,358.88,59.975,1436454004,"201051344000988","174011321042388",27.65,35.20,0,332.43,416.89,165.1,157.5,0.782,159585.9,159585.9,5744,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454013,213574.00
07/09/2015 11:00,2,6.277,ACTIVE,219.61,359.78,59.996,1436454004,"201051344001158","174011321042388",27.23,37.00,0,333.63,415.69,173.2,165.2,0.813,165636.4,165636.4,5739,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454014,213575.00
07/09/2015 11:00,2,6.041,ACTIVE,218.26,357.38,60.012,1436454004,"201051344001025","174011321042388",27.53,41.30,0,333.03,415.99,168.5,160.7,0.760,169167.5,169167.5,5736,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454015,213576.00
07/09/2015 11:00,1,3.508,ACTIVE,217.7,351.85,60.03,1436454004,"033051125000118","174011321042388",38.81,36,0.595,314.56,393.01,135.5,128.8,0.602,46797.1,46833.900000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454016,213577.00
07/09/2015 11:00,2,6.717,ACTIVE,220.29,364.29,60.012,1436454004,"201051344000569","174011321042388",28.37,33.80,0,333.03,417.19,192.8,184.2,0.888,172641.4,172641.4,5748,0,0,0,L,1122011218,0,124.27,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454017,213578.00
07/09/2015 11:00,2,4.121,ACTIVE,217.80,421.10,59.996,1436454004,"274151322000094","174011321042388",38.01,47.80,0,384.13,458.07,158.3,150.9,0.605,356038.0,356038.0,7130,0,0,0,L,1151911521,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454018,213579.00
07/09/2015 11:00,1,6.046,ACTIVE,218.0,324.82,60.03,1436454004,"040051121000068","174011321042388",22.46,34,0.598,317.51,382.43,135.1,129.5,0.607,40163.400000024,40193.3,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454019,213580.00
07/09/2015 11:00,2,6.875,ACTIVE,220.74,363.39,60.018,1436454004,"201051344000458","174011321042388",27.99,35.40,0,333.63,416.29,194.8,186.1,0.919,168456.0,168456.0,5744,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454020,213581.00
07/09/2015 11:00,2,6.148,ACTIVE,217.80,363.69,59.975,1436454004,"274151322000087","174011321042388",25.92,64.30,0,332.43,394.95,161.5,153.9,0.605,426851.8,426851.8,6624,0,0,0,L,1151911521,0,125.40,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454021,213582.00
07/09/2015 11:00,2,6.377,ACTIVE,218.03,362.19,59.996,1436454004,"274151322000052","174011321042388",27.12,50.80,0,332.43,398.56,175.0,167.0,0.672,456377.2,456377.2,7023,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454022,213583.00
07/09/2015 11:00,2,6.764,ACTIVE,218.71,360.38,59.975,1436454004,"201051344001145","174011321042388",28.01,37.30,0,333.03,415.39,191.8,183.2,0.871,173607.1,173607.1,5755,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454023,213584.00
07/09/2015 11:00,2,6.812,ACTIVE,218.48,361.59,60.012,1436454004,"201051344000685","174011321042388",27.85,38.00,0,332.13,415.99,192.1,183.5,0.919,172630.1,172630.1,5756,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454024,213585.00
07/09/2015 11:00,2,6.559,ACTIVE,217.80,374.51,60.007,1436454004,"274151322000088","174011321042388",27.04,46.60,0,332.13,398.56,179.3,171.1,0.681,437318.8,437318.8,6636,0,0,0,L,1151911521,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454025,213586.00
07/09/2015 11:00,2,6.791,ACTIVE,219.39,362.49,59.954,1436454004,"201051344000438","174011321042388",27.75,39.50,0,332.43,415.39,190.9,182.3,0.879,172751.8,172751.8,5736,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454026,213587.00
07/09/2015 11:00,2,6.727,ACTIVE,219.39,362.49,59.996,1436454004,"201051344001135","174011321042388",27.75,38.40,0,332.43,415.39,189.0,180.5,0.853,164068.6,164068.6,5723,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454027,213588.00
07/09/2015 11:00,2,6.689,ACTIVE,218.71,360.08,59.933,1436454004,"201051344000417","174011321042388",27.37,43.80,0,332.13,415.39,185.3,177.0,0.871,168364.5,168364.5,5736,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454028,213589.00
07/09/2015 11:00,2,6.535,ACTIVE,218.48,360.38,60.012,1436454004,"201051344000594","174011321042388",28.23,41.80,0,330.93,417.49,186.8,178.4,0.862,168884.8,168884.8,5738,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454029,213590.00
07/09/2015 11:00,2,6.381,ACTIVE,217.35,367.90,59.959,1436454004,"274151322000083","174011321042388",27.51,49.50,0,331.23,397.96,177.6,169.5,0.712,452502.1,452502.1,7042,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454029,213591.00
07/09/2015 11:00,2,6.676,ACTIVE,219.84,362.79,60.012,1436454004,"201051344000585","174011321042388",27.71,40.20,0,332.43,414.49,187.4,179.0,0.862,167908.7,167908.7,5737,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454030,213592.00
07/09/2015 11:00,2,6.406,ACTIVE,217.80,353.17,59.986,1436454004,"274151322000054","174011321042388",27.21,47.50,0,331.83,400.06,176.4,168.4,0.672,447554.0,447554.0,6624,0,0,0,L,1151911521,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454031,213593.00
07/09/2015 11:00,2,6.848,ACTIVE,219.84,363.69,60.018,1436454004,"201051344001203","174011321042388",27.97,40.60,0,333.03,416.89,193.9,185.3,0.902,169048.8,169048.8,5742,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454032,213594.00
07/09/2015 11:00,2,6.789,ACTIVE,218.48,362.19,59.986,1436454004,"201051344000646","174011321042388",27.47,41.50,0,331.23,416.89,188.8,180.3,0.871,166198.4,166198.4,5732,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454033,213595.00
07/09/2015 11:00,2,4.443,ACTIVE,218.93,409.98,59.970,1436454004,"274151322000068","174011321042388",36.94,48.80,0,382.93,453.56,165.6,157.9,0.628,355142.7,355142.7,6738,0,0,0,L,1151911521,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454034,213596.00
07/09/2015 11:00,2,6.867,ACTIVE,218.71,363.99,60.002,1436454004,"274151322000076","174011321042388",27.99,49.80,0,333.33,400.96,194.5,185.8,0.738,477358.5,477358.5,7025,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454035,213597.00
07/09/2015 11:00,1,3.985,ACTIVE,218.3,348.84,60.03,1436454004,"033051125000132","174011321042388",33.89,35,0.590,305.34,446.39,134.4,127.9,0.596,35127,35154.600000024,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454036,213598.00
07/09/2015 11:00,1,4.554,ACTIVE,217.9,378.30,60.03,1436454004,"033051125000150","174011321042388",38.64,35,0.782,313.40,394.44,175.1,169.2,0.774,46876.600000012,46913.300000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454038,213599.00
07/09/2015 11:00,2,6.740,ACTIVE,218.48,359.78,59.949,1436454004,"201051344000890","174011321042388",27.87,42.80,0,330.93,416.29,190.4,181.8,0.875,170516.1,170516.1,5739,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454039,213600.00
07/09/2015 11:00,2,6.809,ACTIVE,220.29,366.40,60.007,1436454004,"201051344000900","174011321042388",28.53,32.60,0,332.13,417.49,196.7,187.9,0.893,170811.9,170811.9,5754,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454040,213601.00
07/09/2015 11:00,2,6.730,ACTIVE,219.39,364.59,59.975,1436454004,"201051344000633","174011321042388",27.93,38.80,0,332.73,414.79,190.3,181.7,0.893,160413.2,160413.2,5752,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454041,213602.00
07/09/2015 11:00,1,6.233,ACTIVE,218.5,360.61,60.03,1436454004,"040051121000185","174011321042388",24.78,37,0.680,317.92,386.06,153.7,147.7,0.680,41255.700000023,41287.499999975,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454042,213603.00
07/09/2015 11:00,2,6.740,ACTIVE,220.74,364.89,59.970,1436454004,"201051344000983","174011321042388",28.37,34.00,0,333.33,417.19,193.6,184.9,0.897,167796.5,167796.5,5754,0,0,0,L,1122011218,0,124.94,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454043,213604.00
07/09/2015 11:00,2,6.688,ACTIVE,219.84,362.49,60.002,1436454004,"201051344000917","174011321042388",28.11,37.50,0,332.73,414.49,190.4,181.8,0.897,170972.8,170972.8,5754,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454044,213605.00
07/09/2015 11:00,1,6.228,ACTIVE,217.6,372.50,60.03,1436454004,"040051121000116","174011321042388",24.71,34,0.680,316.02,385.01,153.1,146.8,0.675,41295.100000024,41327.100000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454045,213606.00
07/09/2015 11:00,1,4.002,ACTIVE,218.8,361.39,60.03,1436454004,"033051125000135","174011321042388",32.97,35,0.579,304.54,448.79,131.3,125.9,0.583,34946.100000022,34973.30000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454046,213607.00
07/09/2015 11:00,2,6.734,ACTIVE,220.29,363.39,59.965,1436454004,"201051344000648","174011321042388",27.57,34.50,0,333.63,416.59,188.0,179.5,0.862,166743.5,166743.5,5749,0,0,0,L,1122011218,0,124.27,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454047,213608.00
07/09/2015 11:00,2,6.701,ACTIVE,219.39,362.49,60.007,1436454004,"201051344001093","174011321042388",28.25,39.30,0,332.43,416.59,191.7,183.1,0.875,169150.0,169150.0,5742,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454048,213609.00
07/09/2015 11:00,2,6.879,ACTIVE,220.06,363.09,59.954,1436454004,"201051344000645","174011321042388",27.83,35.00,0,333.63,415.09,193.8,185.1,0.866,167322.1,167322.1,5755,0,0,0,L,1122011218,0,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454049,213610.00
07/09/2015 11:00,2,6.459,ACTIVE,217.58,358.58,60.002,1436454004,"274151322000085","174011321042388",27.45,46.20,0,332.43,400.36,179.5,171.3,0.681,449839.9,449839.9,7031,0,0,0,L,1151911521,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454050,213611.00
07/09/2015 11:00,2,6.828,ACTIVE,219.84,362.49,59.996,1436454004,"201051344000651","174011321042388",27.55,37.50,0,332.13,415.39,190.6,182.0,0.857,166672.9,166672.9,5740,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454051,213612.00
07/09/2015 11:00,2,6.846,ACTIVE,219.61,361.89,59.959,1436454004,"201051344000867","174011321042388",28.01,36.30,0,332.73,416.59,194.2,185.5,0.875,159108.6,159108.6,5757,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454052,213613.00
07/09/2015 11:00,1,6.300,ACTIVE,218.3,367.53,60.03,1436454004,"040051121000095","174011321042388",22.26,34,0.618,317.10,382.02,139.6,134.0,0.620,40632.899999976,40662.100000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454053,213614.00
07/09/2015 11:00,2,6.814,ACTIVE,218.71,360.69,60.002,1436454004,"201051344001230","174011321042388",28.03,41.30,0,329.43,416.59,193.3,184.7,0.902,170201.3,170201.3,5758,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454054,213615.00
07/09/2015 11:00,2,6.867,ACTIVE,220.97,366.70,59.981,1436454004,"201051344000576","174011321042388",28.33,32.80,0,333.33,416.59,197.1,188.3,0.888,166554.0,166554.0,5763,0,0,0,L,1122011218,0,124.94,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454055,213616.00
07/09/2015 11:00,2,6.869,ACTIVE,221.19,364.29,59.986,1436454004,"201051344000579","174011321042388",27.87,40.20,0,333.63,415.99,193.8,185.2,0.879,173049.4,173049.4,5741,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454056,213617.00
07/09/2015 11:15,2,6.740,ACTIVE,218.26,360.08,59.975,1436454903,"201051344000955","174011321042388",27.59,41.80,0,331.23,407.57,188.3,179.8,0.888,172176.8,172176.8,5746,0,0,0,L,1122011218,0,123.59,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454904,213618.00
07/09/2015 11:15,1,6.358,ACTIVE,216.9,367.01,60.03,1436454903,"040051121000195","174011321042388",24.44,38,0.684,317.53,381.67,154.6,147.5,0.680,43876,43913,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454906,213619.00
07/09/2015 11:15,2,6.787,ACTIVE,217.13,372.11,59.986,1436454903,"274151322000095","174011321042388",27.65,51.30,0,330.93,396.45,189.7,181.1,0.712,471556.0,471556.0,6652,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454907,213620.00
07/09/2015 11:15,2,6.816,ACTIVE,218.93,360.69,59.986,1436454903,"201051344000868","174011321042388",28.09,34.30,0,332.13,411.48,193.8,185.2,0.871,158522.4,158522.4,5753,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454907,213621.00
07/09/2015 11:15,2,6.846,ACTIVE,220.97,366.10,59.986,1436454903,"201051344000853","174011321042388",28.09,34.50,0,336.04,411.18,194.7,186.0,0.902,164809.5,164809.5,5753,0,0,0,L,1122011218,0,125.40,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454908,213622.00
07/09/2015 11:15,2,6.645,ACTIVE,219.61,362.19,59.965,1436454903,"201051344000582","174011321042388",27.87,38.20,0,332.73,411.48,187.6,179.2,0.853,164948.6,164948.6,5738,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454909,213623.00
07/09/2015 11:15,1,6.250,ACTIVE,218.2,344.16,60.00,1436454903,"040051121000097","174011321042388",24.65,37,0.679,317.37,381.59,153.3,147.3,0.676,42055.5,42092.199999988,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454910,213624.00
07/09/2015 11:15,2,6.793,ACTIVE,220.52,363.09,59.944,1436454903,"201051344000469","174011321042388",28.45,32.80,0,333.33,412.08,195.7,187.0,0.928,160080.3,160080.3,5744,0,0,0,L,1122011218,0,124.49,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454911,213625.00
07/09/2015 11:15,2,6.945,ACTIVE,220.74,365.49,59.959,1436454903,"201051344000988","174011321042388",27.51,35.80,0,334.84,411.48,193.6,185.0,0.875,159631.8,159631.8,5745,0,0,0,L,1122011218,0,124.72,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454912,213626.00
07/09/2015 11:15,2,6.803,ACTIVE,220.74,362.19,59.949,1436454903,"201051344001158","174011321042388",27.65,38.00,0,333.33,409.98,190.4,181.8,0.893,165681.6,165681.6,5740,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454913,213627.00
07/09/2015 11:15,2,6.867,ACTIVE,219.39,360.99,59.965,1436454903,"201051344001025","174011321042388",27.79,43.20,0,333.33,410.28,193.3,184.6,0.857,169213.1,169213.1,5737,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454914,213628.00
07/09/2015 11:15,1,4.634,ACTIVE,217.5,367.74,60.03,1436454903,"033051125000118","174011321042388",38.18,38,0.779,314.56,388.33,176.0,168.3,0.771,46833.900000012,46875.799999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454915,213629.00
07/09/2015 11:15,2,6.801,ACTIVE,220.29,363.69,59.965,1436454903,"201051344000569","174011321042388",28.43,35.20,0,333.03,412.38,195.7,186.9,0.906,172687.8,172687.8,5749,0,0,0,L,1122011218,0,124.27,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454916,213630.00
07/09/2015 11:15,2,4.387,ACTIVE,217.58,410.58,59.965,1436454903,"274151322000094","174011321042388",37.71,49.50,0,383.23,449.35,167.7,159.9,0.650,356077.8,356077.8,7131,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454917,213631.00
07/09/2015 11:15,1,6.451,ACTIVE,217.9,370.42,60.00,1436454903,"040051121000068","174011321042388",22.27,36,0.632,317.02,377.50,142.9,136.8,0.635,40193.3,40227.3,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454919,213632.00
07/09/2015 11:15,2,6.842,ACTIVE,220.52,361.89,59.938,1436454903,"201051344000458","174011321042388",28.01,36.30,0,333.93,412.38,193.9,185.3,0.902,168502.0,168502.0,5745,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454919,213633.00
07/09/2015 11:15,2,6.502,ACTIVE,217.58,368.20,59.912,1436454903,"274151322000087","174011321042388",25.43,67.70,0,332.13,390.44,167.3,159.6,0.623,426891.5,426891.5,6625,0,0,0,L,1151911521,0,125.62,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454920,213634.00
07/09/2015 11:15,2,6.596,ACTIVE,217.58,372.71,59.938,1436454903,"274151322000052","174011321042388",27.00,52.30,0,330.93,394.05,180.2,172.0,0.689,456420.0,456420.0,7024,0,0,0,L,1151911521,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454921,213635.00
07/09/2015 11:15,2,6.836,ACTIVE,218.48,360.69,59.975,1436454903,"201051344001145","174011321042388",27.53,39.80,0,332.43,409.68,190.7,182.1,0.862,173652.1,173652.1,5756,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454922,213636.00
