ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 11:15,2,6.846,ACTIVE,218.26,360.69,59.986,1436454903,"201051344000685","174011321042388",27.51,39.50,0,331.53,408.18,190.5,182.0,0.919,172675.1,172675.1,5757,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454923,213637.00
07/09/2015 11:15,2,6.518,ACTIVE,217.35,369.40,59.975,1436454903,"274151322000088","174011321042388",27.00,48.80,0,331.53,393.15,177.9,169.8,0.672,437361.0,437361.0,6637,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454924,213638.00
07/09/2015 11:15,2,6.832,ACTIVE,218.93,360.99,59.981,1436454903,"201051344000438","174011321042388",27.35,41.00,0,333.03,410.28,189.3,180.8,0.879,172796.5,172796.5,5737,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454925,213639.00
07/09/2015 11:15,2,6.867,ACTIVE,219.39,361.59,59.965,1436454903,"201051344001135","174011321042388",27.39,39.30,0,333.03,409.08,190.6,182.0,0.862,164113.4,164113.4,5724,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454926,213640.00
07/09/2015 11:15,2,6.807,ACTIVE,218.71,361.29,59.949,1436454903,"201051344000417","174011321042388",27.02,45.80,0,323.41,416.59,186.3,177.9,0.875,168408.5,168408.5,5737,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454927,213641.00
07/09/2015 11:15,2,6.896,ACTIVE,218.48,360.69,59.965,1436454903,"201051344000594","174011321042388",27.65,43.60,0,330.33,409.08,193.0,184.4,0.893,168930.4,168930.4,5739,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454928,213642.00
07/09/2015 11:15,2,6.529,ACTIVE,217.13,350.47,59.970,1436454903,"274151322000083","174011321042388",27.04,52.50,0,330.33,391.94,178.6,170.5,0.712,452544.4,452544.4,7043,0,0,0,L,1151911521,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454929,213643.00
07/09/2015 11:15,2,6.887,ACTIVE,219.61,362.19,59.970,1436454903,"201051344000585","174011321042388",27.61,41.50,0,332.73,409.38,192.5,183.9,0.888,167954.0,167954.0,5738,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454930,213644.00
07/09/2015 11:15,2,6.598,ACTIVE,217.35,367.90,59.938,1436454903,"274151322000054","174011321042388",27.00,49.80,0,331.53,394.05,180.2,172.0,0.676,447596.5,447596.5,6625,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454931,213645.00
07/09/2015 11:15,2,6.920,ACTIVE,219.61,360.69,59.959,1436454903,"201051344001203","174011321042388",27.97,42.30,0,333.33,411.48,196.0,187.2,0.915,169095.0,169095.0,5743,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454931,213646.00
07/09/2015 11:15,2,6.814,ACTIVE,218.26,358.88,59.928,1436454903,"201051344000646","174011321042388",27.51,43.20,0,328.22,414.19,189.9,181.3,0.884,166243.0,166243.0,5733,0,0,0,L,1122011218,0,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454933,213647.00
07/09/2015 11:15,2,4.361,ACTIVE,218.48,411.48,59.901,1436454903,"274151322000068","174011321042388",38.03,50.20,0,381.73,449.05,168.2,160.5,0.636,355182.3,355182.3,6739,0,0,0,L,1151911521,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454933,213648.00
07/09/2015 11:15,2,7.004,ACTIVE,218.26,362.79,59.928,1436454903,"274151322000076","174011321042388",27.27,52.00,0,333.33,397.35,193.3,184.7,0.742,477404.4,477404.4,7026,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454934,213649.00
07/09/2015 11:15,1,4.081,ACTIVE,218.0,328.39,60.00,1436454903,"033051125000132","174011321042388",33.03,37,0.588,313.60,375.07,134.1,127.5,0.592,35154.600000024,35186.200000048,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454936,213650.00
07/09/2015 11:15,1,4.638,ACTIVE,217.8,338.67,60.00,1436454903,"033051125000150","174011321042388",38.00,37,0.782,314.09,388.40,175.4,169.2,0.774,46913.300000012,46955.300000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454937,213651.00
07/09/2015 11:15,2,6.873,ACTIVE,218.26,358.88,59.928,1436454903,"201051344000890","174011321042388",27.53,44.50,0,319.51,418.39,191.6,183.0,0.884,170561.2,170561.2,5740,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454938,213652.00
07/09/2015 11:15,2,6.904,ACTIVE,219.84,363.09,59.933,1436454903,"201051344000900","174011321042388",28.41,33.50,0,332.73,412.98,198.7,189.8,0.893,170858.9,170858.9,5755,0,0,0,L,1122011218,0,124.72,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454939,213653.00
07/09/2015 11:15,2,6.938,ACTIVE,219.16,362.49,59.970,1436454903,"201051344000633","174011321042388",27.31,40.00,0,332.73,410.58,191.9,183.3,0.893,160458.6,160458.6,5753,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454940,213654.00
07/09/2015 11:15,1,6.330,ACTIVE,217.9,372.14,60.00,1436454903,"040051121000185","174011321042388",24.36,38,0.680,316.94,381.13,153.4,147.4,0.676,41287.499999975,41324.099999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454941,213655.00
07/09/2015 11:15,2,6.852,ACTIVE,220.29,363.69,59.959,1436454903,"201051344000983","174011321042388",28.17,35.20,0,332.73,412.38,195.5,186.7,0.906,167842.8,167842.8,5755,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454942,213656.00
07/09/2015 11:15,2,6.818,ACTIVE,219.16,360.38,59.954,1436454903,"201051344000917","174011321042388",27.87,38.60,0,332.43,410.28,192.5,183.8,0.910,171018.2,171018.2,5755,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454943,213657.00
07/09/2015 11:15,1,6.274,ACTIVE,216.7,325.57,60.00,1436454903,"040051121000116","174011321042388",24.51,35,0.679,316.14,379.57,153.0,146.2,0.678,41327.100000024,41363.400000036,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454944,213658.00
07/09/2015 11:15,1,3.966,ACTIVE,218.1,337.90,60.00,1436454903,"033051125000135","174011321042388",33.16,37,0.579,318.00,375.81,130.9,125.7,0.581,34973.30000001,35004.400000034,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454945,213659.00
07/09/2015 11:15,2,6.744,ACTIVE,219.84,363.09,59.917,1436454903,"201051344000648","174011321042388",28.01,35.40,0,333.33,411.78,191.3,182.7,0.884,166788.8,166788.8,5750,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454946,213660.00
07/09/2015 11:15,2,6.932,ACTIVE,219.16,362.79,59.933,1436454903,"201051344001093","174011321042388",27.87,40.40,0,332.43,412.38,195.6,186.9,0.888,169196.2,169196.2,5743,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454947,213661.00
07/09/2015 11:15,2,6.898,ACTIVE,220.06,363.09,59.949,1436454903,"201051344000645","174011321042388",27.83,35.20,0,333.93,411.18,194.4,185.7,0.875,167368.2,167368.2,5756,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454948,213662.00
07/09/2015 11:15,2,6.609,ACTIVE,217.58,368.20,59.928,1436454903,"274151322000085","174011321042388",27.27,49.00,0,332.73,393.75,182.5,174.3,0.703,449883.0,449883.0,7032,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454949,213663.00
07/09/2015 11:15,2,6.895,ACTIVE,219.61,361.89,59.965,1436454903,"201051344000651","174011321042388",27.39,38.60,0,332.43,409.98,191.2,182.6,0.862,166718.1,166718.1,5741,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454950,213664.00
07/09/2015 11:15,2,6.891,ACTIVE,219.16,360.99,59.970,1436454903,"201051344000867","174011321042388",27.67,37.30,0,331.83,410.58,193.2,184.6,0.879,159154.4,159154.4,5758,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454951,213665.00
07/09/2015 11:15,1,6.371,ACTIVE,217.7,367.27,60.00,1436454903,"040051121000095","174011321042388",22.06,35,0.621,317.49,376.41,139.8,134.4,0.621,40662.100000024,40695.300000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454952,213666.00
07/09/2015 11:15,2,6.818,ACTIVE,217.80,357.98,59.949,1436454903,"201051344001230","174011321042388",27.87,42.50,0,326.42,407.87,192.4,183.8,0.906,170246.7,170246.7,5759,0,0,0,L,1122011218,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454953,213667.00
07/09/2015 11:15,2,6.836,ACTIVE,220.06,364.89,59.986,1436454903,"201051344000576","174011321042388",28.09,33.30,0,333.93,411.18,194.5,185.8,0.862,166600.1,166600.1,5764,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454954,213668.00
07/09/2015 11:15,2,6.871,ACTIVE,220.29,363.09,59.970,1436454903,"201051344000579","174011321042388",27.49,41.00,0,333.33,410.28,191.1,182.5,0.893,173094.8,173094.8,5742,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436454955,213669.00
07/09/2015 11:30,2,6.744,ACTIVE,217.58,360.69,59.986,1436455803,"201051344000955","174011321042388",27.41,41.80,0,330.63,400.96,187.2,178.7,0.893,172221.0,172221.0,5747,0,0,0,L,1122011218,0,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455804,213670.00
07/09/2015 11:30,1,6.349,ACTIVE,216.3,336.04,60.03,1436455803,"040051121000195","174011321042388",24.28,40,0.679,316.46,377.32,153.4,146.0,0.679,43913,43949,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455805,213671.00
07/09/2015 11:30,2,6.729,ACTIVE,216.45,350.17,59.970,1436455803,"274151322000095","174011321042388",27.69,53.00,0,328.82,388.34,188.6,180.1,0.712,471600.5,471600.5,6653,0,0,0,L,1151911521,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455806,213672.00
07/09/2015 11:30,2,6.736,ACTIVE,218.71,360.99,60.002,1436455803,"201051344000868","174011321042388",27.97,35.00,0,325.22,411.18,190.7,182.1,0.862,158567.5,158567.5,5754,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455807,213673.00
07/09/2015 11:30,2,6.717,ACTIVE,220.52,365.19,59.996,1436455803,"201051344000853","174011321042388",28.13,35.40,0,336.64,408.18,191.4,182.8,0.893,164854.8,164854.8,5754,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455808,213674.00
07/09/2015 11:30,2,6.678,ACTIVE,219.39,362.19,59.954,1436455803,"201051344000582","174011321042388",27.51,38.60,0,332.43,407.27,186.1,177.7,0.857,164992.5,164992.5,5739,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455809,213675.00
07/09/2015 11:30,1,6.198,ACTIVE,218.3,358.52,60.03,1436455803,"040051121000097","174011321042388",24.67,38,0.675,315.94,378.47,152.2,146.5,0.671,42092.199999988,42128,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455810,213676.00
07/09/2015 11:30,2,6.729,ACTIVE,220.06,363.09,59.996,1436455803,"201051344000469","174011321042388",28.15,32.80,0,336.94,409.08,191.9,183.3,0.910,160125.7,160125.7,5745,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455811,213677.00
07/09/2015 11:30,2,6.842,ACTIVE,219.61,362.79,59.933,1436455803,"201051344000988","174011321042388",27.31,36.80,0,336.64,407.87,189.2,180.7,0.862,159676.5,159676.5,5746,0,0,0,L,1122011218,0,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455812,213678.00
07/09/2015 11:30,2,6.613,ACTIVE,219.61,361.29,59.986,1436455803,"201051344001158","174011321042388",27.79,38.80,0,337.84,406.97,186.2,177.8,0.862,165725.6,165725.6,5741,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455813,213679.00
07/09/2015 11:30,2,6.762,ACTIVE,218.48,360.69,59.986,1436455803,"201051344001025","174011321042388",27.79,43.00,0,333.33,404.87,190.3,181.7,0.849,169258.0,169258.0,5738,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455814,213680.00
07/09/2015 11:30,1,4.571,ACTIVE,216.6,319.73,60.03,1436455803,"033051125000118","174011321042388",38.10,39,0.771,313.78,384.66,173.3,166.0,0.767,46875.799999988,46916.799999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455815,213681.00
07/09/2015 11:30,2,6.701,ACTIVE,219.16,361.29,59.986,1436455803,"201051344000569","174011321042388",28.17,35.20,0,337.54,408.48,191.1,182.5,0.875,172732.9,172732.9,5750,0,0,0,L,1122011218,0,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455816,213682.00
07/09/2015 11:30,2,4.205,ACTIVE,216.67,418.70,59.954,1436455803,"274151322000094","174011321042388",38.70,49.80,0,386.53,446.65,163.8,156.1,0.632,356116.6,356116.6,7132,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455817,213683.00
07/09/2015 11:30,1,6.315,ACTIVE,216.5,358.80,60.03,1436455803,"040051121000068","174011321042388",22.43,36,0.626,313.54,374.78,140.9,135.0,0.634,40227.3,40260.499999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455818,213684.00
07/09/2015 11:30,2,6.676,ACTIVE,219.61,360.69,59.975,1436455803,"201051344000458","174011321042388",27.93,36.80,0,330.63,423.20,188.8,180.3,0.893,168546.6,168546.6,5746,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455819,213685.00
07/09/2015 11:30,2,6.359,ACTIVE,216.90,350.17,59.959,1436455803,"274151322000087","174011321042388",25.54,70.00,0,330.63,384.43,164.4,156.8,0.619,426930.2,426930.2,6626,0,0,0,L,1151911521,0,124.94,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455820,213686.00
07/09/2015 11:30,2,6.547,ACTIVE,216.90,364.29,60.002,1436455803,"274151322000052","174011321042388",26.74,54.00,0,330.63,386.53,177.2,169.1,0.681,456461.8,456461.8,7025,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455821,213687.00
07/09/2015 11:30,2,6.652,ACTIVE,217.80,359.78,59.970,1436455803,"201051344001145","174011321042388",27.75,38.60,0,331.23,401.56,186.9,178.5,0.853,173696.1,173696.1,5757,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455822,213688.00
07/09/2015 11:30,2,6.771,ACTIVE,217.80,360.08,59.991,1436455803,"201051344000685","174011321042388",27.25,39.80,0,331.23,401.56,187.0,178.6,0.906,172719.2,172719.2,5758,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455822,213689.00
07/09/2015 11:30,2,6.416,ACTIVE,217.13,371.51,60.002,1436455803,"274151322000088","174011321042388",27.10,49.80,0,331.23,386.23,175.9,167.8,0.663,437402.3,437402.3,6638,0,0,0,L,1151911521,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455823,213690.00
07/09/2015 11:30,2,6.602,ACTIVE,219.16,361.29,60.012,1436455803,"201051344000438","174011321042388",27.77,41.30,0,331.53,403.07,185.7,177.3,0.862,172840.3,172840.3,5738,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455824,213691.00
07/09/2015 11:30,2,6.658,ACTIVE,219.16,360.99,59.981,1436455803,"201051344001135","174011321042388",27.73,39.00,0,332.13,402.16,187.0,178.6,0.844,164157.5,164157.5,5725,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455825,213692.00
07/09/2015 11:30,2,6.656,ACTIVE,218.48,359.78,59.975,1436455803,"201051344000417","174011321042388",27.14,46.20,0,331.83,400.66,182.9,174.6,0.857,168451.6,168451.6,5738,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455826,213693.00
07/09/2015 11:30,2,6.756,ACTIVE,218.26,359.78,59.986,1436455803,"201051344000594","174011321042388",27.47,44.80,0,329.13,402.16,188.1,179.6,0.871,168974.8,168974.8,5740,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455827,213694.00
07/09/2015 11:30,2,6.400,ACTIVE,216.45,368.50,60.002,1436455803,"274151322000083","174011321042388",27.15,54.00,0,331.23,385.63,176.0,168.0,0.698,452585.8,452585.8,7044,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455828,213695.00
07/09/2015 11:30,2,6.764,ACTIVE,218.93,361.59,59.965,1436455803,"201051344000585","174011321042388",27.59,41.50,0,333.63,406.37,189.0,180.5,0.879,167998.5,167998.5,5739,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455829,213696.00
07/09/2015 11:30,2,6.500,ACTIVE,216.90,367.30,59.991,1436455803,"274151322000054","174011321042388",27.02,50.00,0,330.33,387.14,177.5,169.4,0.676,447638.4,447638.4,6626,0,0,0,L,1151911521,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455830,213697.00
07/09/2015 11:30,2,6.811,ACTIVE,218.71,360.99,59.981,1436455803,"201051344001203","174011321042388",27.79,42.50,0,333.03,405.47,191.8,183.2,0.897,169140.2,169140.2,5744,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455831,213698.00
07/09/2015 11:30,2,6.738,ACTIVE,217.58,359.78,59.991,1436455803,"201051344000646","174011321042388",27.25,43.20,0,330.63,401.56,186.0,177.6,0.875,166286.8,166286.8,5734,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455832,213699.00
07/09/2015 11:30,2,4.303,ACTIVE,217.80,424.11,59.938,1436455803,"274151322000068","174011321042388",37.79,51.00,0,383.23,444.24,165.9,158.2,0.628,355220.9,355220.9,6740,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455833,213700.00
07/09/2015 11:30,2,6.797,ACTIVE,217.80,351.97,60.002,1436455803,"274151322000076","174011321042388",27.63,54.30,0,332.13,392.25,190.1,181.6,0.729,477449.2,477449.2,7027,0,0,0,L,1151911521,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455834,213701.00
07/09/2015 11:30,1,3.986,ACTIVE,217.5,340.88,60.03,1436455803,"033051125000132","174011321042388",33.12,38,0.577,317.77,371.90,131.4,124.8,0.583,35186.200000048,35216.900000036,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455835,213702.00
07/09/2015 11:30,1,4.517,ACTIVE,217.9,330.17,60.03,1436455803,"033051125000150","174011321042388",38.27,38,0.772,313.78,383.60,172.0,167.0,0.756,46955.300000012,46996.200000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455836,213703.00
07/09/2015 11:30,2,6.633,ACTIVE,217.58,359.78,59.996,1436455803,"201051344000890","174011321042388",27.91,45.80,0,331.23,401.26,187.5,179.0,0.857,170605.5,170605.5,5741,0,0,0,L,1122011218,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455837,213704.00
07/09/2015 11:30,2,6.707,ACTIVE,219.39,362.79,59.981,1436455803,"201051344000900","174011321042388",28.45,34.00,0,333.33,409.08,193.1,184.4,0.875,170904.6,170904.6,5756,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455838,213705.00
07/09/2015 11:30,2,6.688,ACTIVE,218.93,362.49,59.986,1436455803,"201051344000633","174011321042388",27.57,41.50,0,332.43,404.87,186.8,178.4,0.879,160502.8,160502.8,5754,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455839,213706.00
07/09/2015 11:30,1,6.185,ACTIVE,218.2,340.56,60.03,1436455803,"040051121000185","174011321042388",24.47,39,0.669,317.29,377.42,150.6,144.9,0.665,41324.099999999,41359.599999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455840,213707.00
07/09/2015 11:30,2,6.680,ACTIVE,220.29,362.19,59.975,1436455803,"201051344000983","174011321042388",28.11,35.80,0,317.70,415.09,190.0,181.5,0.879,167887.8,167887.8,5756,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455841,213708.00
07/09/2015 11:30,2,6.701,ACTIVE,219.39,360.38,59.991,1436455803,"201051344000917","174011321042388",27.71,38.60,0,331.83,404.87,188.0,179.5,0.879,171062.6,171062.6,5756,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455842,213709.00
07/09/2015 11:30,1,6.143,ACTIVE,217.5,343.47,60.03,1436455803,"040051121000116","174011321042388",24.57,36,0.665,313.70,376.46,150.2,143.9,0.664,41363.400000036,41398.800000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455843,213710.00
07/09/2015 11:30,1,3.919,ACTIVE,217.8,347.47,60.03,1436455803,"033051125000135","174011321042388",33.00,37,0.569,316.91,371.52,128.7,123.3,0.576,35004.400000034,35034.699999986,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455845,213711.00
07/09/2015 11:30,2,6.617,ACTIVE,219.16,361.89,59.981,1436455803,"201051344000648","174011321042388",27.73,36.50,0,333.63,418.39,185.7,177.3,0.866,166832.8,166832.8,5751,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455846,213712.00
07/09/2015 11:30,2,6.830,ACTIVE,218.71,360.99,59.970,1436455803,"201051344001093","174011321042388",27.53,41.00,0,332.73,407.57,190.4,181.9,0.866,169241.3,169241.3,5744,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455847,213713.00
07/09/2015 11:30,2,6.766,ACTIVE,219.39,359.78,59.944,1436455803,"201051344000645","174011321042388",27.55,36.50,0,328.82,409.08,188.9,180.4,0.853,167412.9,167412.9,5757,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455847,213714.00
07/09/2015 11:30,2,6.396,ACTIVE,216.67,367.90,59.986,1436455803,"274151322000085","174011321042388",27.63,49.30,0,331.53,387.44,178.8,170.7,0.685,449925.3,449925.3,7033,0,0,0,L,1151911521,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455848,213715.00
07/09/2015 11:30,2,6.646,ACTIVE,218.93,361.29,60.012,1436455803,"201051344000651","174011321042388",27.83,39.00,0,332.73,405.77,187.3,178.9,0.844,166762.3,166762.3,5742,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455849,213716.00
07/09/2015 11:30,2,6.682,ACTIVE,218.26,360.08,59.986,1436455803,"201051344000867","174011321042388",27.83,38.80,0,326.72,411.78,188.4,179.9,0.857,159198.9,159198.9,5759,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455850,213717.00
07/09/2015 11:30,1,6.225,ACTIVE,216.7,349.77,60.03,1436455803,"040051121000095","174011321042388",22.27,35,0.615,317.23,373.55,137.9,132.5,0.616,40695.300000012,40727.800000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455851,213718.00
07/09/2015 11:30,2,6.693,ACTIVE,217.13,357.08,60.007,1436455803,"201051344001230","174011321042388",27.77,43.00,0,330.33,402.16,188.3,179.8,0.866,170291.2,170291.2,5760,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455852,213719.00
07/09/2015 11:30,2,6.652,ACTIVE,219.39,362.49,60.007,1436455803,"201051344000576","174011321042388",28.13,35.00,0,336.64,407.87,189.4,180.9,0.884,166644.9,166644.9,5765,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455853,213720.00
07/09/2015 11:30,2,6.635,ACTIVE,219.61,360.99,59.975,1436455803,"201051344000579","174011321042388",27.77,41.50,0,337.54,407.27,186.7,178.3,0.875,173138.9,173138.9,5743,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436455854,213721.00
07/09/2015 11:45,2,6.645,ACTIVE,218.26,358.88,59.949,1436456703,"201051344000955","174011321042388",27.99,41.80,0,331.53,400.66,188.2,179.7,0.888,172265.9,172265.9,5748,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456704,213722.00
07/09/2015 11:45,1,6.324,ACTIVE,217.1,343.71,60.00,1436456703,"040051121000195","174011321042388",24.51,41,0.678,317.38,377.59,154.3,147.3,0.680,43949,43985.7,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456705,213723.00
07/09/2015 11:45,2,6.756,ACTIVE,217.35,352.57,59.970,1436456703,"274151322000095","174011321042388",27.67,53.80,0,329.73,388.94,189.6,181.0,0.716,471645.7,471645.7,6654,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456706,213724.00
07/09/2015 11:45,2,6.830,ACTIVE,219.16,360.69,59.986,1436456703,"201051344000868","174011321042388",27.87,35.20,0,332.13,403.37,192.6,184.0,0.871,158613.4,158613.4,5755,0,0,0,L,1122011218,0,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456707,213725.00
07/09/2015 11:45,2,6.732,ACTIVE,220.97,364.89,59.928,1436456703,"201051344000853","174011321042388",28.37,35.00,0,336.04,409.08,193.4,184.7,0.924,164900.9,164900.9,5755,0,0,0,L,1122011218,0,125.62,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456708,213726.00
07/09/2015 11:45,2,6.688,ACTIVE,219.61,361.29,59.933,1436456703,"201051344000582","174011321042388",27.67,38.60,0,333.33,406.07,187.3,178.8,0.866,165037.1,165037.1,5740,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456709,213727.00
07/09/2015 11:45,1,6.206,ACTIVE,217.9,371.13,60.03,1436456703,"040051121000097","174011321042388",24.88,39,0.681,315.65,378.69,153.6,147.9,0.678,42128,42164.699999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456710,213728.00
07/09/2015 11:45,2,6.738,ACTIVE,220.29,363.09,60.007,1436456703,"201051344000469","174011321042388",28.43,32.60,0,337.54,409.38,193.9,185.2,0.915,160171.8,160171.8,5746,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456711,213729.00
07/09/2015 11:45,2,6.875,ACTIVE,220.29,361.29,59.965,1436456703,"201051344000988","174011321042388",27.53,36.80,0,336.34,408.48,191.8,183.2,0.888,159722.0,159722.0,5747,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456712,213730.00
07/09/2015 11:45,2,6.746,ACTIVE,220.29,362.19,59.938,1436456703,"201051344001158","174011321042388",27.63,38.40,0,337.84,406.67,188.8,180.3,0.875,165770.3,165770.3,5742,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456713,213731.00
07/09/2015 11:45,2,6.760,ACTIVE,218.93,359.18,59.896,1436456703,"201051344001025","174011321042388",28.15,43.20,0,331.83,405.47,192.6,184.0,0.866,169303.7,169303.7,5739,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456714,213732.00
07/09/2015 11:45,1,4.614,ACTIVE,217.2,368.86,60.00,1436456703,"033051125000118","174011321042388",38.16,40,0.775,312.76,384.73,175.2,167.3,0.767,46916.799999988,46958.400000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456715,213733.00
07/09/2015 11:45,2,6.773,ACTIVE,220.06,361.59,59.954,1436456703,"201051344000569","174011321042388",28.31,35.40,0,337.24,408.18,194.2,185.5,0.888,172778.9,172778.9,5751,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456716,213734.00
07/09/2015 11:45,2,4.465,ACTIVE,217.35,405.47,59.944,1436456703,"274151322000094","174011321042388",36.80,50.80,0,384.13,445.45,166.1,158.3,0.636,356156.2,356156.2,7133,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456717,213735.00
07/09/2015 11:45,1,6.383,ACTIVE,218.0,328.21,60.00,1436456703,"040051121000068","174011321042388",22.48,37,0.632,316.80,375.25,142.7,137.0,0.637,40260.499999988,40294.400000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456718,213736.00
07/09/2015 11:45,2,6.711,ACTIVE,220.29,360.99,59.975,1436456703,"201051344000458","174011321042388",28.23,37.30,0,338.44,407.87,191.7,183.1,0.906,168592.0,168592.0,5747,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456719,213737.00
07/09/2015 11:45,2,6.385,ACTIVE,217.58,370.60,59.938,1436456703,"274151322000087","174011321042388",25.78,73.00,0,331.83,382.93,166.5,158.8,0.628,426969.6,426969.6,6627,0,0,0,L,1151911521,0,124.94,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456720,213738.00
07/09/2015 11:45,2,6.576,ACTIVE,217.35,373.31,59.907,1436456703,"274151322000052","174011321042388",26.96,56.00,0,331.23,386.23,179.5,171.3,0.681,456504.3,456504.3,7026,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456721,213739.00
07/09/2015 11:45,2,6.793,ACTIVE,218.26,361.59,59.949,1436456703,"201051344001145","174011321042388",27.51,38.80,0,331.53,401.86,189.3,180.8,0.857,173741.0,173741.0,5758,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456722,213740.00
07/09/2015 11:45,2,6.799,ACTIVE,218.03,358.88,59.981,1436456703,"201051344000685","174011321042388",27.53,39.80,0,330.33,401.26,189.6,181.1,0.910,172764.0,172764.0,5759,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456722,213741.00
07/09/2015 11:45,2,6.480,ACTIVE,217.13,368.50,59.954,1436456703,"274151322000088","174011321042388",27.08,50.40,0,330.93,385.93,177.7,169.6,0.676,437444.4,437444.4,6639,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456723,213742.00
07/09/2015 11:45,2,6.727,ACTIVE,218.71,359.18,59.917,1436456703,"201051344000438","174011321042388",27.61,41.30,0,331.23,402.16,188.3,179.8,0.875,172884.9,172884.9,5739,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456724,213743.00
07/09/2015 11:45,2,6.791,ACTIVE,219.16,357.98,59.954,1436456703,"201051344001135","174011321042388",27.61,39.50,0,332.43,401.86,189.8,181.2,0.862,164202.4,164202.4,5726,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456725,213744.00
07/09/2015 11:45,2,6.754,ACTIVE,218.48,359.78,59.970,1436456703,"201051344000417","174011321042388",27.14,46.20,0,331.53,400.96,185.6,177.2,0.875,168495.6,168495.6,5739,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456726,213745.00
07/09/2015 11:45,2,6.857,ACTIVE,218.26,359.48,59.959,1436456703,"201051344000594","174011321042388",27.53,45.50,0,319.21,448.15,191.3,182.7,0.893,169020.0,169020.0,5741,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456727,213746.00
07/09/2015 11:45,2,6.521,ACTIVE,216.90,357.98,59.949,1436456703,"274151322000083","174011321042388",26.98,55.30,0,330.03,385.33,178.1,169.9,0.729,452628.0,452628.0,7045,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456728,213747.00
07/09/2015 11:45,2,6.807,ACTIVE,219.61,361.89,59.928,1436456703,"201051344000585","174011321042388",27.93,41.00,0,336.94,406.37,192.5,183.9,0.884,168044.0,168044.0,5740,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456729,213748.00
07/09/2015 11:45,2,6.582,ACTIVE,217.35,355.58,59.938,1436456703,"274151322000054","174011321042388",27.04,50.20,0,330.63,387.14,180.0,171.8,0.694,447681.0,447681.0,6627,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456730,213749.00
07/09/2015 11:45,2,6.910,ACTIVE,219.39,360.38,59.986,1436456703,"201051344001203","174011321042388",27.73,42.80,0,336.94,405.77,194.1,185.4,0.910,169186.2,169186.2,5745,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456731,213750.00
07/09/2015 11:45,2,6.693,ACTIVE,218.03,360.08,60.012,1436456703,"201051344000646","174011321042388",27.87,43.00,0,329.43,401.86,188.8,180.3,0.910,166331.6,166331.6,5735,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456731,213751.00
07/09/2015 11:45,2,4.258,ACTIVE,218.26,421.40,59.970,1436456703,"274151322000068","174011321042388",38.39,52.50,0,385.33,445.15,165.8,158.1,0.628,355260.3,355260.3,6741,0,0,0,L,1151911521,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456732,213752.00
07/09/2015 11:45,2,6.934,ACTIVE,218.03,376.92,59.975,1436456703,"274151322000076","174011321042388",27.47,54.50,0,333.03,389.54,192.8,184.1,0.742,477494.8,477494.8,7028,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456734,213753.00
07/09/2015 11:45,1,4.022,ACTIVE,218.0,367.87,60.00,1436456703,"033051125000132","174011321042388",33.29,38,0.584,317.79,372.27,133.2,126.7,0.592,35216.900000036,35248.300000012,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456735,213754.00
07/09/2015 11:45,1,4.598,ACTIVE,218.2,368.85,60.00,1436456703,"033051125000150","174011321042388",38.25,38,0.779,313.59,384.66,175.0,169.2,0.770,46996.200000012,47037.900000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456736,213755.00
07/09/2015 11:45,2,6.840,ACTIVE,218.26,358.88,59.981,1436456703,"201051344000890","174011321042388",27.51,46.20,0,331.23,402.46,190.6,182.1,0.857,170650.5,170650.5,5742,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456737,213756.00
07/09/2015 11:45,2,6.812,ACTIVE,219.84,361.89,59.896,1436456703,"201051344000900","174011321042388",28.61,34.30,0,337.24,409.38,197.3,188.5,0.902,170951.2,170951.2,5757,0,0,0,L,1122011218,0,124.94,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456738,213757.00
07/09/2015 11:45,2,6.773,ACTIVE,219.16,360.99,59.959,1436456703,"201051344000633","174011321042388",27.81,42.30,0,336.34,405.17,190.9,182.3,0.893,160547.7,160547.7,5755,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456739,213758.00
07/09/2015 11:45,1,6.293,ACTIVE,218.2,341.70,60.00,1436456703,"040051121000185","174011321042388",24.51,40,0.680,317.19,378.25,153.5,147.9,0.676,41359.599999999,41395.900000011,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456740,213759.00
07/09/2015 11:45,2,6.814,ACTIVE,220.52,363.09,59.986,1436456703,"201051344000983","174011321042388",28.15,36.00,0,337.54,408.48,194.1,185.4,0.906,167933.7,167933.7,5757,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456741,213760.00
07/09/2015 11:45,2,6.766,ACTIVE,219.16,360.38,59.986,1436456703,"201051344000917","174011321042388",28.01,39.00,0,332.73,405.77,191.8,183.2,0.906,171107.9,171107.9,5757,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456742,213761.00
07/09/2015 11:45,1,6.265,ACTIVE,216.9,337.48,60.00,1436456703,"040051121000116","174011321042388",24.55,37,0.680,315.43,377.87,153.1,146.2,0.676,41398.800000012,41434.800000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456744,213762.00
07/09/2015 11:45,1,3.982,ACTIVE,217.8,365.28,60.00,1436456703,"033051125000135","174011321042388",33.18,37,0.581,315.57,372.89,131.5,125.8,0.585,35034.699999986,35065.600000022,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456745,213763.00
07/09/2015 11:45,2,6.787,ACTIVE,219.84,362.49,59.922,1436456703,"201051344000648","174011321042388",27.67,36.80,0,338.14,407.27,190.2,181.7,0.879,166877.6,166877.6,5752,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456746,213764.00
07/09/2015 11:45,2,6.816,ACTIVE,219.39,362.79,59.970,1436456703,"201051344001093","174011321042388",28.25,40.80,0,333.03,407.57,194.8,186.1,0.879,169287.2,169287.2,5745,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456747,213765.00
07/09/2015 11:45,2,7.010,ACTIVE,220.29,361.59,59.975,1436456703,"201051344000645","174011321042388",27.14,36.80,0,337.54,407.27,192.6,183.9,0.862,167458.5,167458.5,5758,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456748,213766.00
07/09/2015 11:45,2,6.564,ACTIVE,217.80,350.77,59.959,1436456703,"274151322000085","174011321042388",27.55,50.20,0,331.83,387.14,183.1,174.8,0.694,449968.3,449968.3,7034,0,0,0,L,1151911521,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456748,213767.00
07/09/2015 11:45,2,6.828,ACTIVE,219.84,361.29,59.981,1436456703,"201051344000651","174011321042388",27.75,38.80,0,337.24,406.07,191.9,183.3,0.862,166807.4,166807.4,5743,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456749,213768.00
07/09/2015 11:45,2,6.850,ACTIVE,219.61,359.18,59.986,1436456703,"201051344000867","174011321042388",27.83,39.30,0,332.13,401.56,193.0,184.4,0.871,159244.4,159244.4,5760,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456750,213769.00
07/09/2015 11:45,1,6.327,ACTIVE,217.7,346.19,60.00,1436456703,"040051121000095","174011321042388",22.41,35,0.626,317.82,374.25,141.1,135.6,0.626,40727.800000012,40761,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456751,213770.00
07/09/2015 11:45,2,6.766,ACTIVE,218.03,357.38,59.933,1436456703,"201051344001230","174011321042388",28.11,43.40,0,330.33,402.46,192.5,183.8,0.906,170336.5,170336.5,5761,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456752,213771.00
07/09/2015 11:45,2,6.777,ACTIVE,220.29,363.09,59.944,1436456703,"201051344000576","174011321042388",28.25,34.80,0,337.54,408.18,193.8,185.1,0.879,166690.6,166690.6,5766,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456753,213772.00
07/09/2015 11:45,2,6.814,ACTIVE,220.52,363.39,59.944,1436456703,"201051344000579","174011321042388",27.69,42.50,0,338.14,407.27,191.0,182.4,0.902,173183.9,173183.9,5744,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436456754,213773.00
07/09/2015 12:00,2,7.059,ALERT,218.93,360.38,60.007,1436457604,"201051344000955","174011321042388",27.06,42.00,0,290.05,401.56,193.3,184.7,0.906,172311.2,172311.2,5749,0,0,0,L,1122011218,0,123.81,126.98,0002,38,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457606,213774.00
07/09/2015 12:00,1,6.614,ACTIVE,217.4,342.73,60.03,1436457604,"040051121000195","174011321042388",24.29,42,0.704,317.56,378.05,159.8,151.8,0.704,43985.7,44023.1,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457607,213775.00
07/09/2015 12:00,2,7.102,ALERT,218.03,377.52,60.018,1436457604,"274151322000095","174011321042388",27.25,54.30,0,299.07,390.14,195.9,187.2,0.734,471691.5,471691.5,6655,0,0,0,L,1151911521,0,125.85,124.04,0002,45,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457609,213776.00
07/09/2015 12:00,2,7.031,ACTIVE,219.61,362.49,60.028,1436457604,"201051344000868","174011321042388",27.73,36.50,0,336.34,407.27,197.4,188.6,0.888,158659.8,158659.8,5756,0,0,0,L,1122011218,0,124.27,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457610,213777.00
07/09/2015 12:00,2,7.129,ACTIVE,221.42,364.29,60.018,1436457604,"201051344000853","174011321042388",27.47,36.80,0,336.04,408.18,198.2,189.3,0.919,164947.4,164947.4,5756,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457611,213778.00
07/09/2015 12:00,2,7.031,ACTIVE,220.29,364.59,60.018,1436457604,"201051344000582","174011321042388",27.17,39.50,0,337.24,408.18,193.3,184.6,0.884,165082.4,165082.4,5741,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457612,213779.00
07/09/2015 12:00,1,6.504,ACTIVE,218.9,337.08,60.03,1436457604,"040051121000097","174011321042388",24.46,40,0.700,317.50,379.35,158.3,152.0,0.696,42164.699999988,42202,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457613,213780.00
