ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 12:00,2,7.096,ACTIVE,221.19,366.40,60.007,1436457604,"201051344000469","174011321042388",27.73,34.00,0,336.94,409.08,199.2,190.4,0.932,160218.4,160218.4,5747,0,0,0,L,1122011218,0,124.94,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457614,213781.00
07/09/2015 12:00,2,7.182,ACTIVE,221.19,364.59,60.018,1436457604,"201051344000988","174011321042388",27.00,38.40,0,335.74,407.87,196.2,187.4,0.893,159768.0,159768.0,5748,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457615,213782.00
07/09/2015 12:00,2,7.062,ACTIVE,221.19,363.09,60.039,1436457604,"201051344001158","174011321042388",27.04,40.80,0,337.24,406.67,193.4,184.7,0.888,165815.6,165815.6,5743,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457616,213783.00
07/09/2015 12:00,2,7.172,ACTIVE,220.06,360.99,60.012,1436457604,"201051344001025","174011321042388",27.25,44.50,0,336.64,407.57,198.0,189.2,0.875,169350.1,169350.1,5740,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457617,213784.00
07/09/2015 12:00,1,4.787,ACTIVE,218.4,339.64,60.07,1436457604,"033051125000118","174011321042388",38.04,40,0.802,312.32,385.90,181.2,173.8,0.793,46958.400000012,47000.700000024,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457618,213785.00
07/09/2015 12:00,2,6.994,ACTIVE,220.74,363.99,60.012,1436457604,"201051344000569","174011321042388",28.09,37.00,0,336.94,408.78,198.8,190.0,0.919,172825.4,172825.4,5752,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457619,213786.00
07/09/2015 12:00,2,4.600,ALERT,218.03,417.49,60.007,1436457604,"274151322000094","174011321042388",36.86,51.50,0,299.97,485.42,172.5,164.6,0.654,356196.4,356196.4,7134,0,0,0,L,1151911521,0,125.40,124.72,0002,44,0,0,0,0,0,0,1,1211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457621,213787.00
07/09/2015 12:00,1,6.672,ACTIVE,218.8,358.73,60.07,1436457604,"040051121000068","174011321042388",22.02,37,0.646,310.28,383.36,146.2,140.0,0.649,40294.400000024,40328.8,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457622,213788.00
07/09/2015 12:00,2,6.996,ACTIVE,220.97,364.29,59.996,1436457604,"201051344000458","174011321042388",27.71,39.00,0,338.44,408.78,196.2,187.5,0.915,168638.0,168638.0,5748,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457623,213789.00
07/09/2015 12:00,2,6.715,ACTIVE,218.03,351.37,60.018,1436457604,"274151322000087","174011321042388",25.15,75.00,0,322.81,400.96,171.0,163.1,0.645,427009.7,427009.7,6628,0,0,0,L,1151911521,0,125.62,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457624,213790.00
07/09/2015 12:00,2,6.801,ACTIVE,217.80,372.11,60.002,1436457604,"274151322000052","174011321042388",26.86,56.50,0,331.53,387.44,185.0,176.7,0.703,456547.7,456547.7,7027,0,0,0,L,1151911521,0,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457625,213791.00
07/09/2015 12:00,2,7.145,ACTIVE,218.93,360.99,60.034,1436457604,"201051344001145","174011321042388",26.96,40.00,0,333.33,406.67,195.0,186.3,0.884,173786.7,173786.7,5759,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457626,213792.00
07/09/2015 12:00,2,7.068,ACTIVE,218.71,362.19,60.012,1436457604,"201051344000685","174011321042388",27.27,40.80,0,331.53,402.16,195.2,186.4,0.932,172809.7,172809.7,5760,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457627,213793.00
07/09/2015 12:00,2,6.791,ALERT,217.80,354.07,59.991,1436457604,"274151322000088","174011321042388",26.60,52.00,0,300.87,390.14,183.2,174.9,0.685,437487.2,437487.2,6640,0,0,0,L,1151911521,0,125.85,124.04,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457629,213794.00
07/09/2015 12:00,2,7.162,ACTIVE,219.61,362.79,60.028,1436457604,"201051344000438","174011321042388",26.72,42.80,0,336.04,407.27,193.7,185.0,0.893,172930.3,172930.3,5740,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457629,213795.00
07/09/2015 12:00,2,7.078,ACTIVE,220.06,363.09,60.034,1436457604,"201051344001135","174011321042388",27.23,39.80,0,330.93,407.27,195.2,186.5,0.884,164248.1,164248.1,5727,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457630,213796.00
07/09/2015 12:00,2,7.025,ACTIVE,219.16,363.09,60.002,1436457604,"201051344000417","174011321042388",26.88,47.80,0,334.54,403.07,191.3,182.7,0.902,168540.3,168540.3,5740,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457631,213797.00
07/09/2015 12:00,2,7.170,ACTIVE,218.93,361.59,60.034,1436457604,"201051344000594","174011321042388",27.04,46.60,0,330.63,403.67,196.3,187.6,0.906,169066.0,169066.0,5742,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457632,213798.00
07/09/2015 12:00,2,6.816,ACTIVE,218.03,364.89,60.028,1436457604,"274151322000083","174011321042388",26.58,56.80,0,317.70,412.98,183.3,175.0,0.729,452671.0,452671.0,7046,0,0,0,L,1151911521,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457633,213799.00
07/09/2015 12:00,2,7.121,ACTIVE,220.52,364.89,60.028,1436457604,"201051344000585","174011321042388",27.43,42.80,0,337.84,407.57,197.8,189.0,0.906,168090.3,168090.3,5741,0,0,0,L,1122011218,0,124.49,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457634,213800.00
07/09/2015 12:00,2,6.734,ALERT,218.48,365.80,60.018,1436457604,"274151322000054","174011321042388",27.08,51.30,0,300.57,388.04,184.6,176.2,0.703,447724.2,447724.2,6628,0,0,0,L,1151911521,0,125.62,124.27,0002,43,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457636,213801.00
07/09/2015 12:00,2,7.242,ACTIVE,220.06,363.09,59.996,1436457604,"201051344001203","174011321042388",27.27,43.40,0,336.94,408.78,199.9,191.0,0.959,169233.1,169233.1,5746,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457637,213802.00
07/09/2015 12:00,2,7.113,ACTIVE,218.71,361.59,60.007,1436457604,"201051344000646","174011321042388",26.96,45.00,0,309.59,411.48,194.2,185.5,0.910,166377.1,166377.1,5736,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457638,213803.00
07/09/2015 12:00,2,4.604,ACTIVE,218.93,412.98,60.002,1436457604,"274151322000068","174011321042388",37.00,53.00,0,381.42,449.65,172.0,164.1,0.645,355300.7,355300.7,6742,0,0,0,L,1151911521,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457639,213804.00
07/09/2015 12:00,2,7.197,ACTIVE,218.93,364.29,59.996,1436457604,"274151322000076","174011321042388",27.27,55.50,0,336.94,394.35,198.8,190.0,0.756,477541.5,477541.5,7029,0,0,0,L,1151911521,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457640,213805.00
07/09/2015 12:00,1,4.181,ACTIVE,218.3,329.02,60.07,1436457604,"033051125000132","174011321042388",33.06,39,0.601,318.82,372.96,137.5,130.5,0.606,35248.300000012,35280.200000048,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457641,213806.00
07/09/2015 12:00,1,4.760,ACTIVE,218.1,326.73,60.07,1436457604,"033051125000150","174011321042388",38.16,39,0.805,314.00,385.96,180.7,174.3,0.795,47037.900000012,47080.500000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457642,213807.00
07/09/2015 12:00,2,7.178,ACTIVE,218.71,360.99,60.018,1436457604,"201051344000890","174011321042388",26.98,46.80,0,331.23,403.37,196.2,187.4,0.897,170696.4,170696.4,5743,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457643,213808.00
07/09/2015 12:00,2,7.213,ACTIVE,220.74,364.59,60.012,1436457604,"201051344000900","174011321042388",27.79,35.40,0,336.94,410.28,202.9,193.9,0.924,170998.7,170998.7,5758,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457644,213809.00
07/09/2015 12:00,2,7.123,ACTIVE,219.84,364.59,60.007,1436457604,"201051344000633","174011321042388",27.19,43.80,0,336.64,407.87,196.1,187.4,0.924,160593.5,160593.5,5756,0,0,0,L,1122011218,0,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457645,213810.00
07/09/2015 12:00,1,6.551,ACTIVE,218.8,326.16,60.03,1436457604,"040051121000185","174011321042388",24.30,41,0.701,317.40,378.95,158.4,152.2,0.703,41395.900000011,41433.099999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457646,213811.00
07/09/2015 12:00,2,7.078,ACTIVE,221.19,364.29,60.034,1436457604,"201051344000983","174011321042388",27.81,37.80,0,337.24,409.08,199.3,190.5,0.924,167980.2,167980.2,5758,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457647,213812.00
07/09/2015 12:00,2,7.041,ACTIVE,220.06,363.69,60.002,1436457604,"201051344000917","174011321042388",27.73,40.40,0,336.94,408.18,197.7,188.9,0.928,171154.1,171154.1,5758,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457648,213813.00
07/09/2015 12:00,1,6.475,ACTIVE,217.7,340.43,60.07,1436457604,"040051121000116","174011321042388",24.48,38,0.698,316.98,378.32,157.7,150.6,0.696,41434.800000012,41471.700000048,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457649,213814.00
07/09/2015 12:00,1,4.170,ALERT,218.6,367.60,60.03,1436457604,"033051125000135","174011321042388",32.52,38,0.594,316.89,373.57,134.9,128.9,0.596,35065.600000022,35097.30000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436457651,213815.00
07/09/2015 12:00,2,7.076,ACTIVE,220.74,364.59,60.023,1436457604,"201051344000648","174011321042388",27.14,39.00,0,337.84,408.78,194.4,185.7,0.888,166923.2,166923.2,5753,0,0,0,L,1122011218,0,124.49,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457652,213816.00
07/09/2015 12:00,2,7.164,ACTIVE,220.06,364.59,60.028,1436457604,"201051344001093","174011321042388",27.53,41.80,0,337.24,409.08,199.8,191.0,0.915,169334.0,169334.0,5746,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457653,213817.00
07/09/2015 12:00,2,7.131,ACTIVE,220.74,365.19,60.028,1436457604,"201051344000645","174011321042388",27.33,38.80,0,337.84,408.18,197.5,188.7,0.871,167504.7,167504.7,5759,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457654,213818.00
07/09/2015 12:00,2,6.801,ACTIVE,217.80,352.57,60.002,1436457604,"274151322000085","174011321042388",27.27,50.80,0,333.03,390.74,187.7,179.2,0.720,450012.3,450012.3,7035,0,0,0,L,1151911521,0,126.07,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457655,213819.00
07/09/2015 12:00,2,7.135,ACTIVE,220.06,363.99,60.018,1436457604,"201051344000651","174011321042388",27.19,40.00,0,337.84,408.78,196.6,187.8,0.879,166853.4,166853.4,5744,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457656,213820.00
07/09/2015 12:00,2,7.180,ACTIVE,219.61,363.09,60.012,1436457604,"201051344000867","174011321042388",27.14,41.00,0,336.34,406.67,197.2,188.5,0.879,159290.5,159290.5,5761,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457657,213821.00
07/09/2015 12:00,1,6.561,ACTIVE,218.1,325.68,60.03,1436457604,"040051121000095","174011321042388",22.06,36,0.638,318.92,375.88,144.0,138.2,0.635,40761,40794.899999976,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457658,213822.00
07/09/2015 12:00,2,6.986,ACTIVE,218.48,361.29,60.039,1436457604,"201051344001230","174011321042388",27.83,44.80,0,330.03,402.77,196.8,188.1,0.924,170382.7,170382.7,5762,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457659,213823.00
07/09/2015 12:00,2,6.992,ACTIVE,220.97,365.49,60.028,1436457604,"201051344000576","174011321042388",27.91,36.50,0,336.64,408.18,197.7,188.9,0.897,166737.0,166737.0,5767,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457660,213824.00
07/09/2015 12:00,2,6.965,ACTIVE,220.97,363.99,60.028,1436457604,"201051344000579","174011321042388",27.61,43.80,0,337.54,407.57,194.8,186.1,0.879,173229.7,173229.7,5745,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436457661,213825.00
07/09/2015 12:15,2,7.297,ACTIVE,219.61,363.09,59.959,1436458503,"201051344000955","174011321042388",27.04,43.20,0,326.72,415.69,199.8,190.9,0.937,172357.5,172357.5,5751,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458505,213826.00
07/09/2015 12:15,1,6.843,ACTIVE,218.0,325.10,60.00,1436458503,"040051121000195","174011321042388",24.13,43,0.721,303.27,386.20,164.3,156.4,0.714,44023.1,44061,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458506,213827.00
07/09/2015 12:15,2,7.338,ACTIVE,218.26,353.77,59.938,1436458503,"274151322000095","174011321042388",27.12,56.30,0,326.12,397.96,201.3,192.4,0.747,471738.4,471738.4,6657,0,0,0,L,1151911521,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458507,213828.00
07/09/2015 12:15,2,7.344,ACTIVE,220.29,363.39,59.949,1436458503,"201051344000868","174011321042388",27.45,37.50,0,326.42,410.28,204.0,195.0,0.906,158707.0,158707.0,5757,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458508,213829.00
07/09/2015 12:15,2,7.334,ACTIVE,222.10,366.70,59.944,1436458503,"201051344000853","174011321042388",27.63,37.80,0,331.53,415.99,205.2,196.1,0.946,164994.8,164994.8,5757,0,0,0,L,1122011218,0,126.07,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458509,213830.00
07/09/2015 12:15,2,7.236,ACTIVE,220.97,365.19,59.938,1436458503,"201051344000582","174011321042388",27.23,40.20,0,324.62,414.19,199.6,190.7,0.910,165128.6,165128.6,5742,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458509,213831.00
07/09/2015 12:15,1,6.729,ACTIVE,218.8,376.50,60.03,1436458503,"040051121000097","174011321042388",24.28,41,0.716,304.19,389.20,162.6,155.9,0.710,42202,42240,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458511,213832.00
07/09/2015 12:15,2,7.295,ACTIVE,221.64,366.70,59.970,1436458503,"201051344000469","174011321042388",27.77,35.00,0,326.12,417.19,205.0,196.0,0.950,160265.9,160265.9,5748,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458512,213833.00
07/09/2015 12:15,2,7.316,ACTIVE,221.64,367.60,59.959,1436458503,"201051344000988","174011321042388",27.21,39.00,0,325.22,415.39,201.7,192.8,0.919,159814.7,159814.7,5749,0,0,0,L,1122011218,0,125.62,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458513,213834.00
07/09/2015 12:15,2,7.281,ACTIVE,221.64,365.19,59.938,1436458503,"201051344001158","174011321042388",26.96,41.80,0,324.32,415.09,198.8,189.9,0.919,165861.7,165861.7,5744,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458514,213835.00
07/09/2015 12:15,2,7.389,ACTIVE,220.52,364.29,59.954,1436458503,"201051344001025","174011321042388",27.27,45.30,0,324.92,410.28,203.8,194.8,0.902,169397.4,169397.4,5741,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458515,213836.00
07/09/2015 12:15,1,4.917,ACTIVE,218.6,346.82,60.00,1436458503,"033051125000118","174011321042388",37.89,41,0.818,305.19,392.68,185.4,176.9,0.805,47000.700000024,47043.900000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458516,213837.00
07/09/2015 12:15,2,7.281,ACTIVE,221.42,367.60,59.991,1436458503,"201051344000569","174011321042388",27.69,37.30,0,326.42,415.39,204.2,195.2,0.937,172872.9,172872.9,5753,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458517,213838.00
07/09/2015 12:15,2,4.695,ACTIVE,218.93,404.87,59.965,1436458503,"274151322000094","174011321042388",37.01,53.00,0,380.22,447.85,175.1,167.1,0.672,356237.4,356237.4,7136,0,0,0,L,1151911521,0,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458518,213839.00
07/09/2015 12:15,1,6.785,ACTIVE,218.8,337.53,60.00,1436458503,"040051121000068","174011321042388",22.09,38,0.657,306.39,379.64,149.1,143.0,0.660,40328.8,40363.699999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458519,213840.00
07/09/2015 12:15,2,7.293,ACTIVE,221.64,365.80,59.996,1436458503,"201051344000458","174011321042388",27.25,40.20,0,324.92,413.89,201.2,192.3,0.946,168684.8,168684.8,5749,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458520,213841.00
07/09/2015 12:15,2,6.887,ACTIVE,218.48,370.90,59.965,1436458503,"274151322000087","174011321042388",24.95,76.50,0,326.42,391.34,173.9,166.0,0.645,427050.3,427050.3,6629,0,0,0,L,1151911521,0,125.85,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458521,213842.00
07/09/2015 12:15,2,6.982,ACTIVE,218.48,354.37,59.965,1436458503,"274151322000052","174011321042388",26.64,58.50,0,325.52,394.05,188.4,179.9,0.720,456591.6,456591.6,7028,0,0,0,L,1151911521,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458522,213843.00
07/09/2015 12:15,2,7.215,ACTIVE,219.39,363.69,59.975,1436458503,"201051344001145","174011321042388",27.31,41.00,0,325.82,415.09,199.6,190.7,0.902,173833.0,173833.0,5760,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458523,213844.00
07/09/2015 12:15,2,7.164,ACTIVE,219.39,363.69,59.975,1436458503,"201051344000685","174011321042388",27.51,41.50,0,326.72,416.89,199.6,190.8,0.950,172856.1,172856.1,5761,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458524,213845.00
07/09/2015 12:15,2,6.957,ACTIVE,218.48,357.68,59.954,1436458503,"274151322000088","174011321042388",26.46,53.00,0,325.22,395.55,186.5,178.1,0.694,437530.5,437530.5,6642,0,0,0,L,1151911521,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458524,213846.00
07/09/2015 12:15,2,7.236,ACTIVE,220.06,365.80,59.970,1436458503,"201051344000438","174011321042388",27.08,43.60,0,325.52,409.08,198.3,189.5,0.915,172976.2,172976.2,5741,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458525,213847.00
07/09/2015 12:15,2,7.291,ACTIVE,220.06,363.39,59.970,1436458503,"201051344001135","174011321042388",27.12,40.80,0,325.82,409.38,200.3,191.4,0.906,164294.4,164294.4,5728,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458526,213848.00
07/09/2015 12:15,2,7.145,ACTIVE,219.61,363.69,59.970,1436458503,"201051344000417","174011321042388",27.08,48.80,0,326.42,413.59,195.8,187.1,0.915,168585.7,168585.7,5741,0,0,0,L,1122011218,0,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458527,213849.00
07/09/2015 12:15,2,7.264,ACTIVE,219.61,363.69,59.933,1436458503,"201051344000594","174011321042388",27.31,47.50,0,326.42,411.48,200.8,191.9,0.924,169112.5,169112.5,5743,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458528,213850.00
07/09/2015 12:15,2,6.908,ACTIVE,217.80,359.18,59.975,1436458503,"274151322000083","174011321042388",26.80,58.50,0,326.12,392.85,187.3,178.9,0.742,452714.5,452714.5,7047,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458529,213851.00
07/09/2015 12:15,2,7.314,ACTIVE,220.97,366.10,59.981,1436458503,"201051344000585","174011321042388",27.47,43.20,0,326.12,414.19,203.4,194.4,0.932,168137.3,168137.3,5742,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458530,213852.00
07/09/2015 12:15,2,6.986,ACTIVE,218.48,363.69,59.959,1436458503,"274151322000054","174011321042388",26.74,53.30,0,324.92,397.35,189.2,180.7,0.738,447768.0,447768.0,6630,0,0,0,L,1151911521,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458531,213853.00
07/09/2015 12:15,2,7.383,ACTIVE,220.97,363.39,59.975,1436458503,"201051344001203","174011321042388",27.43,44.00,0,326.12,414.49,205.0,195.9,0.955,169280.5,169280.5,5747,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458532,213854.00
07/09/2015 12:15,2,7.266,ACTIVE,219.61,364.59,59.954,1436458503,"201051344000646","174011321042388",27.10,45.80,0,326.12,416.59,199.4,190.5,0.919,166423.2,166423.2,5737,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458533,213855.00
07/09/2015 12:15,2,4.727,ACTIVE,219.61,406.97,59.986,1436458503,"274151322000068","174011321042388",37.05,54.80,0,381.73,445.45,177.8,169.7,0.658,355341.4,355341.4,6743,0,0,0,L,1151911521,0,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458534,213856.00
07/09/2015 12:15,2,7.410,ACTIVE,219.61,362.49,59.981,1436458503,"274151322000076","174011321042388",27.08,57.30,0,323.41,400.36,203.0,194.0,0.760,477588.6,477588.6,7030,0,0,0,L,1151911521,0,126.07,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458535,213857.00
07/09/2015 12:15,1,4.299,ACTIVE,218.9,371.47,60.03,1436458503,"033051125000132","174011321042388",32.77,40,0.611,308.00,377.44,140.1,133.2,0.617,35280.200000048,35312.5,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458536,213858.00
07/09/2015 12:15,1,4.911,ACTIVE,219.0,346.07,60.03,1436458503,"033051125000150","174011321042388",37.80,40,0.819,302.82,393.91,184.7,177.8,0.808,47080.500000012,47123.700000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458537,213859.00
07/09/2015 12:15,2,7.293,ACTIVE,219.39,363.09,59.970,1436458503,"201051344000890","174011321042388",27.12,48.30,0,326.12,412.38,200.2,191.3,0.919,170742.7,170742.7,5744,0,0,0,L,1122011218,0,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458538,213860.00
07/09/2015 12:15,2,7.316,ACTIVE,221.19,366.70,59.991,1436458503,"201051344000900","174011321042388",27.99,36.00,0,325.22,414.19,207.3,198.2,0.928,171046.7,171046.7,5759,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458539,213861.00
07/09/2015 12:15,2,7.270,ACTIVE,220.52,365.19,59.986,1436458503,"201051344000633","174011321042388",27.08,44.50,0,324.62,413.29,199.3,190.5,0.928,160639.8,160639.8,5757,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458540,213862.00
07/09/2015 12:15,1,6.777,ACTIVE,219.3,339.60,60.03,1436458503,"040051121000185","174011321042388",23.90,42,0.710,305.81,384.36,161.2,155.0,0.707,41433.099999999,41470.700000023,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458541,213863.00
07/09/2015 12:15,2,7.289,ACTIVE,221.64,364.59,59.986,1436458503,"201051344000983","174011321042388",27.51,38.60,0,325.22,415.39,203.0,194.0,0.932,168027.3,168027.3,5759,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458542,213864.00
07/09/2015 12:15,2,7.256,ACTIVE,220.74,364.29,59.986,1436458503,"201051344000917","174011321042388",27.39,40.80,0,325.82,415.69,201.2,192.2,0.950,171200.8,171200.8,5759,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458543,213865.00
07/09/2015 12:15,1,6.550,ACTIVE,218.6,329.61,60.03,1436458503,"040051121000116","174011321042388",24.56,38,0.707,305.15,383.69,160.1,153.3,0.701,41471.700000048,41508.700000048,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458544,213866.00
07/09/2015 12:15,1,4.269,ACTIVE,219.1,342.13,60.03,1436458503,"033051125000135","174011321042388",32.35,39,0.603,308.86,377.90,137.4,131.6,0.606,35097.30000001,35129.199999986,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458546,213867.00
07/09/2015 12:15,2,7.188,ACTIVE,221.19,365.19,59.981,1436458503,"201051344000648","174011321042388",27.35,40.20,0,325.22,416.29,199.1,190.2,0.915,166969.1,166969.1,5754,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458547,213868.00
07/09/2015 12:15,2,7.256,ACTIVE,220.74,366.10,59.975,1436458503,"201051344001093","174011321042388",27.71,43.20,0,323.72,414.19,203.6,194.6,0.924,169381.2,169381.2,5747,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458547,213869.00
07/09/2015 12:15,2,7.365,ACTIVE,221.42,365.19,59.996,1436458503,"201051344000645","174011321042388",27.12,40.20,0,323.72,413.59,202.3,193.3,0.902,167551.3,167551.3,5760,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458548,213870.00
07/09/2015 12:15,2,6.979,ACTIVE,218.71,365.19,59.975,1436458503,"274151322000085","174011321042388",27.14,52.00,0,324.32,397.05,191.8,183.2,0.703,450056.7,450056.7,7036,0,0,0,L,1151911521,0,126.30,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458549,213871.00
07/09/2015 12:15,2,7.252,ACTIVE,220.97,365.80,59.944,1436458503,"201051344000651","174011321042388",27.37,40.60,0,323.72,412.98,201.1,192.1,0.897,166899.9,166899.9,5745,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458550,213872.00
07/09/2015 12:15,2,7.279,ACTIVE,220.29,363.09,60.018,1436458503,"201051344000867","174011321042388",27.35,42.30,0,326.42,409.68,201.5,192.6,0.906,159337.1,159337.1,5762,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458551,213873.00
07/09/2015 12:15,1,6.789,ACTIVE,218.8,343.50,60.00,1436458503,"040051121000095","174011321042388",21.69,37,0.648,307.46,380.85,146.5,140.8,0.643,40794.899999976,40829.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458552,213874.00
07/09/2015 12:15,2,7.256,ACTIVE,219.16,362.49,59.975,1436458503,"201051344001230","174011321042388",27.41,45.80,0,326.72,412.08,201.4,192.5,0.937,170429.3,170429.3,5763,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458553,213875.00
07/09/2015 12:15,2,7.260,ACTIVE,221.64,367.00,59.981,1436458503,"201051344000576","174011321042388",27.59,37.80,0,324.62,415.09,202.8,193.8,0.910,166783.8,166783.8,5768,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458554,213876.00
07/09/2015 12:15,2,7.299,ACTIVE,221.87,365.49,59.965,1436458503,"201051344000579","174011321042388",27.02,45.00,0,326.42,415.09,199.6,190.7,0.924,173275.9,173275.9,5746,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436458555,213877.00
07/09/2015 12:30,2,7.268,ACTIVE,218.71,361.29,60.018,1436459403,"201051344000955","174011321042388",27.08,43.80,0,331.23,409.98,199.3,190.4,0.941,172405.2,172405.2,5752,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459404,213878.00
07/09/2015 12:30,1,6.892,ACTIVE,217.5,359.44,60.03,1436459403,"040051121000195","174011321042388",23.97,43,0.725,318.83,382.09,164.4,156.2,0.723,44061,44100.2,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459405,213879.00
07/09/2015 12:30,2,7.326,ACTIVE,217.58,352.57,60.012,1436459403,"274151322000095","174011321042388",27.25,58.00,0,328.52,410.58,202.2,193.2,0.760,471786.7,471786.7,6658,0,0,0,L,1151911521,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459406,213880.00
07/09/2015 12:30,2,7.338,ACTIVE,219.39,362.49,59.986,1436459403,"201051344000868","174011321042388",27.63,38.00,0,314.40,426.51,205.1,196.1,0.919,158755.9,158755.9,5758,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459407,213881.00
07/09/2015 12:30,2,7.285,ACTIVE,221.42,364.29,60.012,1436459403,"201051344000853","174011321042388",27.95,38.20,0,336.04,411.18,206.1,197.0,0.959,165043.9,165043.9,5758,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459408,213882.00
07/09/2015 12:30,2,7.162,ACTIVE,220.06,364.59,60.002,1436459403,"201051344000582","174011321042388",27.49,40.40,0,336.04,410.88,199.2,190.4,0.915,165176.4,165176.4,5743,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459409,213883.00
07/09/2015 12:30,1,6.720,ACTIVE,218.5,326.41,60.07,1436459403,"040051121000097","174011321042388",24.26,42,0.718,316.53,383.29,162.2,155.7,0.712,42240,42279,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459410,213884.00
07/09/2015 12:30,2,7.322,ALERT,220.97,365.80,60.007,1436459403,"201051344000469","174011321042388",27.89,35.20,0,306.58,411.18,206.8,197.6,0.981,160314.8,160314.8,5749,0,0,0,L,1122011218,0,124.94,127.65,0002,30,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459412,213885.00
07/09/2015 12:30,2,7.391,ACTIVE,220.97,366.10,60.007,1436459403,"201051344000988","174011321042388",27.27,40.00,0,328.82,444.85,204.0,195.0,0.946,159863.1,159863.1,5750,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459413,213886.00
07/09/2015 12:30,2,7.332,ACTIVE,220.74,363.09,60.039,1436459403,"201051344001158","174011321042388",27.02,42.00,0,336.64,409.38,200.7,191.8,0.941,165909.4,165909.4,5745,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459414,213887.00
07/09/2015 12:30,2,7.301,ACTIVE,219.61,362.19,60.007,1436459403,"201051344001025","174011321042388",27.59,45.50,0,336.94,411.48,204.0,195.0,0.902,169446.3,169446.3,5742,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459415,213888.00
07/09/2015 12:30,1,4.929,ACTIVE,217.8,340.26,60.07,1436459403,"033051125000118","174011321042388",37.90,42,0.823,314.32,390.31,185.9,177.7,0.807,47043.900000012,47088.499999976,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459416,213889.00
07/09/2015 12:30,2,7.174,ACTIVE,220.52,364.29,60.012,1436459403,"201051344000569","174011321042388",28.23,37.80,0,335.74,411.78,205.0,196.0,0.946,172922.0,172922.0,5754,0,0,0,L,1122011218,0,124.49,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459417,213890.00
07/09/2015 12:30,2,4.711,ACTIVE,217.80,406.97,60.012,1436459403,"274151322000094","174011321042388",37.17,53.50,0,378.42,448.15,177.3,169.2,0.667,356279.8,356279.8,7137,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459418,213891.00
07/09/2015 12:30,1,6.800,ACTIVE,217.8,364.15,60.07,1436459403,"040051121000068","174011321042388",22.04,39,0.660,317.92,378.88,149.1,143.0,0.659,40363.699999976,40399.600000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459419,213892.00
07/09/2015 12:30,2,7.283,ACTIVE,220.74,364.59,60.012,1436459403,"201051344000458","174011321042388",27.45,40.40,0,336.94,410.88,202.6,193.6,0.959,168733.2,168733.2,5750,0,0,0,L,1122011218,0,125.17,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459420,213893.00
07/09/2015 12:30,2,6.857,ACTIVE,217.58,365.80,60.018,1436459403,"274151322000087","174011321042388",25.09,79.70,0,333.63,390.14,174.0,166.1,0.645,427092.0,427092.0,6630,0,0,0,L,1151911521,0,125.40,124.04,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459421,213894.00
07/09/2015 12:30,2,6.920,ACTIVE,217.80,351.67,60.018,1436459403,"274151322000052","174011321042388",26.86,60.00,0,332.73,394.05,188.0,179.6,0.712,456636.9,456636.9,7029,0,0,0,L,1151911521,0,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459422,213895.00
07/09/2015 12:30,2,7.250,ACTIVE,218.71,361.29,60.018,1436459403,"201051344001145","174011321042388",27.25,41.30,0,337.24,411.18,200.1,191.2,0.902,173881.0,173881.0,5761,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459423,213896.00
07/09/2015 12:30,2,7.295,ACTIVE,218.48,361.59,60.012,1436459403,"201051344000685","174011321042388",27.10,42.00,0,333.63,409.68,200.1,191.2,0.959,172904.1,172904.1,5762,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459424,213897.00
07/09/2015 12:30,2,6.957,ACTIVE,217.80,374.51,60.023,1436459403,"274151322000088","174011321042388",26.42,53.50,0,332.43,394.35,186.0,177.6,0.703,437575.3,437575.3,6643,0,0,0,L,1151911521,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459425,213898.00
07/09/2015 12:30,2,7.260,ACTIVE,219.39,362.19,60.007,1436459403,"201051344000438","174011321042388",26.92,44.00,0,336.64,410.88,197.9,189.1,0.910,173023.8,173023.8,5742,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459426,213899.00
07/09/2015 12:30,2,7.342,ACTIVE,219.39,360.69,60.018,1436459403,"201051344001135","174011321042388",26.86,41.00,0,336.94,410.58,199.7,190.8,0.902,164342.4,164342.4,5729,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459427,213900.00
07/09/2015 12:30,2,7.189,ACTIVE,218.71,362.19,60.018,1436459403,"201051344000417","174011321042388",26.86,49.30,0,336.94,409.08,195.5,186.7,0.924,168632.6,168632.6,5742,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459428,213901.00
07/09/2015 12:30,2,7.342,ACTIVE,218.71,361.89,60.007,1436459403,"201051344000594","174011321042388",27.14,48.50,0,331.53,411.18,201.7,192.7,0.937,169160.7,169160.7,5744,0,0,0,L,1122011218,0,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459429,213902.00
07/09/2015 12:30,2,6.986,ACTIVE,217.35,352.27,60.012,1436459403,"274151322000083","174011321042388",26.62,59.80,0,313.50,399.76,188.2,179.7,0.751,452759.6,452759.6,7048,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459430,213903.00
07/09/2015 12:30,2,7.334,ACTIVE,219.84,363.39,60.002,1436459403,"201051344000585","174011321042388",27.47,43.40,0,336.04,409.98,203.9,194.9,0.932,168186.0,168186.0,5743,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459431,213904.00
07/09/2015 12:30,2,7.057,ACTIVE,217.80,356.18,60.007,1436459403,"274151322000054","174011321042388",26.50,53.50,0,334.54,395.25,189.2,180.7,0.716,447813.4,447813.4,6631,0,0,0,L,1151911521,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459432,213905.00
07/09/2015 12:30,2,7.391,ACTIVE,219.84,362.49,59.986,1436459403,"201051344001203","174011321042388",27.53,45.00,0,336.64,412.08,206.0,196.9,0.959,169329.6,169329.6,5748,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459433,213906.00
07/09/2015 12:30,2,7.236,ACTIVE,218.71,361.89,60.007,1436459403,"201051344000646","174011321042388",27.35,46.40,0,331.83,410.88,200.3,191.5,0.937,166470.9,166470.9,5738,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459434,213907.00
07/09/2015 12:30,2,4.670,ACTIVE,218.48,419.60,60.002,1436459403,"274151322000068","174011321042388",37.41,55.50,0,378.12,446.35,176.1,168.0,0.663,355383.7,355383.7,6744,0,0,0,L,1151911521,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459435,213908.00
07/09/2015 12:30,2,7.461,ACTIVE,218.48,352.57,60.007,1436459403,"274151322000076","174011321042388",26.98,58.50,0,336.64,397.96,203.6,194.6,0.773,477637.3,477637.3,7031,0,0,0,L,1151911521,0,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459436,213909.00
07/09/2015 12:30,1,4.321,ACTIVE,218.2,328.38,60.03,1436459403,"033051125000132","174011321042388",32.81,41,0.617,319.63,375.91,141.1,134.1,0.623,35312.5,35345.900000036,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459437,213910.00
07/09/2015 12:30,1,4.961,ACTIVE,218.4,378.20,60.07,1436459403,"033051125000150","174011321042388",37.56,40,0.826,314.32,389.94,185.4,179.0,0.816,47123.700000012,47168.300000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459438,213911.00
07/09/2015 12:30,2,7.314,ACTIVE,218.48,360.69,60.034,1436459403,"201051344000890","174011321042388",27.21,49.00,0,332.43,410.28,201.6,192.6,0.928,170790.8,170790.8,5745,0,0,0,L,1122011218,0,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459439,213912.00
07/09/2015 12:30,2,7.406,ACTIVE,220.29,364.29,60.007,1436459403,"201051344000900","174011321042388",27.95,36.50,0,335.44,412.08,209.7,200.5,0.941,171096.6,171096.6,5760,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459440,213913.00
07/09/2015 12:30,2,7.352,ACTIVE,219.61,362.19,59.981,1436459403,"201051344000633","174011321042388",27.10,45.30,0,336.04,409.68,201.7,192.8,0.946,160687.8,160687.8,5758,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459441,213914.00
07/09/2015 12:30,1,6.825,ACTIVE,218.3,339.46,60.03,1436459403,"040051121000185","174011321042388",23.83,43,0.717,318.39,382.82,161.8,155.3,0.706,41470.700000023,41509.599999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459443,213915.00
07/09/2015 12:30,2,7.299,ACTIVE,220.97,364.29,59.981,1436459403,"201051344000983","174011321042388",27.83,39.00,0,335.44,412.38,205.6,196.5,0.959,168076.3,168076.3,5760,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459444,213916.00
07/09/2015 12:30,2,7.279,ACTIVE,219.61,361.59,60.002,1436459403,"201051344000917","174011321042388",27.55,41.00,0,336.04,409.98,203.0,194.0,0.950,171249.3,171249.3,5760,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459445,213917.00
07/09/2015 12:30,1,6.653,ACTIVE,217.8,330.02,60.03,1436459403,"040051121000116","174011321042388",24.27,39,0.711,316.17,380.91,160.7,153.7,0.708,41508.700000048,41547.200000048,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459446,213918.00
07/09/2015 12:30,1,4.305,ACTIVE,218.8,323.88,60.07,1436459403,"033051125000135","174011321042388",32.11,39,0.607,317.71,404.06,137.5,131.7,0.610,35129.199999986,35162.199999986,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459447,213919.00
07/09/2015 12:30,2,7.232,ACTIVE,220.52,363.99,60.007,1436459403,"201051344000648","174011321042388",27.43,40.20,0,314.10,434.33,201.0,192.1,0.910,167017.0,167017.0,5755,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459448,213920.00
07/09/2015 12:30,2,7.309,ACTIVE,220.06,362.79,59.970,1436459403,"201051344001093","174011321042388",27.67,42.80,0,335.74,411.48,204.7,195.7,0.928,169430.1,169430.1,5748,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459449,213921.00
07/09/2015 12:30,2,7.350,ACTIVE,220.74,364.59,60.002,1436459403,"201051344000645","174011321042388",27.47,40.20,0,336.34,410.58,204.4,195.4,0.924,167599.9,167599.9,5761,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459450,213922.00
07/09/2015 12:30,2,7.045,ACTIVE,218.26,376.31,59.965,1436459403,"274151322000085","174011321042388",27.02,53.50,0,335.44,395.25,192.7,184.0,0.729,450102.7,450102.7,7037,0,0,0,L,1151911521,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459451,213923.00
07/09/2015 12:30,2,7.346,ACTIVE,220.29,363.69,59.996,1436459403,"201051344000651","174011321042388",27.12,41.50,0,335.74,409.68,201.7,192.7,0.902,166948.1,166948.1,5746,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459452,213924.00
