ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 12:30,2,7.244,ACTIVE,219.84,360.38,60.007,1436459403,"201051344000867","174011321042388",27.69,42.50,0,337.54,410.28,203.2,194.2,0.928,159385.6,159385.6,5763,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459452,213925.00
07/09/2015 12:30,1,6.760,ACTIVE,217.8,370.39,60.03,1436459403,"040051121000095","174011321042388",21.75,38,0.649,310.56,379.12,146.3,140.2,0.649,40829.100000024,40864.399999976,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459454,213926.00
07/09/2015 12:30,2,7.371,ACTIVE,218.26,361.29,60.002,1436459403,"201051344001230","174011321042388",27.15,45.50,0,330.33,408.48,202.6,193.6,0.946,170477.7,170477.7,5764,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459455,213927.00
07/09/2015 12:30,2,7.344,ACTIVE,220.74,365.19,59.996,1436459403,"201051344000576","174011321042388",27.59,38.20,0,335.74,410.58,205.0,196.0,0.928,166832.6,166832.6,5769,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459455,213928.00
07/09/2015 12:30,2,7.387,ACTIVE,220.74,362.49,60.002,1436459403,"201051344000579","174011321042388",26.94,45.30,0,337.24,409.38,201.3,192.4,0.941,173323.9,173323.9,5747,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436459456,213929.00
07/09/2015 12:45,2,7.654,ACTIVE,218.93,363.69,59.944,1436460303,"201051344000955","174011321042388",26.68,45.30,0,333.03,410.28,206.8,197.6,0.972,172453.8,172453.8,5753,0,0,0,L,1122011218,0,123.59,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460304,213930.00
07/09/2015 12:45,1,7.211,ACTIVE,217.5,377.12,60.00,1436460303,"040051121000195","174011321042388",23.92,44,0.755,317.66,382.48,171.6,163.7,0.744,44100.2,44140.2,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460306,213931.00
07/09/2015 12:45,2,7.695,ACTIVE,217.58,374.21,59.954,1436460303,"274151322000095","174011321042388",27.02,59.50,0,330.93,397.05,210.5,201.2,0.791,471836.1,471836.1,6659,0,0,0,L,1151911521,0,125.85,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460307,213932.00
07/09/2015 12:45,2,7.713,ACTIVE,219.61,367.60,59.954,1436460303,"201051344000868","174011321042388",27.57,37.80,0,336.94,413.59,215.4,206.0,0.968,158806.0,158806.0,5759,0,0,0,L,1122011218,0,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460307,213933.00
07/09/2015 12:45,2,7.701,ACTIVE,221.64,368.80,59.959,1436460303,"201051344000853","174011321042388",27.81,38.40,0,336.34,413.29,216.9,207.4,1.003,165094.3,165094.3,5759,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460308,213934.00
07/09/2015 12:45,2,7.578,ACTIVE,219.84,365.49,59.954,1436460303,"201051344000582","174011321042388",27.12,41.80,0,336.64,412.38,208.0,198.8,0.941,165225.1,165225.1,5744,0,0,0,L,1122011218,0,124.04,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460309,213935.00
07/09/2015 12:45,1,6.956,ACTIVE,218.1,351.71,60.00,1436460303,"040051121000097","174011321042388",24.29,43,0.747,317.16,383.37,168.1,161.9,0.737,42279,42318.800000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460310,213936.00
07/09/2015 12:45,2,7.701,ACTIVE,221.19,367.90,59.975,1436460303,"201051344000469","174011321042388",27.65,35.20,0,335.44,413.29,215.6,206.2,1.012,160365.1,160365.1,5751,0,0,0,L,1122011218,0,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460311,213937.00
07/09/2015 12:45,2,7.676,ACTIVE,220.97,366.40,59.954,1436460303,"201051344000988","174011321042388",27.43,39.50,0,334.84,412.38,213.2,203.9,0.977,159912.7,159912.7,5751,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460312,213938.00
07/09/2015 12:45,2,7.672,ACTIVE,220.97,367.00,59.991,1436460303,"201051344001158","174011321042388",26.96,43.00,0,335.74,411.18,209.2,200.0,0.968,165958.1,165958.1,5746,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460313,213939.00
07/09/2015 12:45,2,7.594,ACTIVE,219.61,363.69,59.959,1436460303,"201051344001025","174011321042388",27.51,46.00,0,337.54,413.59,211.6,202.3,0.941,169496.0,169496.0,5743,0,0,0,L,1122011218,0,123.81,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460314,213940.00
07/09/2015 12:45,1,5.173,ACTIVE,217.2,322.55,60.03,1436460303,"033051125000118","174011321042388",37.57,43,0.856,312.83,390.55,193.4,184.9,0.841,47088.499999976,47133.799999988,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460315,213941.00
07/09/2015 12:45,2,7.652,ACTIVE,220.74,366.70,59.970,1436460303,"201051344000569","174011321042388",27.83,38.60,0,335.74,413.29,215.5,206.1,0.981,172972.3,172972.3,5755,0,0,0,L,1122011218,0,124.27,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460316,213942.00
07/09/2015 12:45,2,4.873,ACTIVE,218.03,403.67,59.954,1436460303,"274151322000094","174011321042388",37.21,55.00,0,379.32,444.54,184.3,176.0,0.712,356323.1,356323.1,7138,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460317,213943.00
07/09/2015 12:45,1,7.193,ACTIVE,217.8,371.88,60.00,1436460303,"040051121000068","174011321042388",21.61,40,0.687,317.55,378.99,154.6,148.6,0.683,40399.600000012,40436.100000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460318,213944.00
07/09/2015 12:45,2,7.566,ACTIVE,220.97,365.49,59.959,1436460303,"201051344000458","174011321042388",27.79,40.60,0,336.34,412.38,212.9,203.5,0.994,168782.9,168782.9,5751,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460319,213945.00
07/09/2015 12:45,2,7.246,ACTIVE,217.58,375.71,59.954,1436460303,"274151322000087","174011321042388",24.57,82.00,0,331.53,387.14,180.3,172.1,0.676,427134.4,427134.4,6631,0,0,0,L,1151911521,0,125.40,123.81,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460320,213946.00
07/09/2015 12:45,2,7.336,ACTIVE,217.58,354.07,59.954,1436460303,"274151322000052","174011321042388",26.32,61.30,0,332.13,394.65,195.3,186.6,0.742,456683.0,456683.0,7030,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460321,213947.00
07/09/2015 12:45,2,7.652,ACTIVE,218.48,365.80,59.965,1436460303,"201051344001145","174011321042388",26.98,42.30,0,336.04,411.48,209.1,199.9,0.955,173930.0,173930.0,5762,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460322,213948.00
07/09/2015 12:45,2,7.658,ACTIVE,218.48,363.99,59.970,1436460303,"201051344000685","174011321042388",26.86,43.00,0,331.23,411.18,208.3,199.1,1.008,172952.9,172952.9,5763,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460323,213949.00
07/09/2015 12:45,2,7.299,ACTIVE,217.80,376.31,59.959,1436460303,"274151322000088","174011321042388",26.14,56.00,0,333.03,394.65,193.2,184.6,0.734,437620.7,437620.7,6644,0,0,0,L,1151911521,0,126.30,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460324,213950.00
07/09/2015 12:45,2,7.627,ACTIVE,219.61,366.10,59.959,1436460303,"201051344000438","174011321042388",26.68,44.80,0,337.24,411.78,206.0,196.9,0.950,173072.1,173072.1,5743,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460325,213951.00
07/09/2015 12:45,2,7.689,ACTIVE,219.61,364.89,59.970,1436460303,"201051344001135","174011321042388",26.68,43.00,0,336.94,411.48,207.8,198.6,0.928,164391.1,164391.1,5730,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460326,213952.00
07/09/2015 12:45,2,7.566,ACTIVE,218.93,365.19,59.944,1436460303,"201051344000417","174011321042388",26.56,50.00,0,336.94,410.28,203.6,194.6,0.959,168680.3,168680.3,5743,0,0,0,L,1122011218,0,123.81,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460327,213953.00
07/09/2015 12:45,2,7.691,ACTIVE,218.93,364.59,59.970,1436460303,"201051344000594","174011321042388",27.19,49.30,0,331.53,412.98,211.7,202.4,0.981,169210.0,169210.0,5745,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460328,213954.00
07/09/2015 12:45,2,7.281,ACTIVE,216.90,359.18,59.954,1436460303,"274151322000083","174011321042388",26.60,61.30,0,329.73,392.25,196.0,187.3,0.787,452805.4,452805.4,7049,0,0,0,L,1151911521,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460328,213955.00
07/09/2015 12:45,2,7.703,ACTIVE,220.06,367.00,59.970,1436460303,"201051344000585","174011321042388",27.10,44.80,0,336.04,411.78,211.5,202.2,0.972,168235.6,168235.6,5744,0,0,0,L,1122011218,0,124.04,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460329,213956.00
07/09/2015 12:45,2,7.342,ACTIVE,217.58,354.37,59.996,1436460303,"274151322000054","174011321042388",26.30,55.80,0,331.53,395.25,195.6,186.9,0.747,447859.3,447859.3,6632,0,0,0,L,1151911521,0,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460330,213957.00
07/09/2015 12:45,2,7.701,ACTIVE,219.84,363.99,59.970,1436460303,"201051344001203","174011321042388",27.35,45.50,0,337.24,413.59,213.4,204.1,1.021,169379.6,169379.6,5749,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460331,213958.00
07/09/2015 12:45,2,7.613,ACTIVE,218.48,363.69,59.975,1436460303,"201051344000646","174011321042388",26.74,47.30,0,331.23,411.18,206.2,197.0,0.950,166519.4,166519.4,5739,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460332,213959.00
07/09/2015 12:45,2,4.969,ACTIVE,218.48,395.55,59.986,1436460303,"274151322000068","174011321042388",36.46,57.30,0,376.92,445.15,182.1,173.8,0.681,355426.7,355426.7,6745,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460333,213960.00
07/09/2015 12:45,2,7.668,ACTIVE,218.71,370.00,59.954,1436460303,"274151322000076","174011321042388",27.00,60.80,0,337.84,398.26,209.5,200.3,0.791,477686.8,477686.8,7032,0,0,0,L,1151911521,0,126.07,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460334,213961.00
07/09/2015 12:45,1,4.540,ACTIVE,218.2,342.07,60.00,1436460303,"033051125000132","174011321042388",32.18,42,0.637,318.78,376.56,145.4,138.1,0.643,35345.900000036,35379.900000036,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460336,213962.00
07/09/2015 12:45,1,5.146,ACTIVE,218.2,328.01,60.03,1436460303,"033051125000150","174011321042388",37.34,42,0.851,314.29,390.09,191.2,184.5,0.837,47168.300000012,47213.800000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460337,213963.00
07/09/2015 12:45,2,7.568,ACTIVE,218.71,364.59,59.949,1436460303,"201051344000890","174011321042388",27.14,49.30,0,331.23,411.18,208.0,198.8,0.959,170839.7,170839.7,5746,0,0,0,L,1122011218,0,124.04,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460338,213964.00
07/09/2015 12:45,2,7.699,ACTIVE,220.52,367.60,59.975,1436460303,"201051344000900","174011321042388",28.01,37.00,0,335.44,414.19,218.3,208.8,0.986,171147.6,171147.6,5761,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460339,213965.00
07/09/2015 12:45,2,7.664,ACTIVE,219.61,364.89,59.970,1436460303,"201051344000633","174011321042388",27.08,45.50,0,335.44,411.78,210.0,200.8,1.003,160736.9,160736.9,5759,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460340,213966.00
07/09/2015 12:45,1,7.106,ACTIVE,218.4,373.37,60.00,1436460303,"040051121000185","174011321042388",23.74,44,0.744,315.85,382.59,167.9,161.3,0.732,41509.599999999,41549.099999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460341,213967.00
07/09/2015 12:45,2,7.646,ACTIVE,221.19,367.30,59.970,1436460303,"201051344000983","174011321042388",27.83,39.00,0,335.44,413.29,215.4,206.0,1.003,168126.4,168126.4,5761,0,0,0,L,1122011218,0,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460342,213968.00
07/09/2015 12:45,2,7.666,ACTIVE,219.84,365.49,59.981,1436460303,"201051344000917","174011321042388",27.25,42.00,0,336.94,412.68,211.5,202.2,0.994,171298.7,171298.7,5761,0,0,0,L,1122011218,0,124.27,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460343,213969.00
07/09/2015 12:45,1,6.927,ACTIVE,217.2,336.57,60.03,1436460303,"040051121000116","174011321042388",24.30,40,0.744,316.30,382.39,167.5,160.3,0.736,41547.200000048,41586.300000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460344,213970.00
07/09/2015 12:45,1,4.451,ACTIVE,218.4,331.99,60.00,1436460303,"033051125000135","174011321042388",32.19,41,0.628,317.42,376.95,142.6,137.0,0.629,35162.199999986,35195.699999986,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460346,213971.00
07/09/2015 12:45,2,7.600,ACTIVE,220.74,366.10,59.970,1436460303,"201051344000648","174011321042388",27.39,40.00,0,335.74,412.68,210.8,201.5,0.968,167066.0,167066.0,5756,0,0,0,L,1122011218,0,124.27,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460346,213972.00
07/09/2015 12:45,2,7.680,ACTIVE,220.06,367.60,59.975,1436460303,"201051344001093","174011321042388",27.45,43.80,0,335.74,412.98,213.5,204.1,0.968,169480.0,169480.0,5749,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460347,213973.00
07/09/2015 12:45,2,7.689,ACTIVE,220.74,367.00,59.981,1436460303,"201051344000645","174011321042388",27.55,40.20,0,336.04,412.08,214.7,205.3,0.963,167649.7,167649.7,5762,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460348,213974.00
07/09/2015 12:45,2,7.369,ACTIVE,218.03,352.57,59.986,1436460303,"274151322000085","174011321042388",26.78,54.80,0,337.54,395.55,199.8,190.9,0.760,450149.6,450149.6,7038,0,0,0,L,1151911521,0,126.30,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460349,213975.00
07/09/2015 12:45,2,7.750,ACTIVE,220.29,365.80,59.981,1436460303,"201051344000651","174011321042388",26.66,42.50,0,336.34,411.78,209.3,200.1,0.937,166997.1,166997.1,5747,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460350,213976.00
07/09/2015 12:45,2,7.719,ACTIVE,219.84,364.59,59.965,1436460303,"201051344000867","174011321042388",27.33,42.50,0,336.94,412.68,213.7,204.3,0.955,159435.3,159435.3,5764,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460351,213977.00
07/09/2015 12:45,1,7.119,ACTIVE,218.4,328.70,60.00,1436460303,"040051121000095","174011321042388",21.41,39,0.673,313.41,378.17,151.6,146.1,0.668,40864.399999976,40900.100000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460353,213978.00
07/09/2015 12:45,2,7.666,ACTIVE,218.48,363.99,59.965,1436460303,"201051344001230","174011321042388",27.19,46.40,0,329.13,407.27,211.2,201.9,0.986,170527.0,170527.0,5765,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460353,213979.00
07/09/2015 12:45,2,7.689,ACTIVE,220.97,368.20,59.996,1436460303,"201051344000576","174011321042388",27.71,38.00,0,335.14,412.68,215.8,206.4,0.972,166882.6,166882.6,5770,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460354,213980.00
07/09/2015 12:45,2,7.680,ACTIVE,221.19,367.00,60.012,1436460303,"201051344000579","174011321042388",27.15,46.40,0,336.64,411.18,211.2,201.9,0.977,173373.0,173373.0,5748,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436460355,213981.00
07/09/2015 13:00,2,7.623,ACTIVE,218.93,363.99,59.986,1436461203,"201051344000955","174011321042388",26.94,45.80,0,338.44,411.78,207.9,198.8,0.968,172503.2,172503.2,5754,0,0,0,L,1122011218,0,123.59,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461204,213982.00
07/09/2015 13:00,1,7.218,ACTIVE,218.0,326.33,60.03,1436461203,"040051121000195","174011321042388",23.98,44,0.759,317.39,383.26,172.2,164.2,0.748,44140.2,44180.8,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461205,213983.00
07/09/2015 13:00,2,7.863,ACTIVE,217.58,359.78,59.970,1436461203,"274151322000095","174011321042388",26.56,60.30,0,336.94,398.56,211.4,202.1,0.791,471886.3,471886.3,6660,0,0,0,L,1151911521,0,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461206,213984.00
07/09/2015 13:00,2,7.789,ACTIVE,219.61,365.19,59.981,1436461203,"201051344000868","174011321042388",27.23,38.00,0,336.34,414.19,214.7,205.3,0.959,158857.2,158857.2,5760,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461207,213985.00
07/09/2015 13:00,2,7.764,ACTIVE,221.42,367.90,59.981,1436461203,"201051344000853","174011321042388",27.49,38.40,0,322.21,447.85,216.1,206.6,1.003,165146.0,165146.0,5760,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461208,213986.00
07/09/2015 13:00,2,7.688,ACTIVE,220.29,365.49,59.949,1436461203,"201051344000582","174011321042388",26.88,42.50,0,335.44,412.98,209.4,200.2,0.959,165274.6,165274.6,5745,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461209,213987.00
07/09/2015 13:00,1,7.107,ACTIVE,218.1,367.99,60.03,1436461203,"040051121000097","174011321042388",24.05,43,0.755,317.13,384.25,170.1,163.4,0.748,42318.800000012,42359.100000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461211,213988.00
07/09/2015 13:00,2,7.707,ACTIVE,221.42,369.10,59.996,1436461203,"201051344000469","174011321042388",27.67,36.30,0,336.04,413.89,215.8,206.4,1.008,160416.6,160416.6,5752,0,0,0,L,1122011218,0,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461212,213989.00
07/09/2015 13:00,2,7.678,ACTIVE,221.19,367.90,59.975,1436461203,"201051344000988","174011321042388",27.33,40.60,0,336.64,412.98,212.7,203.3,0.977,159963.5,159963.5,5752,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461213,213990.00
07/09/2015 13:00,2,7.746,ACTIVE,221.19,368.50,59.954,1436461203,"201051344001158","174011321042388",26.76,43.00,0,336.64,412.08,210.0,200.7,0.977,166008.1,166008.1,5747,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461214,213991.00
07/09/2015 13:00,2,7.713,ACTIVE,220.06,367.30,59.986,1436461203,"201051344001025","174011321042388",27.47,47.00,0,335.74,413.59,214.7,205.3,0.977,169546.7,169546.7,5744,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461214,213992.00
07/09/2015 13:00,1,5.215,ACTIVE,217.7,375.64,60.03,1436461203,"033051125000118","174011321042388",37.76,43,0.867,313.81,391.04,196.0,187.1,0.847,47133.799999988,47180.200000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461216,213993.00
07/09/2015 13:00,2,7.771,ALERT,220.74,366.40,59.991,1436461203,"201051344000569","174011321042388",27.49,38.60,0,299.07,413.59,216.4,206.9,0.990,173023.7,173023.7,5756,0,0,0,L,1122011218,0,124.27,127.88,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461217,213994.00
07/09/2015 13:00,2,4.957,ACTIVE,217.80,409.68,59.991,1436461203,"274151322000094","174011321042388",37.47,55.30,0,379.32,445.45,187.6,179.2,0.716,356367.2,356367.2,7139,0,0,0,L,1151911521,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461218,213995.00
07/09/2015 13:00,1,7.299,ACTIVE,218.6,370.85,60.03,1436461203,"040051121000068","174011321042388",21.62,40,0.695,316.62,379.35,157.0,150.5,0.687,40436.100000012,40473.3,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461220,213996.00
07/09/2015 13:00,2,7.746,ACTIVE,221.19,366.70,59.986,1436461203,"201051344000458","174011321042388",27.29,40.80,0,336.64,412.98,214.2,204.8,1.008,168833.9,168833.9,5752,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461220,213997.00
07/09/2015 13:00,2,7.326,ACTIVE,217.80,373.91,59.986,1436461203,"274151322000087","174011321042388",24.61,83.00,0,337.84,391.94,182.4,174.2,0.689,427177.5,427177.5,6632,0,0,0,L,1151911521,0,125.62,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461221,213998.00
07/09/2015 13:00,2,7.461,ACTIVE,218.03,358.58,59.981,1436461203,"274151322000052","174011321042388",26.28,61.70,0,336.94,395.85,198.5,189.7,0.765,456730.0,456730.0,7031,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461222,213999.00
07/09/2015 13:00,2,7.568,ACTIVE,218.71,363.09,60.018,1436461203,"201051344001145","174011321042388",27.53,42.00,0,335.74,412.98,211.1,201.8,0.946,173980.0,173980.0,5763,0,0,0,L,1122011218,0,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461223,214000.00
07/09/2015 13:00,2,7.787,ACTIVE,218.71,363.99,59.991,1436461203,"201051344000685","174011321042388",26.82,43.80,0,337.84,412.08,211.2,202.0,0.990,173002.8,173002.8,5764,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461224,214001.00
07/09/2015 13:00,2,7.371,ACTIVE,217.80,373.91,59.986,1436461203,"274151322000088","174011321042388",26.24,56.50,0,337.84,395.25,195.7,187.0,0.738,437666.9,437666.9,6645,0,0,0,L,1151911521,0,126.07,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461225,214002.00
07/09/2015 13:00,2,7.668,ACTIVE,219.39,365.19,59.959,1436461203,"201051344000438","174011321042388",26.82,45.50,0,336.94,412.38,208.2,199.1,0.977,173121.3,173121.3,5744,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461226,214003.00
07/09/2015 13:00,2,7.664,ACTIVE,219.84,363.99,59.991,1436461203,"201051344001135","174011321042388",27.10,43.00,0,336.64,412.98,210.2,201.0,0.928,164440.8,164440.8,5731,0,0,0,L,1122011218,0,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461227,214004.00
07/09/2015 13:00,2,7.648,ACTIVE,219.16,366.40,60.002,1436461203,"201051344000417","174011321042388",26.58,50.40,0,336.94,411.18,205.9,196.8,0.968,168728.9,168728.9,5744,0,0,0,L,1122011218,0,123.81,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461228,214005.00
07/09/2015 13:00,2,7.814,ACTIVE,218.93,365.80,59.991,1436461203,"201051344000594","174011321042388",26.86,50.00,0,337.54,413.59,212.6,203.3,0.981,169260.5,169260.5,5746,0,0,0,L,1122011218,0,124.04,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461229,214006.00
07/09/2015 13:00,2,7.469,ACTIVE,217.13,376.31,59.970,1436461203,"274151322000083","174011321042388",26.14,62.00,0,337.24,395.55,197.7,188.9,0.787,452852.2,452852.2,7050,0,0,0,L,1151911521,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461230,214007.00
07/09/2015 13:00,2,7.701,ACTIVE,220.06,365.19,59.986,1436461203,"201051344000585","174011321042388",27.47,45.00,0,334.24,411.48,214.3,204.9,0.986,168286.2,168286.2,5745,0,0,0,L,1122011218,0,123.81,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461230,214008.00
07/09/2015 13:00,2,7.363,ACTIVE,217.80,371.51,60.002,1436461203,"274151322000054","174011321042388",26.60,56.30,0,338.14,396.45,198.2,189.4,0.751,447906.1,447906.1,6633,0,0,0,L,1151911521,0,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461231,214009.00
07/09/2015 13:00,2,7.666,ACTIVE,220.29,365.49,59.986,1436461203,"201051344001203","174011321042388",27.69,46.00,0,336.34,413.59,214.8,205.4,1.003,169430.6,169430.6,5750,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461232,214010.00
07/09/2015 13:00,2,7.645,ACTIVE,218.71,364.89,60.002,1436461203,"201051344000646","174011321042388",27.04,47.00,0,337.24,412.98,209.5,200.3,0.968,166569.0,166569.0,5740,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461233,214011.00
07/09/2015 13:00,2,4.979,ACTIVE,218.71,403.67,59.986,1436461203,"274151322000068","174011321042388",36.88,58.00,0,376.01,444.54,186.3,177.9,0.703,355470.6,355470.6,6746,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461234,214012.00
07/09/2015 13:00,2,7.846,ACTIVE,218.26,380.22,59.975,1436461203,"274151322000076","174011321042388",26.84,61.30,0,336.94,399.16,213.0,203.6,0.826,477737.2,477737.2,7033,0,0,0,L,1151911521,0,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461235,214013.00
07/09/2015 13:00,1,4.586,ALERT,218.2,325.21,60.03,1436461203,"033051125000132","174011321042388",32.27,42,0.646,318.69,376.16,147.2,140.0,0.648,35379.900000036,35414.600000024,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436461237,214014.00
07/09/2015 13:00,1,5.193,ACTIVE,217.9,342.75,60.03,1436461203,"033051125000150","174011321042388",37.62,42,0.868,313.82,390.86,194.4,187.5,0.851,47213.800000012,47259.800000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461238,214015.00
07/09/2015 13:00,2,7.742,ACTIVE,218.71,365.19,59.996,1436461203,"201051344000890","174011321042388",26.96,49.50,0,337.84,412.68,211.3,202.0,0.959,170889.5,170889.5,5747,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461239,214016.00
07/09/2015 13:00,2,7.828,ACTIVE,220.52,367.00,60.007,1436461203,"201051344000900","174011321042388",27.81,37.30,0,334.84,414.19,220.4,210.8,0.990,171199.9,171199.9,5762,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461240,214017.00
07/09/2015 13:00,2,7.793,ACTIVE,219.84,365.80,59.954,1436461203,"201051344000633","174011321042388",26.90,46.00,0,335.44,412.08,212.2,202.9,0.994,160787.1,160787.1,5760,0,0,0,L,1122011218,0,124.49,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461241,214018.00
07/09/2015 13:00,1,7.175,ACTIVE,218.4,330.78,60.03,1436461203,"040051121000185","174011321042388",23.87,44,0.754,314.39,383.08,170.4,163.4,0.746,41549.099999999,41589.499999975,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461242,214019.00
07/09/2015 13:00,2,7.615,ACTIVE,220.97,367.00,59.959,1436461203,"201051344000983","174011321042388",28.05,39.80,0,335.44,413.89,216.2,206.7,0.999,168177.9,168177.9,5762,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461243,214020.00
07/09/2015 13:00,2,7.812,ACTIVE,219.84,367.60,60.018,1436461203,"201051344000917","174011321042388",27.04,42.50,0,335.44,412.38,213.9,204.5,1.008,171349.1,171349.1,5762,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461244,214021.00
07/09/2015 13:00,1,7.086,ACTIVE,216.9,343.58,60.03,1436461203,"040051121000116","174011321042388",24.07,40,0.752,316.66,382.39,169.7,162.1,0.744,41586.300000012,41626.200000048,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461245,214022.00
07/09/2015 13:00,1,4.514,ACTIVE,218.5,334.64,60.03,1436461203,"033051125000135","174011321042388",32.30,41,0.642,317.79,377.07,145.0,139.5,0.637,35195.699999986,35229.999999998,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461246,214023.00
07/09/2015 13:00,2,7.674,ALERT,220.74,367.90,59.996,1436461203,"201051344000648","174011321042388",27.25,40.40,0,296.36,412.68,211.7,202.4,0.972,167116.1,167116.1,5757,0,0,0,L,1122011218,0,124.27,127.88,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461248,214024.00
07/09/2015 13:00,2,7.742,ACTIVE,220.29,365.80,59.996,1436461203,"201051344001093","174011321042388",27.47,43.80,0,334.84,413.29,215.4,205.9,0.977,169530.8,169530.8,5750,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461249,214025.00
07/09/2015 13:00,2,7.811,ALERT,220.74,367.60,60.007,1436461203,"201051344000645","174011321042388",27.15,40.40,0,304.78,412.08,214.7,205.3,0.963,167700.6,167700.6,5763,0,0,0,L,1122011218,0,124.94,127.88,0002,35,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461251,214026.00
07/09/2015 13:00,2,7.760,ACTIVE,220.29,365.80,59.996,1436461203,"201051344000651","174011321042388",26.98,43.20,0,335.14,411.48,211.8,202.5,0.950,167047.1,167047.1,5748,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461253,214027.00
07/09/2015 13:00,2,7.781,ACTIVE,219.84,366.40,59.991,1436461203,"201051344000867","174011321042388",27.14,42.80,0,336.64,412.98,213.7,204.4,0.963,159486.1,159486.1,5765,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461254,214028.00
07/09/2015 13:00,1,7.121,ACTIVE,218.1,364.78,60.03,1436461203,"040051121000095","174011321042388",21.72,39,0.682,318.29,378.12,153.9,147.5,0.678,40900.100000024,40936.600000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461255,214029.00
07/09/2015 13:00,2,7.725,ACTIVE,218.48,363.69,59.981,1436461203,"201051344001230","174011321042388",27.17,47.30,0,336.34,412.08,212.8,203.5,0.994,170577.4,170577.4,5766,0,0,0,L,1122011218,0,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461256,214030.00
07/09/2015 13:00,2,7.682,ACTIVE,221.42,369.40,59.986,1436461203,"201051344000576","174011321042388",27.67,38.40,0,335.44,413.59,215.2,205.8,0.968,166934.0,166934.0,5771,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461257,214031.00
07/09/2015 13:00,2,7.777,ACTIVE,221.42,367.60,59.991,1436461203,"201051344000579","174011321042388",26.90,46.80,0,337.24,411.78,211.8,202.5,0.986,173423.2,173423.2,5749,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461258,214032.00
07/09/2015 13:00,2,7.480,ACTIVE,218.26,366.40,59.981,1436461203,"274151322000085","174011321042388",26.72,56.00,0,337.54,397.35,202.2,193.2,0.765,450197.7,450197.7,7039,0,0,0,L,1151911521,1,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436461259,214033.00
07/09/2015 13:15,2,7.695,ACTIVE,218.71,364.59,59.944,1436462103,"201051344000955","174011321042388",27.12,45.50,0,336.94,412.38,211.1,201.8,0.990,172552.8,172552.8,5755,0,0,0,L,1122011218,0,123.36,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462105,214034.00
07/09/2015 13:15,1,7.274,ACTIVE,216.8,353.49,60.00,1436462103,"040051121000195","174011321042388",24.06,44,0.768,316.74,383.28,174.2,165.7,0.760,44180.8,44221.7,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462106,214035.00
07/09/2015 13:15,2,7.787,ACTIVE,217.35,368.20,59.959,1436462103,"274151322000095","174011321042388",27.17,60.50,0,331.53,399.46,214.2,204.8,0.804,471936.7,471936.7,6661,0,0,0,L,1151911521,0,125.85,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462107,214036.00
07/09/2015 13:15,2,7.896,ACTIVE,219.16,366.70,59.933,1436462103,"201051344000868","174011321042388",26.86,38.20,0,335.74,413.89,214.8,205.4,0.950,158908.4,158908.4,5761,0,0,0,L,1122011218,0,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462108,214037.00
07/09/2015 13:15,2,7.797,ACTIVE,221.42,369.40,59.986,1436462103,"201051344000853","174011321042388",27.37,38.80,0,336.34,418.09,216.2,206.8,0.999,165197.5,165197.5,5761,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462109,214038.00
07/09/2015 13:15,2,7.672,ACTIVE,219.84,363.69,59.944,1436462103,"201051344000582","174011321042388",27.15,42.00,0,335.44,413.29,210.9,201.7,0.959,165324.4,165324.4,5746,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462110,214039.00
07/09/2015 13:15,1,7.061,ACTIVE,218.3,353.88,60.00,1436462103,"040051121000097","174011321042388",24.48,43,0.763,316.36,384.55,172.0,165.9,0.756,42359.100000024,42399.900000036,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462111,214040.00
07/09/2015 13:15,2,7.809,ACTIVE,220.97,368.20,59.959,1436462103,"201051344000469","174011321042388",27.23,35.80,0,336.04,414.79,215.3,205.9,1.016,160468.0,160468.0,5753,0,0,0,L,1122011218,0,124.49,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462112,214041.00
07/09/2015 13:15,2,7.732,ACTIVE,220.74,367.60,59.944,1436462103,"201051344000988","174011321042388",27.17,40.20,0,334.84,416.89,212.8,203.5,0.977,160014.2,160014.2,5753,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462113,214042.00
07/09/2015 13:15,2,7.768,ACTIVE,220.74,365.49,59.954,1436462103,"201051344001158","174011321042388",26.68,43.00,0,336.04,412.68,209.9,200.7,0.972,166058.0,166058.0,5748,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462114,214043.00
07/09/2015 13:15,2,7.740,ACTIVE,218.48,363.69,59.944,1436462103,"201051344001025","174011321042388",27.45,46.40,0,336.04,413.59,215.3,205.9,0.963,169597.6,169597.6,5745,0,0,0,L,1122011218,0,123.36,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462115,214044.00
07/09/2015 13:15,1,5.196,ACTIVE,216.9,322.63,60.00,1436462103,"033051125000118","174011321042388",38.08,43,0.872,306.12,390.96,196.9,188.3,0.856,47180.200000024,47226.6,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462117,214045.00
07/09/2015 13:15,2,7.748,ACTIVE,220.29,366.10,59.949,1436462103,"201051344000569","174011321042388",27.55,39.00,0,335.14,413.89,216.2,206.7,0.990,173075.1,173075.1,5758,0,0,0,L,1122011218,0,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462117,214046.00
07/09/2015 13:15,2,4.908,ACTIVE,217.35,410.58,59.954,1436462103,"274151322000094","174011321042388",37.85,55.00,0,378.72,448.75,188.9,180.4,0.725,356411.4,356411.4,7140,0,0,0,L,1151911521,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462118,214047.00
07/09/2015 13:15,1,7.279,ACTIVE,217.8,366.35,60.00,1436462103,"040051121000068","174011321042388",21.86,40,0.700,316.75,380.09,158.3,151.6,0.699,40473.3,40510.600000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462120,214048.00
07/09/2015 13:15,2,7.783,ACTIVE,220.74,366.10,59.959,1436462103,"201051344000458","174011321042388",27.23,40.60,0,336.04,413.29,214.7,205.3,1.003,168884.7,168884.7,5753,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462120,214049.00
07/09/2015 13:15,2,7.340,ACTIVE,217.35,369.40,59.959,1436462103,"274151322000087","174011321042388",24.83,85.00,0,332.13,392.55,184.5,176.2,0.689,427220.7,427220.7,6633,0,0,0,L,1151911521,0,125.17,123.81,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462121,214050.00
07/09/2015 13:15,2,7.514,ACTIVE,217.35,355.58,59.949,1436462103,"274151322000052","174011321042388",26.42,62.80,0,333.63,396.75,201.0,192.0,0.751,456777.0,456777.0,7032,0,0,0,L,1151911521,0,124.72,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462122,214051.00
07/09/2015 13:15,2,7.695,ACTIVE,218.48,363.99,59.944,1436462103,"201051344001145","174011321042388",27.31,42.30,0,336.34,413.29,212.9,203.6,0.959,174030.1,174030.1,5764,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462123,214052.00
07/09/2015 13:15,2,7.748,ACTIVE,218.26,363.69,59.959,1436462103,"201051344000685","174011321042388",27.14,43.40,0,332.13,412.98,212.8,203.4,1.016,173052.8,173052.8,5765,0,0,0,L,1122011218,0,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462124,214053.00
07/09/2015 13:15,2,7.418,ACTIVE,217.35,372.71,59.949,1436462103,"274151322000088","174011321042388",26.40,56.50,0,333.63,396.15,198.3,189.4,0.751,437713.3,437713.3,6646,0,0,0,L,1151911521,0,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462125,214054.00
07/09/2015 13:15,2,7.615,ACTIVE,219.16,363.39,59.965,1436462103,"201051344000438","174011321042388",27.23,45.50,0,336.34,412.98,210.0,200.8,0.981,173170.7,173170.7,5745,0,0,0,L,1122011218,0,124.04,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462126,214055.00
07/09/2015 13:15,2,7.818,ACTIVE,219.39,364.89,59.996,1436462103,"201051344001135","174011321042388",26.78,42.50,0,335.74,417.49,212.2,202.8,0.955,164490.6,164490.6,5732,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462127,214056.00
07/09/2015 13:15,2,7.740,ACTIVE,218.71,363.69,59.944,1436462103,"201051344000417","174011321042388",26.48,49.80,0,336.64,412.08,207.4,198.2,0.963,168777.7,168777.7,5745,0,0,0,L,1122011218,0,123.59,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462128,214057.00
07/09/2015 13:15,2,7.803,ACTIVE,218.48,365.19,59.949,1436462103,"201051344000594","174011321042388",27.02,50.00,0,331.53,416.29,213.5,204.1,0.986,169310.8,169310.8,5747,0,0,0,L,1122011218,0,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462129,214058.00
07/09/2015 13:15,2,7.463,ACTIVE,216.90,374.51,59.949,1436462103,"274151322000083","174011321042388",26.42,62.80,0,329.73,395.85,199.7,190.8,0.791,452899.2,452899.2,7051,0,0,0,L,1151911521,0,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462130,214059.00
07/09/2015 13:15,2,7.740,ACTIVE,219.84,366.40,59.949,1436462103,"201051344000585","174011321042388",27.55,44.30,0,335.44,412.08,215.8,206.3,0.994,168337.0,168337.0,5746,0,0,0,L,1122011218,0,124.04,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462131,214060.00
07/09/2015 13:15,2,7.447,ACTIVE,217.35,360.08,59.965,1436462103,"274151322000054","174011321042388",26.52,56.50,0,332.73,397.35,200.0,191.1,0.765,447953.0,447953.0,6634,0,0,0,L,1151911521,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462132,214061.00
07/09/2015 13:15,2,7.828,ACTIVE,219.61,365.49,59.944,1436462103,"201051344001203","174011321042388",27.33,46.00,0,336.34,414.19,216.6,207.1,1.025,169481.7,169481.7,5751,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462133,214062.00
07/09/2015 13:15,2,7.699,ACTIVE,218.26,363.69,59.954,1436462103,"201051344000646","174011321042388",27.17,47.00,0,328.52,419.30,211.8,202.5,0.981,166618.7,166618.7,5741,0,0,0,L,1122011218,0,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462134,214063.00
07/09/2015 13:15,2,4.965,ACTIVE,218.26,418.39,59.944,1436462103,"274151322000068","174011321042388",37.51,57.30,0,379.02,449.95,188.6,180.1,0.720,355514.6,355514.6,6747,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462135,214064.00
07/09/2015 13:15,2,7.832,ACTIVE,218.26,355.88,59.907,1436462103,"274151322000076","174011321042388",27.23,62.00,0,336.64,399.46,215.7,206.2,0.826,477787.9,477787.9,7034,0,0,0,L,1151911521,0,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462136,214065.00
07/09/2015 13:15,1,4.596,ACTIVE,217.4,367.96,60.00,1436462103,"033051125000132","174011321042388",32.47,42,0.654,317.71,376.49,148.5,141.5,0.654,35414.600000024,35449.100000024,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462137,214066.00
07/09/2015 13:15,1,5.212,ACTIVE,217.6,375.42,60.00,1436462103,"033051125000150","174011321042388",37.82,42,0.874,313.22,392.20,196.1,188.9,0.858,47259.800000012,47306.300000012,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462139,214067.00
07/09/2015 13:15,2,7.729,ACTIVE,218.26,362.49,59.954,1436462103,"201051344000890","174011321042388",27.14,49.30,0,333.03,413.29,212.4,203.1,0.972,170939.6,170939.6,5748,0,0,0,L,1122011218,0,123.81,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462140,214068.00
