ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 13:15,2,7.818,ACTIVE,220.29,367.30,59.944,1436462103,"201051344000900","174011321042388",27.79,37.30,0,335.44,414.49,219.9,210.4,0.990,171252.0,171252.0,5763,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462140,214069.00
07/09/2015 13:15,2,7.719,ACTIVE,219.39,367.00,59.949,1436462103,"201051344000633","174011321042388",27.15,45.50,0,335.14,415.99,211.9,202.6,1.003,160837.3,160837.3,5761,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462141,214070.00
07/09/2015 13:15,1,7.163,ACTIVE,217.8,357.09,60.00,1436462103,"040051121000185","174011321042388",24.04,44,0.761,316.32,383.45,171.3,165.3,0.752,41589.499999975,41629.999999975,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462143,214071.00
07/09/2015 13:15,2,7.662,ACTIVE,220.52,365.49,59.944,1436462103,"201051344000983","174011321042388",27.83,39.50,0,335.14,414.49,215.9,206.5,0.999,168229.1,168229.1,5763,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462143,214072.00
07/09/2015 13:15,2,7.740,ACTIVE,219.61,364.89,59.949,1436462103,"201051344000917","174011321042388",27.35,42.50,0,335.14,413.29,214.4,205.0,1.030,171399.6,171399.6,5763,0,0,0,L,1122011218,0,124.04,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462144,214073.00
07/09/2015 13:15,1,7.067,ACTIVE,217.0,323.31,60.00,1436462103,"040051121000116","174011321042388",24.22,40,0.756,315.32,382.01,170.3,163.0,0.750,41626.200000048,41666.200000048,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462146,214074.00
07/09/2015 13:15,1,4.537,ACTIVE,217.7,358.56,60.00,1436462103,"033051125000135","174011321042388",32.35,41,0.645,316.37,377.42,146.0,140.0,0.640,35229.999999998,35264.199999986,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462147,214075.00
07/09/2015 13:15,2,7.623,ACTIVE,220.29,366.40,59.928,1436462103,"201051344000648","174011321042388",27.37,40.60,0,336.34,413.59,211.3,202.1,0.977,167166.1,167166.1,5759,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462148,214076.00
07/09/2015 13:15,2,7.770,ACTIVE,219.61,365.49,59.949,1436462103,"201051344001093","174011321042388",27.33,43.20,0,335.74,414.19,215.1,205.6,0.981,169581.5,169581.5,5751,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462149,214077.00
07/09/2015 13:15,2,7.729,ACTIVE,220.29,366.40,59.954,1436462103,"201051344000645","174011321042388",27.41,40.00,0,336.04,412.38,214.4,205.0,0.968,167751.4,167751.4,5765,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462150,214078.00
07/09/2015 13:15,2,7.461,ACTIVE,217.58,359.48,59.944,1436462103,"274151322000085","174011321042388",26.88,55.80,0,336.64,397.96,203.0,194.0,0.773,450245.0,450245.0,7040,0,0,0,L,1151911521,0,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462151,214079.00
07/09/2015 13:15,2,7.697,ACTIVE,219.84,365.80,59.944,1436462103,"201051344000651","174011321042388",27.33,42.50,0,335.74,412.38,212.9,203.6,0.959,167097.1,167097.1,5749,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462152,214080.00
07/09/2015 13:15,2,7.711,ACTIVE,219.39,365.19,59.922,1436462103,"201051344000867","174011321042388",27.37,42.30,0,336.64,412.98,213.8,204.4,0.972,159536.7,159536.7,5766,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462153,214081.00
07/09/2015 13:15,1,7.174,ACTIVE,217.6,367.98,60.00,1436462103,"040051121000095","174011321042388",21.74,39,0.688,314.88,379.11,155.2,149.3,0.680,40936.600000024,40973.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462154,214082.00
07/09/2015 13:15,2,7.730,ACTIVE,218.03,363.09,59.933,1436462103,"201051344001230","174011321042388",27.23,46.80,0,329.73,413.59,213.1,203.8,0.999,170627.6,170627.6,5767,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462155,214083.00
07/09/2015 13:15,2,7.750,ACTIVE,220.52,369.10,59.949,1436462103,"201051344000576","174011321042388",27.43,38.00,0,335.44,413.89,215.2,205.8,0.972,166984.9,166984.9,5772,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462156,214084.00
07/09/2015 13:15,2,7.795,ACTIVE,220.97,367.60,59.949,1436462103,"201051344000579","174011321042388",26.82,46.40,0,336.64,412.38,211.7,202.4,0.986,173473.2,173473.2,5750,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436462157,214085.00
07/09/2015 13:30,2,7.328,ACTIVE,218.03,362.49,59.986,1436463004,"201051344000955","174011321042388",27.31,44.30,0,332.73,412.38,202.6,193.7,0.959,172602.2,172602.2,5756,0,0,0,L,1122011218,0,123.36,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463005,214086.00
07/09/2015 13:30,1,6.933,ACTIVE,216.7,371.25,60.03,1436463004,"040051121000195","174011321042388",24.23,43,0.739,314.07,383.14,167.2,159.0,0.737,44221.7,44262.2,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463006,214087.00
07/09/2015 13:30,2,7.424,ACTIVE,216.67,375.71,59.970,1436463004,"274151322000095","174011321042388",27.39,59.00,0,330.93,398.56,205.8,196.7,0.778,471986.9,471986.9,6662,0,0,0,L,1151911521,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463007,214088.00
07/09/2015 13:30,2,7.385,ACTIVE,218.71,363.39,59.986,1436463004,"201051344000868","174011321042388",27.77,37.50,0,336.94,414.49,207.6,198.4,0.941,158958.9,158958.9,5762,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463008,214089.00
07/09/2015 13:30,2,7.393,ACTIVE,220.52,365.19,59.975,1436463004,"201051344000853","174011321042388",27.81,38.60,0,335.74,413.59,208.1,198.9,0.968,165248.2,165248.2,5762,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463009,214090.00
07/09/2015 13:30,2,7.324,ACTIVE,219.16,363.99,59.981,1436463004,"201051344000582","174011321042388",27.29,41.30,0,336.04,413.59,202.4,193.4,0.937,165373.8,165373.8,5747,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463010,214091.00
07/09/2015 13:30,1,6.744,ACTIVE,217.0,325.63,60.03,1436463004,"040051121000097","174011321042388",24.66,42,0.737,315.18,383.69,165.5,158.9,0.729,42399.900000036,42440.400000036,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463011,214092.00
07/09/2015 13:30,2,7.293,ACTIVE,220.29,365.80,59.981,1436463004,"201051344000469","174011321042388",28.13,35.40,0,335.74,413.59,207.8,198.7,0.972,160518.7,160518.7,5754,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463012,214093.00
07/09/2015 13:30,2,7.479,ACTIVE,219.84,363.69,59.975,1436463004,"201051344000988","174011321042388",27.10,39.30,0,334.84,412.68,205.2,196.2,0.910,160064.2,160064.2,5754,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463013,214094.00
07/09/2015 13:30,2,7.387,ACTIVE,220.06,364.29,59.986,1436463004,"201051344001158","174011321042388",27.02,42.30,0,336.04,411.18,202.2,193.2,0.955,166107.2,166107.2,5749,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463014,214095.00
07/09/2015 13:30,2,7.420,ACTIVE,218.93,363.09,59.970,1436463004,"201051344001025","174011321042388",27.59,45.00,0,336.64,415.09,207.3,198.2,0.932,169648.2,169648.2,5746,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463015,214096.00
07/09/2015 13:30,1,4.980,ACTIVE,216.9,379.80,60.03,1436463004,"033051125000118","174011321042388",38.01,43,0.838,312.27,390.88,188.3,180.3,0.820,47226.6,47272.6,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463016,214097.00
07/09/2015 13:30,2,7.357,ACTIVE,219.61,363.99,59.981,1436463004,"201051344000569","174011321042388",27.85,38.60,0,335.14,412.98,207.6,198.4,0.963,173125.6,173125.6,5759,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463017,214098.00
07/09/2015 13:30,2,4.797,ACTIVE,216.90,401.86,59.975,1436463004,"274151322000094","174011321042388",37.03,54.30,0,382.93,447.85,179.6,171.5,0.689,356455.2,356455.2,7141,0,0,0,L,1151911521,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463018,214099.00
07/09/2015 13:30,1,6.882,ACTIVE,217.2,362.12,60.03,1436463004,"040051121000068","174011321042388",22.20,39,0.675,315.59,378.79,152.0,145.5,0.678,40510.600000012,40547.600000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463019,214100.00
07/09/2015 13:30,2,7.311,ACTIVE,220.06,363.99,59.981,1436463004,"201051344000458","174011321042388",27.75,40.20,0,336.04,412.38,205.3,196.3,0.986,168934.7,168934.7,5754,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463020,214101.00
07/09/2015 13:30,2,6.896,ACTIVE,217.13,372.11,59.975,1436463004,"274151322000087","174011321042388",25.31,85.50,0,332.73,392.25,176.6,168.6,0.667,427263.6,427263.6,6634,0,0,0,L,1151911521,0,125.17,123.59,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463021,214102.00
07/09/2015 13:30,2,7.018,ACTIVE,217.13,359.78,59.970,1436463004,"274151322000052","174011321042388",26.98,61.70,0,331.23,396.45,191.6,183.0,0.734,456823.8,456823.8,7033,0,0,0,L,1151911521,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463022,214103.00
07/09/2015 13:30,2,7.340,ACTIVE,217.80,361.29,59.981,1436463004,"201051344001145","174011321042388",27.37,41.50,0,337.24,413.29,203.5,194.5,0.919,174079.7,174079.7,5765,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463023,214104.00
07/09/2015 13:30,2,7.406,ACTIVE,217.80,362.49,59.975,1436463004,"201051344000685","174011321042388",27.10,42.30,0,331.83,412.38,203.3,194.3,0.981,173102.3,173102.3,5766,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463024,214105.00
07/09/2015 13:30,2,7.020,ACTIVE,216.90,368.80,59.975,1436463004,"274151322000088","174011321042388",26.64,54.80,0,332.13,396.15,189.2,180.7,0.720,437759.5,437759.5,6647,0,0,0,L,1151911521,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463025,214106.00
07/09/2015 13:30,2,7.285,ACTIVE,218.71,363.69,59.975,1436463004,"201051344000438","174011321042388",27.31,44.50,0,336.34,412.98,201.6,192.6,0.932,173219.8,173219.8,5746,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463025,214107.00
07/09/2015 13:30,2,7.352,ACTIVE,218.71,363.69,59.986,1436463004,"201051344001135","174011321042388",27.35,41.80,0,337.24,413.29,203.7,194.6,0.928,164540.2,164540.2,5733,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463027,214108.00
07/09/2015 13:30,2,7.275,ACTIVE,218.26,363.99,59.959,1436463004,"201051344000417","174011321042388",27.08,48.50,0,336.64,411.48,199.4,190.6,0.932,168826.2,168826.2,5746,0,0,0,L,1122011218,0,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463028,214109.00
07/09/2015 13:30,2,7.420,ACTIVE,217.80,363.09,59.965,1436463004,"201051344000594","174011321042388",27.25,49.00,0,330.33,413.59,204.7,195.7,0.946,169360.5,169360.5,5748,0,0,0,L,1122011218,0,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463028,214110.00
07/09/2015 13:30,2,7.008,ACTIVE,216.45,352.27,59.975,1436463004,"274151322000083","174011321042388",27.04,61.30,0,330.93,394.65,191.8,183.2,0.760,452945.7,452945.7,7052,0,0,0,L,1151911521,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463029,214111.00
07/09/2015 13:30,2,7.406,ACTIVE,219.39,365.49,59.970,1436463004,"201051344000585","174011321042388",27.77,43.20,0,335.14,412.98,208.2,199.1,0.963,168387.5,168387.5,5747,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463030,214112.00
07/09/2015 13:30,2,6.979,ACTIVE,217.13,354.67,59.965,1436463004,"274151322000054","174011321042388",27.21,55.30,0,331.23,397.35,192.3,183.6,0.734,447999.7,447999.7,6635,0,0,0,L,1151911521,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463031,214113.00
07/09/2015 13:30,2,7.414,ACTIVE,219.16,362.79,59.991,1436463004,"201051344001203","174011321042388",27.73,44.80,0,336.64,414.49,208.2,199.0,0.972,169532.2,169532.2,5752,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463032,214114.00
07/09/2015 13:30,2,7.268,ACTIVE,217.80,362.19,59.996,1436463004,"201051344000646","174011321042388",27.69,45.30,0,330.33,413.29,203.8,194.8,0.946,166668.1,166668.1,5742,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463033,214115.00
07/09/2015 13:30,2,4.764,ACTIVE,218.03,422.90,59.981,1436463004,"274151322000068","174011321042388",37.27,56.30,0,381.12,448.15,179.6,171.4,0.681,355558.3,355558.3,6748,0,0,0,L,1151911521,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463034,214116.00
07/09/2015 13:30,2,7.473,ACTIVE,217.80,358.88,59.981,1436463004,"274151322000076","174011321042388",27.37,59.80,0,337.24,399.46,207.1,198.0,0.795,477838.2,477838.2,7035,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463035,214117.00
07/09/2015 13:30,1,4.334,ACTIVE,217.1,360.69,60.03,1436463004,"033051125000132","174011321042388",33.18,41,0.629,313.69,376.36,143.1,135.9,0.632,35449.100000024,35483.600000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463036,214118.00
07/09/2015 13:30,1,4.964,ACTIVE,217.0,373.34,60.00,1436463004,"033051125000150","174011321042388",38.10,40,0.843,311.91,390.79,188.2,181.7,0.829,47306.300000012,47352.400000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463038,214119.00
07/09/2015 13:30,2,7.348,ACTIVE,217.58,361.89,59.986,1436463004,"201051344000890","174011321042388",27.51,48.30,0,331.23,412.08,204.6,195.6,0.946,170989.1,170989.1,5749,0,0,0,L,1122011218,0,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463039,214120.00
07/09/2015 13:30,2,7.389,ACTIVE,219.61,363.99,59.986,1436463004,"201051344000900","174011321042388",28.35,36.30,0,335.14,414.79,211.9,202.6,0.955,171303.3,171303.3,5764,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463039,214121.00
07/09/2015 13:30,2,7.438,ACTIVE,218.71,362.79,59.991,1436463004,"201051344000633","174011321042388",27.17,45.30,0,335.74,412.38,204.6,195.5,0.959,160886.7,160886.7,5762,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463040,214122.00
07/09/2015 13:30,1,6.863,ACTIVE,217.7,344.08,60.03,1436463004,"040051121000185","174011321042388",24.18,43,0.734,315.52,382.87,165.1,159.1,0.731,41629.999999975,41670.099999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463042,214123.00
07/09/2015 13:30,2,7.336,ACTIVE,220.06,363.69,60.023,1436463004,"201051344000983","174011321042388",28.09,39.00,0,334.24,413.29,208.5,199.3,0.968,168279.4,168279.4,5764,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463042,214124.00
07/09/2015 13:30,2,7.303,ACTIVE,218.93,362.79,59.991,1436463004,"201051344000917","174011321042388",27.91,41.80,0,335.74,413.89,206.4,197.3,0.977,171449.5,171449.5,5764,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463043,214125.00
07/09/2015 13:30,1,6.693,ACTIVE,216.7,369.44,60.03,1436463004,"040051121000116","174011321042388",24.71,39,0.732,314.34,382.91,164.6,157.4,0.724,41666.200000048,41705.900000036,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463045,214126.00
07/09/2015 13:30,1,4.329,ACTIVE,217.8,348.88,60.03,1436463004,"033051125000135","174011321042388",32.59,39,0.623,316.08,376.67,140.4,134.8,0.621,35264.199999986,35298.199999986,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463046,214127.00
07/09/2015 13:30,2,7.342,ACTIVE,219.61,365.49,59.991,1436463004,"201051344000648","174011321042388",27.45,39.50,0,335.44,412.38,204.0,195.0,0.941,167215.3,167215.3,5760,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463047,214128.00
07/09/2015 13:30,2,7.342,ACTIVE,219.16,363.69,59.986,1436463004,"201051344001093","174011321042388",27.83,42.80,0,336.04,413.59,206.8,197.7,0.946,169631.6,169631.6,5752,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463048,214129.00
07/09/2015 13:30,2,7.369,ACTIVE,220.06,363.39,59.986,1436463004,"201051344000645","174011321042388",27.75,40.00,0,336.34,411.78,207.1,198.0,0.941,167801.3,167801.3,5766,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463049,214130.00
07/09/2015 13:30,2,7.125,ACTIVE,217.35,377.22,59.996,1436463004,"274151322000085","174011321042388",27.15,54.50,0,337.24,396.45,195.8,187.0,0.751,450292.3,450292.3,7041,0,0,0,L,1151911521,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463050,214131.00
07/09/2015 13:30,2,7.436,ACTIVE,219.61,364.59,59.996,1436463004,"201051344000651","174011321042388",27.33,41.80,0,336.04,412.98,205.7,196.6,0.924,167146.8,167146.8,5750,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463051,214132.00
07/09/2015 13:30,2,7.389,ACTIVE,218.93,362.79,59.975,1436463004,"201051344000867","174011321042388",27.57,42.30,0,337.54,413.29,206.4,197.3,0.941,159586.5,159586.5,5767,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463052,214133.00
07/09/2015 13:30,1,6.817,ACTIVE,217.0,343.45,60.03,1436463004,"040051121000095","174011321042388",22.05,38,0.665,316.04,377.97,149.6,143.3,0.661,40973.100000024,41009.300000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463053,214134.00
07/09/2015 13:30,2,7.391,ACTIVE,217.58,360.99,60.028,1436463004,"201051344001230","174011321042388",27.45,45.00,0,330.03,407.87,205.5,196.5,0.963,170677.3,170677.3,5768,0,0,0,L,1122011218,0,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463054,214135.00
07/09/2015 13:30,2,7.316,ACTIVE,220.29,367.60,59.986,1436463004,"201051344000576","174011321042388",28.01,37.30,0,335.74,413.59,207.4,198.3,0.941,167035.0,167035.0,5773,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463055,214136.00
07/09/2015 13:30,2,7.453,ACTIVE,220.29,365.80,59.991,1436463004,"201051344000579","174011321042388",27.06,45.00,0,336.34,411.48,204.2,195.2,0.959,173522.6,173522.6,5751,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463056,214137.00
07/09/2015 13:45,2,7.221,ACTIVE,218.71,362.79,59.970,1436463903,"201051344000955","174011321042388",27.37,44.00,0,332.73,406.07,200.0,191.1,0.946,172650.4,172650.4,5757,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463904,214138.00
07/09/2015 13:45,1,6.884,ACTIVE,217.3,323.93,60.03,1436463903,"040051121000195","174011321042388",24.18,43,0.731,316.33,381.41,165.6,157.8,0.726,44262.2,44302,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463905,214139.00
07/09/2015 13:45,2,7.387,ALERT,217.13,365.80,59.959,1436463903,"274151322000095","174011321042388",27.31,59.00,0,295.46,393.45,204.5,195.4,0.778,472035.9,472035.9,6663,0,0,0,L,1151911521,0,125.17,123.59,0002,48,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463907,214140.00
07/09/2015 13:45,2,7.311,ACTIVE,218.93,364.59,59.981,1436463903,"201051344000868","174011321042388",27.73,37.50,0,336.94,412.08,205.3,196.2,0.924,159008.4,159008.4,5763,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463908,214141.00
07/09/2015 13:45,2,7.301,ACTIVE,220.74,367.90,59.959,1436463903,"201051344000853","174011321042388",27.95,38.40,0,336.04,411.78,206.6,197.4,0.959,165297.9,165297.9,5763,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463909,214142.00
07/09/2015 13:45,2,7.289,ACTIVE,219.39,366.70,60.002,1436463903,"201051344000582","174011321042388",27.27,40.40,0,337.24,412.38,201.3,192.4,0.906,165422.3,165422.3,5748,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463910,214143.00
07/09/2015 13:45,1,6.733,ACTIVE,217.7,360.70,60.03,1436463903,"040051121000097","174011321042388",24.36,42,0.727,300.98,388.79,163.2,157.1,0.713,42440.400000036,42480.100000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463911,214144.00
07/09/2015 13:45,2,7.318,ACTIVE,220.29,363.99,59.970,1436463903,"201051344000469","174011321042388",27.83,35.20,0,335.44,412.38,206.3,197.2,0.972,160568.4,160568.4,5755,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463912,214145.00
07/09/2015 13:45,2,7.451,ACTIVE,220.29,364.89,59.970,1436463903,"201051344000988","174011321042388",26.98,39.50,0,334.54,410.88,203.6,194.6,0.932,160113.3,160113.3,5755,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463913,214146.00
07/09/2015 13:45,2,7.291,ACTIVE,220.29,366.70,59.975,1436463903,"201051344001158","174011321042388",27.17,41.80,0,335.74,409.98,200.7,191.8,0.928,166155.5,166155.5,5750,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463914,214147.00
07/09/2015 13:45,2,7.375,ACTIVE,219.16,363.09,59.965,1436463903,"201051344001025","174011321042388",27.51,45.00,0,337.24,412.68,205.4,196.4,0.919,169697.7,169697.7,5747,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463915,214148.00
07/09/2015 13:45,1,4.970,ACTIVE,217.8,324.16,60.03,1436463903,"033051125000118","174011321042388",37.77,42,0.828,312.92,388.70,186.8,178.9,0.814,47272.6,47317.499999976,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463916,214149.00
07/09/2015 13:45,2,7.281,ACTIVE,220.29,366.10,59.991,1436463903,"201051344000569","174011321042388",27.95,38.40,0,335.74,412.38,205.8,196.7,0.941,173175.2,173175.2,5760,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463917,214150.00
07/09/2015 13:45,2,4.730,ACTIVE,217.58,404.27,59.975,1436463903,"274151322000094","174011321042388",37.19,53.50,0,382.33,449.65,178.3,170.2,0.685,356498.1,356498.1,7142,0,0,0,L,1151911521,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463918,214151.00
07/09/2015 13:45,1,6.876,ACTIVE,217.8,332.96,60.00,1436463903,"040051121000068","174011321042388",21.97,39,0.666,316.02,377.81,150.3,144.1,0.665,40547.600000012,40583.8,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463919,214152.00
07/09/2015 13:45,2,7.328,ACTIVE,220.52,366.10,59.975,1436463903,"201051344000458","174011321042388",27.47,40.40,0,336.64,411.48,203.8,194.8,0.963,168983.8,168983.8,5755,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463920,214153.00
07/09/2015 13:45,2,6.906,ACTIVE,217.13,351.37,59.959,1436463903,"274151322000087","174011321042388",25.19,85.00,0,332.13,386.53,175.9,167.9,0.658,427306.0,427306.0,6635,0,0,0,L,1151911521,0,124.72,123.81,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463921,214154.00
07/09/2015 13:45,2,6.994,ALERT,217.13,370.60,59.944,1436463903,"274151322000052","174011321042388",26.84,60.30,0,301.17,393.75,190.0,181.4,0.734,456869.5,456869.5,7034,0,0,0,L,1151911521,0,124.49,124.04,0002,50,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463923,214155.00
07/09/2015 13:45,2,7.340,ACTIVE,217.80,362.79,59.981,1436463903,"201051344001145","174011321042388",27.15,41.50,0,337.24,410.58,201.7,192.8,0.915,174128.4,174128.4,5766,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463924,214156.00
07/09/2015 13:45,2,7.311,ACTIVE,217.58,361.29,59.975,1436463903,"201051344000685","174011321042388",27.21,42.50,0,332.73,406.07,201.4,192.5,0.972,173151.1,173151.1,5767,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463925,214157.00
07/09/2015 13:45,2,6.984,ACTIVE,216.45,353.77,59.975,1436463903,"274151322000088","174011321042388",26.42,54.80,0,334.54,393.75,187.0,178.6,0.712,437804.8,437804.8,6648,0,0,0,L,1151911521,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463926,214158.00
07/09/2015 13:45,2,7.186,ACTIVE,217.58,362.49,59.975,1436463903,"201051344000438","174011321042388",27.31,44.30,0,337.24,410.88,198.9,190.0,0.937,173267.9,173267.9,5747,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463927,214159.00
07/09/2015 13:45,2,7.260,ACTIVE,218.03,360.99,59.975,1436463903,"201051344001135","174011321042388",27.25,41.50,0,337.84,411.48,200.3,191.5,0.906,164588.7,164588.7,5734,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463928,214160.00
07/09/2015 13:45,2,7.152,ACTIVE,217.80,360.99,59.975,1436463903,"201051344000417","174011321042388",27.15,48.00,0,337.54,409.68,196.7,187.9,0.932,168873.8,168873.8,5747,0,0,0,L,1122011218,0,123.36,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463929,214161.00
07/09/2015 13:45,2,7.359,ACTIVE,217.58,362.49,59.996,1436463903,"201051344000594","174011321042388",27.10,49.30,0,331.83,407.57,201.9,193.0,0.937,169409.4,169409.4,5749,0,0,0,L,1122011218,0,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463930,214162.00
07/09/2015 13:45,2,6.996,ALERT,216.22,351.67,59.975,1436463903,"274151322000083","174011321042388",26.74,61.30,0,301.17,389.84,189.5,181.0,0.765,452991.3,452991.3,7053,0,0,0,L,1151911521,0,124.27,123.59,0002,48,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463932,214163.00
07/09/2015 13:45,2,7.354,ACTIVE,219.16,364.59,59.975,1436463903,"201051344000585","174011321042388",27.49,43.00,0,336.34,411.18,204.6,195.5,0.946,168437.1,168437.1,5748,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463933,214164.00
07/09/2015 13:45,2,6.934,ACTIVE,217.13,374.51,59.970,1436463903,"274151322000054","174011321042388",26.90,55.30,0,332.13,393.45,188.8,180.3,0.720,448045.5,448045.5,6636,0,0,0,L,1151911521,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463933,214165.00
07/09/2015 13:45,2,7.338,ACTIVE,219.39,361.89,59.938,1436463903,"201051344001203","174011321042388",27.53,44.00,0,337.84,412.68,204.6,195.5,0.986,169581.8,169581.8,5753,0,0,0,L,1122011218,0,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463934,214166.00
07/09/2015 13:45,2,7.213,ACTIVE,218.03,362.79,59.986,1436463903,"201051344000646","174011321042388",27.41,45.50,0,330.63,406.67,200.2,191.4,0.937,166716.6,166716.6,5743,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463935,214167.00
07/09/2015 13:45,2,4.604,ACTIVE,218.03,428.61,59.975,1436463903,"274151322000068","174011321042388",38.07,55.50,0,380.52,448.75,177.3,169.2,0.672,355601.2,355601.2,6749,0,0,0,L,1151911521,0,125.40,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463936,214168.00
07/09/2015 13:45,2,7.422,ACTIVE,217.80,353.47,59.981,1436463903,"274151322000076","174011321042388",27.14,59.50,0,338.14,397.96,204.0,195.0,0.778,477887.6,477887.6,7036,0,0,0,L,1151911521,0,125.17,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463937,214169.00
07/09/2015 13:45,1,4.345,ACTIVE,216.8,329.69,60.03,1436463903,"033051125000132","174011321042388",32.55,41,0.620,316.63,374.82,140.7,133.7,0.620,35483.600000024,35517.300000012,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463939,214170.00
07/09/2015 13:45,1,4.917,ACTIVE,216.8,373.39,60.00,1436463903,"033051125000150","174011321042388",37.82,41,0.829,312.03,388.64,185.0,178.5,0.810,47352.400000012,47397.600000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463940,214171.00
07/09/2015 13:45,2,7.271,ACTIVE,217.35,360.99,59.975,1436463903,"201051344000890","174011321042388",27.33,48.00,0,332.13,407.27,201.3,192.4,0.928,171037.8,171037.8,5750,0,0,0,L,1122011218,0,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463941,214172.00
07/09/2015 13:45,2,7.326,ACTIVE,219.16,363.09,59.991,1436463903,"201051344000900","174011321042388",28.05,37.00,0,336.04,413.59,207.9,198.8,0.950,171353.7,171353.7,5765,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463942,214173.00
07/09/2015 13:45,2,7.264,ACTIVE,218.48,363.39,59.996,1436463903,"201051344000633","174011321042388",27.33,45.30,0,336.94,410.88,201.1,192.2,0.941,160935.5,160935.5,5763,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463943,214174.00
07/09/2015 13:45,1,6.718,ACTIVE,217.2,356.50,60.03,1436463903,"040051121000185","174011321042388",24.21,43,0.722,316.06,381.22,161.8,156.1,0.710,41670.099999999,41709.599999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463944,214175.00
07/09/2015 13:45,2,7.295,ACTIVE,219.84,365.80,59.991,1436463903,"201051344000983","174011321042388",27.71,39.00,0,335.14,412.68,204.5,195.4,0.972,168329.0,168329.0,5765,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463945,214176.00
07/09/2015 13:45,2,7.338,ACTIVE,218.48,362.49,59.996,1436463903,"201051344000917","174011321042388",27.31,41.00,0,337.54,411.48,202.9,193.9,0.968,171498.7,171498.7,5765,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463946,214177.00
07/09/2015 13:45,1,6.673,ACTIVE,215.9,322.21,60.03,1436463903,"040051121000116","174011321042388",24.27,39,0.717,314.96,380.67,161.2,153.9,0.714,41705.900000036,41744.900000036,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463947,214178.00
07/09/2015 13:45,1,4.252,ACTIVE,217.4,329.62,60.03,1436463903,"033051125000135","174011321042388",32.51,39,0.609,311.40,381.81,137.5,131.8,0.608,35298.199999986,35331.699999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463948,214179.00
07/09/2015 13:45,2,7.260,ACTIVE,219.61,365.19,59.996,1436463903,"201051344000648","174011321042388",27.21,39.80,0,336.64,411.78,200.1,191.2,0.932,167263.8,167263.8,5761,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463949,214180.00
07/09/2015 13:45,2,7.240,ACTIVE,219.16,361.59,59.970,1436463903,"201051344001093","174011321042388",27.73,41.50,0,336.64,412.08,203.2,194.3,0.928,169680.8,169680.8,5753,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463950,214181.00
07/09/2015 13:45,2,7.412,ACTIVE,219.84,365.49,59.991,1436463903,"201051344000645","174011321042388",27.04,39.50,0,337.24,411.18,203.0,194.0,0.932,167850.5,167850.5,5767,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463951,214182.00
07/09/2015 13:45,2,7.070,ACTIVE,217.35,354.67,59.991,1436463903,"274151322000085","174011321042388",26.84,54.80,0,335.44,393.45,192.0,183.4,0.734,450338.8,450338.8,7042,0,0,0,L,1151911521,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463952,214183.00
07/09/2015 13:45,2,7.307,ACTIVE,219.61,366.40,59.986,1436463903,"201051344000651","174011321042388",27.23,41.30,0,337.24,411.78,201.7,192.7,0.902,167195.7,167195.7,5751,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463953,214184.00
07/09/2015 13:45,2,7.250,ACTIVE,218.93,363.09,59.981,1436463903,"201051344000867","174011321042388",27.57,42.00,0,337.54,410.28,202.5,193.5,0.915,159635.6,159635.6,5768,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463954,214185.00
07/09/2015 13:45,1,6.706,ACTIVE,217.0,362.72,60.03,1436463903,"040051121000095","174011321042388",22.01,38,0.655,303.43,417.19,146.9,141.5,0.651,41009.300000012,41044.899999976,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463955,214186.00
07/09/2015 13:45,2,7.205,ACTIVE,217.35,360.08,59.986,1436463903,"201051344001230","174011321042388",27.67,45.30,0,329.73,406.07,201.9,193.0,0.950,170726.2,170726.2,5769,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463956,214187.00
07/09/2015 13:45,2,7.201,ACTIVE,219.84,367.30,59.991,1436463903,"201051344000576","174011321042388",27.87,37.80,0,335.44,411.48,203.1,194.1,0.937,167084.3,167084.3,5774,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463957,214188.00
07/09/2015 13:45,2,7.309,ACTIVE,219.84,365.80,59.986,1436463903,"201051344000579","174011321042388",27.10,45.50,0,336.04,410.28,200.5,191.6,0.928,173571.3,173571.3,5752,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436463958,214189.00
07/09/2015 14:00,2,7.232,ACTIVE,218.93,362.19,60.007,1436464803,"201051344000955","174011321042388",27.17,43.80,0,337.24,410.28,199.0,190.2,0.937,172697.8,172697.8,5758,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464804,214190.00
07/09/2015 14:00,1,6.900,ACTIVE,218.0,342.12,60.07,1436464803,"040051121000195","174011321042388",23.96,43,0.725,316.72,382.16,164.5,156.8,0.719,44302,44340.9,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464805,214191.00
07/09/2015 14:00,2,7.393,ACTIVE,217.80,358.58,60.018,1436464803,"274151322000095","174011321042388",27.12,58.80,0,332.13,397.35,202.7,193.7,0.756,472084.3,472084.3,6665,0,0,0,L,1151911521,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464806,214192.00
07/09/2015 14:00,2,7.334,ACTIVE,220.06,363.99,60.018,1436464803,"201051344000868","174011321042388",27.41,38.00,0,324.32,415.69,203.6,194.5,0.915,159056.9,159056.9,5764,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464807,214193.00
07/09/2015 14:00,2,7.393,ACTIVE,221.64,364.89,60.007,1436464803,"201051344000853","174011321042388",27.31,39.00,0,334.54,411.18,204.6,195.5,0.946,165346.6,165346.6,5764,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464808,214194.00
07/09/2015 14:00,2,7.213,ACTIVE,220.52,363.39,60.002,1436464803,"201051344000582","174011321042388",27.39,40.60,0,334.84,410.88,200.1,191.2,0.910,165469.9,165469.9,5749,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464809,214195.00
07/09/2015 14:00,1,6.733,ACTIVE,219.3,328.81,60.07,1436464803,"040051121000097","174011321042388",24.37,42,0.723,316.35,383.03,163.2,157.3,0.711,42480.100000024,42518.900000036,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464810,214196.00
07/09/2015 14:00,2,7.332,ACTIVE,221.42,367.60,60.007,1436464803,"201051344000469","174011321042388",27.59,35.60,0,336.04,410.88,204.8,195.7,0.963,160617.1,160617.1,5756,0,0,0,L,1122011218,0,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464811,214197.00
07/09/2015 14:00,2,7.383,ACTIVE,221.19,366.70,60.018,1436464803,"201051344000988","174011321042388",27.06,39.80,0,335.14,409.98,202.3,193.3,0.910,160161.3,160161.3,5756,0,0,0,L,1122011218,0,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464812,214198.00
07/09/2015 14:00,2,7.283,ACTIVE,221.42,365.80,60.028,1436464803,"201051344001158","174011321042388",27.10,42.00,0,335.74,408.78,199.7,190.8,0.924,166202.9,166202.9,5751,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464813,214199.00
07/09/2015 14:00,2,7.418,ACTIVE,220.29,362.79,60.018,1436464803,"201051344001025","174011321042388",27.25,44.50,0,336.34,411.78,204.8,195.7,0.897,169746.3,169746.3,5748,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464814,214200.00
07/09/2015 14:00,1,4.968,ACTIVE,218.4,377.34,60.07,1436464803,"033051125000118","174011321042388",37.80,42,0.826,313.62,390.47,186.8,178.6,0.814,47317.499999976,47361.900000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464815,214201.00
07/09/2015 14:00,2,7.283,ACTIVE,220.97,366.10,60.028,1436464803,"201051344000569","174011321042388",27.73,39.50,0,335.74,410.58,204.6,195.5,0.941,173223.8,173223.8,5761,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464816,214202.00
07/09/2015 14:00,2,4.688,ACTIVE,218.48,423.81,60.007,1436464803,"274151322000094","174011321042388",37.49,53.00,0,384.13,450.56,177.2,169.1,0.676,356540.3,356540.3,7143,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464817,214203.00
07/09/2015 14:00,1,6.810,ACTIVE,218.4,334.37,60.03,1436464803,"040051121000068","174011321042388",22.09,39,0.661,316.31,379.05,149.7,143.3,0.662,40583.8,40619.600000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464818,214204.00
07/09/2015 14:00,2,7.293,ACTIVE,221.42,367.30,60.012,1436464803,"201051344000458","174011321042388",27.41,40.60,0,336.64,410.28,202.3,193.4,0.950,169032.0,169032.0,5756,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464819,214205.00
07/09/2015 14:00,2,6.957,ACTIVE,218.03,366.40,60.012,1436464803,"274151322000087","174011321042388",24.97,86.50,0,333.63,390.74,175.8,167.8,0.658,427347.7,427347.7,6636,0,0,0,L,1151911521,0,125.40,124.27,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464820,214206.00
07/09/2015 14:00,2,6.949,ACTIVE,218.03,371.21,59.996,1436464803,"274151322000052","174011321042388",26.96,60.30,0,332.73,394.05,189.7,181.2,0.734,456914.6,456914.6,7036,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464821,214207.00
07/09/2015 14:00,2,7.268,ACTIVE,219.16,363.99,60.007,1436464803,"201051344001145","174011321042388",27.31,41.80,0,337.54,411.18,200.9,192.0,0.888,174176.2,174176.2,5767,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464822,214208.00
07/09/2015 14:00,2,7.232,ACTIVE,219.16,363.99,60.007,1436464803,"201051344000685","174011321042388",27.39,42.80,0,333.33,410.28,200.4,191.5,0.972,173198.8,173198.8,5768,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464823,214209.00
07/09/2015 14:00,2,6.932,ACTIVE,218.26,373.31,59.991,1436464803,"274151322000088","174011321042388",26.60,54.00,0,332.43,393.75,186.7,178.2,0.707,437849.1,437849.1,6649,0,0,0,L,1151911521,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464824,214210.00
07/09/2015 14:00,2,7.217,ACTIVE,219.84,364.59,59.996,1436464803,"201051344000438","174011321042388",27.15,44.80,0,337.24,411.78,198.4,189.6,0.919,173315.1,173315.1,5748,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464825,214211.00
07/09/2015 14:00,2,7.297,ACTIVE,220.29,364.29,60.039,1436464803,"201051344001135","174011321042388",27.12,42.30,0,337.54,410.58,200.3,191.4,0.902,164636.3,164636.3,5735,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464826,214212.00
