ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 14:00,2,7.148,ACTIVE,219.39,362.49,60.002,1436464803,"201051344000417","174011321042388",27.10,48.30,0,336.64,409.38,196.1,187.3,0.919,168920.4,168920.4,5748,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464827,214213.00
07/09/2015 14:00,2,7.311,ACTIVE,219.39,363.69,59.981,1436464803,"201051344000594","174011321042388",27.23,48.80,0,335.74,411.18,201.5,192.6,0.932,169457.3,169457.3,5750,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464828,214214.00
07/09/2015 14:00,2,7.068,ACTIVE,217.58,367.00,59.996,1436464803,"274151322000083","174011321042388",26.46,61.30,0,331.83,393.75,189.1,180.6,0.751,453036.3,453036.3,7055,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464829,214215.00
07/09/2015 14:00,2,7.398,ACTIVE,220.74,366.40,60.007,1436464803,"201051344000585","174011321042388",27.25,43.00,0,335.74,410.28,204.2,195.2,0.941,168485.7,168485.7,5749,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464830,214216.00
07/09/2015 14:00,2,7.041,ACTIVE,218.03,367.60,60.012,1436464803,"274151322000054","174011321042388",26.48,54.30,0,334.24,394.95,188.7,180.2,0.716,448090.3,448090.3,6637,0,0,0,L,1151911521,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464831,214217.00
07/09/2015 14:00,2,7.410,ACTIVE,220.52,366.10,60.007,1436464803,"201051344001203","174011321042388",27.19,43.80,0,336.94,411.78,204.1,195.1,0.937,169630.3,169630.3,5754,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464831,214218.00
07/09/2015 14:00,2,7.229,ACTIVE,219.16,364.29,60.007,1436464803,"201051344000646","174011321042388",27.29,45.50,0,336.64,411.18,199.8,190.9,0.928,166764.0,166764.0,5744,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464832,214219.00
07/09/2015 14:00,2,4.648,ACTIVE,219.39,417.79,60.007,1436464803,"274151322000068","174011321042388",37.73,55.50,0,380.22,448.45,178.7,170.5,0.672,355643.2,355643.2,6750,0,0,0,L,1151911521,0,125.85,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464833,214220.00
07/09/2015 14:00,2,7.359,ACTIVE,219.16,372.11,60.023,1436464803,"274151322000076","174011321042388",27.33,59.30,0,336.94,397.66,203.6,194.6,0.773,477935.9,477935.9,7037,0,0,0,L,1151911521,0,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464834,214221.00
07/09/2015 14:00,1,4.309,ACTIVE,218.9,371.64,60.03,1436464803,"033051125000132","174011321042388",32.75,41,0.613,317.84,375.76,140.4,133.0,0.619,35517.300000012,35550.5,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464835,214222.00
07/09/2015 14:00,1,4.921,ACTIVE,219.3,327.71,60.03,1436464803,"033051125000150","174011321042388",37.82,41,0.822,313.19,389.89,185.2,178.9,0.810,47397.600000012,47442.000000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464837,214223.00
07/09/2015 14:00,2,7.279,ACTIVE,219.16,363.39,59.996,1436464803,"201051344000890","174011321042388",27.23,47.80,0,333.93,410.28,200.8,191.9,0.919,171085.4,171085.4,5751,0,0,0,L,1122011218,0,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464838,214224.00
07/09/2015 14:00,2,7.381,ACTIVE,220.97,366.10,60.034,1436464803,"201051344000900","174011321042388",27.73,37.30,0,334.84,411.18,207.1,198.0,0.928,171402.9,171402.9,5766,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464838,214225.00
07/09/2015 14:00,2,7.301,ACTIVE,219.84,365.49,60.012,1436464803,"201051344000633","174011321042388",27.08,45.00,0,335.74,409.68,200.2,191.3,0.937,160983.0,160983.0,5764,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464839,214226.00
07/09/2015 14:00,1,6.738,ALERT,219.1,328.87,60.03,1436464803,"040051121000185","174011321042388",24.16,43,0.716,316.70,382.26,161.9,155.9,0.711,41709.599999999,41748.200000023,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436464841,214227.00
07/09/2015 14:00,2,7.309,ALERT,221.42,365.49,59.981,1436464803,"201051344000983","174011321042388",27.49,40.00,0,308.69,417.49,203.3,194.3,0.937,168377.3,168377.3,5766,0,0,0,L,1122011218,0,125.40,127.65,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464843,214228.00
07/09/2015 14:00,2,7.326,ACTIVE,220.29,362.79,60.002,1436464803,"201051344000917","174011321042388",27.21,41.80,0,336.04,410.58,201.9,193.0,0.950,171546.9,171546.9,5766,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464844,214229.00
07/09/2015 14:00,1,6.641,ACTIVE,218.1,362.23,60.07,1436464803,"040051121000116","174011321042388",24.32,39,0.709,315.99,381.03,160.7,153.5,0.708,41744.900000036,41783.200000048,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464845,214230.00
07/09/2015 14:00,1,4.253,ACTIVE,218.9,349.39,60.03,1436464803,"033051125000135","174011321042388",32.38,39,0.602,317.36,376.47,137.0,131.0,0.604,35331.699999986,35364.30000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464846,214231.00
07/09/2015 14:00,2,7.232,ALERT,220.74,365.80,60.012,1436464803,"201051344000648","174011321042388",27.06,40.00,0,306.88,411.18,198.0,189.2,0.919,167311.0,167311.0,5762,0,0,0,L,1122011218,0,124.72,127.65,0002,37,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464848,214232.00
07/09/2015 14:00,2,7.172,ACTIVE,220.29,366.70,60.007,1436464803,"201051344001093","174011321042388",27.73,41.50,0,336.04,410.88,201.4,192.4,0.893,169729.1,169729.1,5754,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464849,214233.00
07/09/2015 14:00,2,7.203,ACTIVE,220.74,364.59,60.018,1436464803,"201051344000645","174011321042388",27.51,40.20,0,336.34,409.68,200.5,191.6,0.902,167898.6,167898.6,5768,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464850,214234.00
07/09/2015 14:00,2,6.896,ACTIVE,218.48,360.08,60.002,1436464803,"274151322000085","174011321042388",27.27,54.30,0,337.84,395.25,190.5,182.0,0.725,450384.5,450384.5,7043,0,0,0,L,1151911521,0,125.85,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464851,214235.00
07/09/2015 14:00,2,7.246,ACTIVE,220.52,364.29,59.986,1436464803,"201051344000651","174011321042388",27.29,41.50,0,335.74,409.98,200.1,191.2,0.897,167243.5,167243.5,5752,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464852,214236.00
07/09/2015 14:00,2,7.162,ACTIVE,220.06,363.09,60.023,1436464803,"201051344000867","174011321042388",27.63,42.50,0,337.84,410.28,200.3,191.5,0.910,159683.6,159683.6,5769,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464853,214237.00
07/09/2015 14:00,1,6.720,ACTIVE,218.1,362.66,60.07,1436464803,"040051121000095","174011321042388",21.86,38,0.648,316.53,377.80,146.2,140.4,0.646,41044.899999976,41080,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464854,214238.00
07/09/2015 14:00,2,7.250,ACTIVE,218.71,360.69,60.012,1436464803,"201051344001230","174011321042388",27.27,44.80,0,331.53,406.37,200.2,191.3,0.932,170774.2,170774.2,5770,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464855,214239.00
07/09/2015 14:00,2,7.186,ACTIVE,221.19,368.80,60.012,1436464803,"201051344000576","174011321042388",27.69,38.20,0,335.14,410.58,201.4,192.5,0.915,167132.5,167132.5,5775,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464856,214240.00
07/09/2015 14:00,2,7.318,ACTIVE,221.42,366.40,60.012,1436464803,"201051344000579","174011321042388",26.88,46.00,0,336.34,409.98,199.0,190.2,0.924,173619.0,173619.0,5753,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436464857,214241.00
07/09/2015 14:15,2,6.949,ACTIVE,217.58,360.38,59.970,1436465704,"201051344000955","174011321042388",27.25,43.40,0,333.93,409.08,191.7,183.1,0.902,172744.4,172744.4,5759,0,0,0,L,1122011218,0,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465705,214242.00
07/09/2015 14:15,1,6.576,ACTIVE,216.1,346.23,60.03,1436465704,"040051121000195","174011321042388",24.29,43,0.703,316.54,380.91,158.9,150.8,0.702,44340.9,44379.1,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465706,214243.00
07/09/2015 14:15,2,7.021,ACTIVE,216.45,352.87,60.018,1436465704,"274151322000095","174011321042388",27.59,57.70,0,331.53,395.55,196.1,187.3,0.742,472131.7,472131.7,6666,0,0,0,L,1151911521,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465707,214244.00
07/09/2015 14:15,2,6.910,ACTIVE,218.03,360.99,59.991,1436465704,"201051344000868","174011321042388",27.93,38.00,0,336.94,410.28,195.4,186.6,0.875,159104.4,159104.4,5765,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465708,214245.00
07/09/2015 14:15,2,7.018,ACTIVE,219.61,366.10,59.991,1436465704,"201051344000853","174011321042388",27.61,38.60,0,336.04,409.98,196.3,187.5,0.937,165394.4,165394.4,5765,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465709,214246.00
07/09/2015 14:15,2,6.914,ACTIVE,218.48,361.59,59.996,1436465704,"201051344000582","174011321042388",27.49,40.80,0,336.34,410.28,192.5,183.8,0.884,165516.5,165516.5,5750,0,0,0,L,1122011218,0,123.59,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465710,214247.00
07/09/2015 14:15,1,6.396,ACTIVE,217.3,372.97,60.03,1436465704,"040051121000097","174011321042388",24.83,42,0.704,315.94,382.12,158.0,152.2,0.700,42518.900000036,42557.199999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465711,214248.00
07/09/2015 14:15,2,6.986,ACTIVE,219.39,363.99,59.991,1436465704,"201051344000469","174011321042388",27.79,35.80,0,335.74,409.98,196.6,187.8,0.950,160664.8,160664.8,5757,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465712,214249.00
07/09/2015 14:15,2,7.004,ACTIVE,219.39,361.89,59.991,1436465704,"201051344000988","174011321042388",27.33,40.20,0,335.44,409.08,193.9,185.3,0.888,160208.5,160208.5,5757,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465713,214250.00
07/09/2015 14:15,2,7.012,ACTIVE,219.39,362.79,59.991,1436465704,"201051344001158","174011321042388",27.00,42.30,0,336.34,408.48,191.8,183.2,0.910,166249.4,166249.4,5752,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465714,214251.00
07/09/2015 14:15,2,7.010,ACTIVE,218.48,361.29,59.986,1436465704,"201051344001025","174011321042388",27.77,44.80,0,336.34,410.88,197.0,188.2,0.884,169794.0,169794.0,5749,0,0,0,L,1122011218,0,123.59,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465715,214252.00
07/09/2015 14:15,1,4.750,ACTIVE,216.6,331.10,60.03,1436465704,"033051125000118","174011321042388",38.01,42,0.799,311.76,387.78,179.6,171.5,0.783,47361.900000012,47405.299999988,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465716,214253.00
07/09/2015 14:15,2,6.988,ACTIVE,219.16,364.29,59.986,1436465704,"201051344000569","174011321042388",27.79,38.80,0,335.44,409.38,196.8,188.0,0.910,173271.4,173271.4,5762,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465717,214254.00
07/09/2015 14:15,2,4.445,ACTIVE,216.45,427.41,59.991,1436465704,"274151322000094","174011321042388",38.17,53.50,0,380.52,447.55,172.2,164.3,0.663,356581.6,356581.6,7144,0,0,0,L,1151911521,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465718,214255.00
07/09/2015 14:15,1,6.559,ACTIVE,216.5,348.10,60.03,1436465704,"040051121000068","174011321042388",22.24,39,0.645,315.77,377.19,145.2,138.7,0.646,40619.600000012,40654.400000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465719,214256.00
07/09/2015 14:15,2,6.930,ACTIVE,219.39,363.69,59.986,1436465704,"201051344000458","174011321042388",27.73,41.00,0,336.94,409.08,194.8,186.1,0.928,169079.2,169079.2,5757,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465720,214257.00
07/09/2015 14:15,2,6.658,ACTIVE,216.67,370.90,59.996,1436465704,"274151322000087","174011321042388",25.27,84.50,0,332.73,389.84,170.3,162.4,0.641,427388.6,427388.6,6637,0,0,0,L,1151911521,0,124.94,123.36,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465721,214258.00
07/09/2015 14:15,2,6.701,ACTIVE,216.67,353.17,59.981,1436465704,"274151322000052","174011321042388",27.04,60.30,0,333.63,393.75,183.6,175.3,0.707,456958.8,456958.8,7037,0,0,0,L,1151911521,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465722,214259.00
07/09/2015 14:15,2,6.947,ACTIVE,217.35,360.38,59.986,1436465704,"201051344001145","174011321042388",27.69,41.30,0,336.34,409.68,194.8,186.1,0.897,174223.2,174223.2,5768,0,0,0,L,1122011218,0,123.36,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465723,214260.00
07/09/2015 14:15,2,7.029,ACTIVE,217.35,360.99,59.981,1436465704,"201051344000685","174011321042388",27.29,42.50,0,331.83,409.38,194.3,185.6,0.937,173245.6,173245.6,5769,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465724,214261.00
07/09/2015 14:15,2,6.676,ACTIVE,216.45,357.98,59.986,1436465704,"274151322000088","174011321042388",26.80,54.00,0,333.33,393.15,181.0,172.8,0.689,437892.7,437892.7,6650,0,0,0,L,1151911521,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465725,214262.00
07/09/2015 14:15,2,6.898,ACTIVE,218.26,361.29,59.975,1436465704,"201051344000438","174011321042388",27.57,43.80,0,337.24,409.38,192.6,184.0,0.902,173361.4,173361.4,5749,0,0,0,L,1122011218,0,123.81,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465726,214263.00
07/09/2015 14:15,2,7.002,ACTIVE,218.48,360.38,59.991,1436465704,"201051344001135","174011321042388",27.39,41.80,0,337.24,409.38,194.2,185.5,0.884,164683.0,164683.0,5736,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465727,214264.00
07/09/2015 14:15,2,6.936,ACTIVE,217.58,360.99,59.996,1436465704,"201051344000417","174011321042388",27.14,47.80,0,331.53,408.78,190.6,182.0,0.902,168966.1,168966.1,5749,0,0,0,L,1122011218,0,123.36,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465728,214265.00
07/09/2015 14:15,2,7.113,ACTIVE,217.58,361.59,59.991,1436465704,"201051344000594","174011321042388",27.10,48.50,0,331.53,410.28,195.1,186.4,0.910,169504.3,169504.3,5751,0,0,0,L,1122011218,0,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465729,214266.00
07/09/2015 14:15,2,6.738,ACTIVE,216.22,350.77,59.991,1436465704,"274151322000083","174011321042388",27.00,59.80,0,331.23,393.15,184.3,175.9,0.729,453080.4,453080.4,7056,0,0,0,L,1151911521,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465730,214267.00
07/09/2015 14:15,2,7.053,ACTIVE,218.93,362.49,59.996,1436465704,"201051344000585","174011321042388",27.85,42.80,0,335.14,409.08,198.9,190.1,0.915,168533.5,168533.5,5750,0,0,0,L,1122011218,0,123.59,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465731,214268.00
07/09/2015 14:15,2,6.748,ACTIVE,216.45,362.49,60.034,1436465704,"274151322000054","174011321042388",26.92,54.00,0,332.73,394.35,183.8,175.5,0.707,448134.4,448134.4,6638,0,0,0,L,1151911521,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465732,214269.00
07/09/2015 14:15,2,7.139,ACTIVE,218.71,362.19,60.002,1436465704,"201051344001203","174011321042388",27.45,43.60,0,336.34,409.98,198.5,189.6,0.928,169678.0,169678.0,5755,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465732,214270.00
07/09/2015 14:15,2,6.926,ACTIVE,217.58,362.49,60.002,1436465704,"201051344000646","174011321042388",27.69,45.00,0,331.23,409.68,194.3,185.6,0.919,166810.6,166810.6,5745,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465734,214271.00
07/09/2015 14:15,2,4.555,ACTIVE,217.80,416.89,59.986,1436465704,"274151322000068","174011321042388",37.49,55.50,0,382.33,449.65,171.3,163.5,0.650,355684.4,355684.4,6751,0,0,0,L,1151911521,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465735,214272.00
07/09/2015 14:15,2,7.137,ACTIVE,217.80,366.70,60.007,1436465704,"274151322000076","174011321042388",27.45,59.30,0,337.24,397.05,198.2,189.3,0.765,477983.4,477983.4,7038,0,0,0,L,1151911521,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465735,214273.00
07/09/2015 14:15,1,4.157,ACTIVE,217.0,345.77,60.03,1436465704,"033051125000132","174011321042388",33.09,41,0.603,317.51,374.24,136.9,130.1,0.606,35550.5,35582.800000012,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465737,214274.00
07/09/2015 14:15,1,4.777,ACTIVE,217.1,325.33,60.03,1436465704,"033051125000150","174011321042388",37.85,40,0.807,313.07,388.04,179.9,173.6,0.798,47442.000000012,47485.400000012,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465738,214275.00
07/09/2015 14:15,2,7.064,ACTIVE,217.35,360.69,60.012,1436465704,"201051344000890","174011321042388",27.25,47.30,0,332.13,409.08,195.0,186.3,0.902,171132.1,171132.1,5752,0,0,0,L,1122011218,0,123.59,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465739,214276.00
07/09/2015 14:15,2,6.959,ACTIVE,219.16,367.00,59.991,1436465704,"201051344000900","174011321042388",28.53,37.30,0,335.44,410.28,201.1,192.1,0.910,171451.2,171451.2,5767,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465740,214277.00
07/09/2015 14:15,2,7.068,ACTIVE,218.71,363.09,60.002,1436465704,"201051344000633","174011321042388",27.15,44.80,0,335.44,408.18,194.3,185.6,0.915,161029.7,161029.7,5765,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465741,214278.00
07/09/2015 14:15,1,6.506,ACTIVE,217.5,324.90,60.03,1436465704,"040051121000185","174011321042388",24.40,42,0.704,316.51,380.45,158.0,151.9,0.694,41748.200000023,41786.200000023,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465742,214279.00
07/09/2015 14:15,2,7.057,ACTIVE,219.61,362.49,59.996,1436465704,"201051344000983","174011321042388",27.75,39.80,0,335.74,410.28,198.3,189.5,0.928,168424.9,168424.9,5768,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465743,214280.00
07/09/2015 14:15,2,6.949,ACTIVE,218.48,363.39,60.002,1436465704,"201051344000917","174011321042388",28.03,41.50,0,335.44,409.08,197.3,188.5,0.932,171594.1,171594.1,5767,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465744,214281.00
07/09/2015 14:15,1,6.450,ACTIVE,216.2,370.99,60.03,1436465704,"040051121000116","174011321042388",24.61,38,0.704,315.38,381.63,157.9,150.9,0.697,41783.200000048,41820.700000048,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465745,214282.00
07/09/2015 14:15,1,4.141,ACTIVE,217.5,337.46,60.03,1436465704,"033051125000135","174011321042388",32.70,39,0.597,316.50,374.72,134.7,129.0,0.598,35364.30000001,35396.600000022,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465746,214283.00
07/09/2015 14:15,2,6.963,ACTIVE,219.39,362.79,60.018,1436465704,"201051344000648","174011321042388",27.45,40.40,0,336.04,408.78,193.7,185.0,0.902,167357.4,167357.4,5764,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465747,214284.00
07/09/2015 14:15,2,6.967,ACTIVE,218.93,362.19,60.002,1436465704,"201051344001093","174011321042388",27.95,41.50,0,336.04,410.28,197.3,188.5,0.897,169776.1,169776.1,5755,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465748,214285.00
07/09/2015 14:15,2,7.113,ACTIVE,219.39,364.29,59.986,1436465704,"201051344000645","174011321042388",27.27,40.40,0,336.64,408.48,196.3,187.6,0.893,167945.7,167945.7,5769,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465749,214286.00
07/09/2015 14:15,2,6.777,ACTIVE,216.90,374.81,59.996,1436465704,"274151322000085","174011321042388",27.25,53.30,0,337.24,394.65,187.1,178.6,0.716,450429.1,450429.1,7044,0,0,0,L,1151911521,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465750,214287.00
07/09/2015 14:15,2,7.031,ACTIVE,218.93,361.29,59.996,1436465704,"201051344000651","174011321042388",27.57,41.30,0,335.44,408.48,196.2,187.5,0.888,167290.4,167290.4,5753,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465751,214288.00
07/09/2015 14:15,2,7.055,ACTIVE,218.48,361.29,60.007,1436465704,"201051344000867","174011321042388",27.49,42.50,0,334.24,409.38,196.5,187.7,0.893,159730.5,159730.5,5770,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465752,214289.00
07/09/2015 14:15,1,6.574,ACTIVE,217.1,328.04,60.03,1436465704,"040051121000095","174011321042388",22.05,38,0.642,317.04,376.21,144.2,138.5,0.639,41080,41114.399999976,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465753,214290.00
07/09/2015 14:15,2,6.951,ACTIVE,217.35,360.69,59.986,1436465704,"201051344001230","174011321042388",27.93,44.30,0,330.93,404.87,196.5,187.8,0.928,170821.0,170821.0,5771,0,0,0,L,1122011218,0,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465754,214291.00
07/09/2015 14:15,2,7.016,ACTIVE,219.61,363.09,59.996,1436465704,"201051344000576","174011321042388",27.71,38.40,0,336.64,409.38,196.8,188.0,0.906,167179.6,167179.6,5776,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465755,214292.00
07/09/2015 14:15,2,7.068,ACTIVE,219.61,362.49,60.002,1436465704,"201051344000579","174011321042388",27.25,45.80,0,337.24,408.48,195.1,186.4,0.915,173665.6,173665.6,5754,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436465756,214293.00
07/09/2015 14:30,2,6.879,ACTIVE,218.03,362.19,59.986,1436466603,"201051344000955","174011321042388",27.51,43.20,0,332.13,403.37,191.7,183.1,0.910,172790.3,172790.3,5760,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466604,214294.00
07/09/2015 14:30,1,6.541,ACTIVE,217.1,370.48,60.03,1436466603,"040051121000195","174011321042388",24.38,43,0.702,316.42,378.99,158.7,151.2,0.699,44379.1,44416.9,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466605,214295.00
07/09/2015 14:30,2,7.064,ACTIVE,216.90,368.80,59.981,1436466603,"274151322000095","174011321042388",27.43,57.30,0,331.53,391.34,196.1,187.3,0.738,472178.7,472178.7,6667,0,0,0,L,1151911521,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466606,214296.00
07/09/2015 14:30,2,6.932,ACTIVE,218.71,361.29,59.986,1436466603,"201051344000868","174011321042388",27.85,37.80,0,337.54,409.08,195.5,186.8,0.884,159151.2,159151.2,5766,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466607,214297.00
07/09/2015 14:30,2,6.910,ACTIVE,220.52,365.80,59.981,1436466603,"201051344000853","174011321042388",27.97,39.00,0,336.34,409.08,195.6,186.9,0.910,165441.4,165441.4,5766,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466608,214298.00
07/09/2015 14:30,2,6.939,ACTIVE,219.39,362.19,59.954,1436466603,"201051344000582","174011321042388",27.39,40.80,0,337.24,409.38,192.5,183.8,0.906,165562.5,165562.5,5751,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466609,214299.00
07/09/2015 14:30,1,6.433,ACTIVE,217.6,371.60,60.03,1436466603,"040051121000097","174011321042388",24.71,41,0.701,315.73,379.71,158.1,151.7,0.698,42557.199999988,42595,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466610,214300.00
07/09/2015 14:30,2,6.969,ACTIVE,220.29,365.80,59.959,1436466603,"201051344000469","174011321042388",27.81,35.80,0,336.34,409.98,196.2,187.4,0.932,160711.8,160711.8,5758,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466611,214301.00
07/09/2015 14:30,2,7.041,ACTIVE,220.06,363.09,60.002,1436466603,"201051344000988","174011321042388",27.19,40.40,0,335.14,408.78,193.9,185.3,0.884,160254.9,160254.9,5758,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466612,214302.00
07/09/2015 14:30,2,6.926,ACTIVE,220.06,364.29,59.975,1436466603,"201051344001158","174011321042388",27.31,42.50,0,336.64,408.18,191.6,183.0,0.906,166295.2,166295.2,5753,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466613,214303.00
07/09/2015 14:30,2,6.996,ACTIVE,218.93,361.29,59.991,1436466603,"201051344001025","174011321042388",27.81,43.80,0,337.84,409.98,197.0,188.2,0.884,169841.2,169841.2,5750,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466614,214304.00
07/09/2015 14:30,1,4.726,ACTIVE,217.2,355.68,60.00,1436466603,"033051125000118","174011321042388",38.14,41,0.796,313.34,386.39,179.3,171.9,0.773,47405.299999988,47448.200000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466615,214305.00
07/09/2015 14:30,2,6.994,ACTIVE,219.61,362.79,59.981,1436466603,"201051344000569","174011321042388",27.55,38.60,0,336.64,409.68,195.2,186.4,0.875,173318.4,173318.4,5763,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466616,214306.00
07/09/2015 14:30,2,4.459,ACTIVE,217.35,418.39,59.996,1436466603,"274151322000094","174011321042388",37.65,52.50,0,385.33,448.45,170.5,162.6,0.663,356622.4,356622.4,7145,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466617,214307.00
07/09/2015 14:30,1,6.502,ACTIVE,217.6,367.89,60.03,1436466603,"040051121000068","174011321042388",22.33,39,0.639,315.35,375.72,144.5,138.1,0.642,40654.400000024,40689.100000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466618,214308.00
07/09/2015 14:30,2,6.930,ACTIVE,220.06,363.09,59.991,1436466603,"201051344000458","174011321042388",27.63,41.00,0,337.84,409.38,194.0,185.3,0.924,169125.7,169125.7,5758,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466619,214309.00
07/09/2015 14:30,2,6.547,ACTIVE,216.90,363.69,59.949,1436466603,"274151322000087","174011321042388",25.60,83.50,0,332.13,384.73,169.7,161.9,0.632,427429.2,427429.2,6638,0,0,0,L,1151911521,0,124.94,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466620,214310.00
07/09/2015 14:30,2,6.652,ACTIVE,216.90,357.68,59.991,1436466603,"274151322000052","174011321042388",27.14,59.00,0,332.73,391.94,182.7,174.4,0.694,457002.5,457002.5,7038,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466621,214311.00
07/09/2015 14:30,2,6.990,ACTIVE,217.80,361.59,59.975,1436466603,"201051344001145","174011321042388",27.31,41.00,0,333.63,407.87,193.3,184.6,0.875,174269.6,174269.6,5769,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466622,214312.00
07/09/2015 14:30,2,6.990,ACTIVE,217.58,360.69,59.986,1436466603,"201051344000685","174011321042388",27.21,42.00,0,332.13,403.67,192.6,184.0,0.932,173291.9,173291.9,5770,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466623,214313.00
07/09/2015 14:30,2,6.656,ACTIVE,216.90,353.17,59.965,1436466603,"274151322000088","174011321042388",26.68,52.80,0,334.24,391.34,179.7,171.5,0.681,437935.8,437935.8,6651,0,0,0,L,1151911521,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466624,214314.00
07/09/2015 14:30,2,6.865,ACTIVE,218.48,362.49,59.981,1436466603,"201051344000438","174011321042388",27.37,43.80,0,337.54,407.87,190.2,181.6,0.884,173407.2,173407.2,5750,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466625,214315.00
07/09/2015 14:30,2,6.852,ACTIVE,218.48,362.19,59.981,1436466603,"201051344001135","174011321042388",27.63,41.00,0,337.24,408.48,191.8,183.2,0.866,164729.2,164729.2,5737,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466626,214316.00
07/09/2015 14:30,2,6.787,ACTIVE,218.03,360.38,59.986,1436466603,"201051344000417","174011321042388",27.33,47.00,0,336.64,406.67,187.9,179.5,0.884,169011.3,169011.3,5750,0,0,0,L,1122011218,0,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466627,214317.00
07/09/2015 14:30,2,6.941,ACTIVE,217.80,360.99,59.975,1436466603,"201051344000594","174011321042388",27.39,48.30,0,331.53,404.27,192.4,183.8,0.897,169550.7,169550.7,5752,0,0,0,L,1122011218,0,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466628,214318.00
07/09/2015 14:30,2,6.619,ACTIVE,216.45,371.21,59.981,1436466603,"274151322000083","174011321042388",27.12,59.80,0,330.63,387.74,181.7,173.5,0.720,453124.1,453124.1,7057,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466629,214319.00
07/09/2015 14:30,2,7.041,ACTIVE,219.16,361.89,59.986,1436466603,"201051344000585","174011321042388",27.57,42.30,0,337.24,409.38,196.6,187.8,0.915,168580.7,168580.7,5751,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466630,214320.00
07/09/2015 14:30,2,6.658,ACTIVE,217.13,372.41,59.970,1436466603,"274151322000054","174011321042388",26.90,53.30,0,332.43,388.94,181.2,173.0,0.694,448178.0,448178.0,6639,0,0,0,L,1151911521,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466631,214321.00
07/09/2015 14:30,2,6.896,ACTIVE,218.71,360.38,59.981,1436466603,"201051344001203","174011321042388",27.93,43.40,0,338.14,410.28,195.0,186.3,0.919,169725.0,169725.0,5756,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466631,214322.00
07/09/2015 14:30,2,6.902,ACTIVE,217.58,359.78,59.981,1436466603,"201051344000646","174011321042388",27.33,44.50,0,331.23,404.27,191.1,182.5,0.888,166856.7,166856.7,5746,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466632,214323.00
07/09/2015 14:30,2,4.369,ACTIVE,217.80,411.18,59.970,1436466603,"274151322000068","174011321042388",38.19,54.00,0,380.22,446.95,168.7,160.9,0.636,355725.1,355725.1,6752,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466633,214324.00
07/09/2015 14:30,2,7.008,ACTIVE,217.58,357.98,59.938,1436466603,"274151322000076","174011321042388",27.43,58.80,0,337.54,395.85,194.7,186.0,0.751,478030.4,478030.4,7039,0,0,0,L,1151911521,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466634,214325.00
07/09/2015 14:30,1,4.057,ACTIVE,217.4,326.47,60.03,1436466603,"033051125000132","174011321042388",33.21,40,0.589,316.34,372.80,134.0,127.1,0.595,35582.800000012,35614.900000036,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466635,214326.00
07/09/2015 14:30,1,4.644,ACTIVE,217.3,376.75,60.00,1436466603,"033051125000150","174011321042388",38.12,40,0.788,312.21,385.84,176.2,169.9,0.779,47485.400000012,47528.400000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466637,214327.00
07/09/2015 14:30,2,6.867,ACTIVE,217.80,360.08,59.954,1436466603,"201051344000890","174011321042388",27.41,46.80,0,330.93,403.97,190.6,182.0,0.875,171178.3,171178.3,5753,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466638,214328.00
07/09/2015 14:30,2,6.965,ACTIVE,219.39,364.29,59.996,1436466603,"201051344000900","174011321042388",27.81,37.30,0,336.94,410.28,196.2,187.4,0.902,171498.8,171498.8,5768,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466639,214329.00
07/09/2015 14:30,2,6.838,ACTIVE,218.71,361.89,59.944,1436466603,"201051344000633","174011321042388",27.47,44.30,0,336.94,408.18,190.0,181.5,0.884,161075.8,161075.8,5766,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466640,214330.00
07/09/2015 14:30,1,6.352,ACTIVE,217.6,372.54,60.00,1436466603,"040051121000185","174011321042388",24.45,42,0.686,316.93,378.79,154.5,148.5,0.681,41786.200000023,41823.799999987,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466641,214331.00
07/09/2015 14:30,2,6.902,ACTIVE,219.84,363.09,59.975,1436466603,"201051344000983","174011321042388",27.65,40.00,0,336.94,410.58,193.2,184.5,0.906,168471.8,168471.8,5769,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466642,214332.00
07/09/2015 14:30,2,6.812,ACTIVE,218.71,361.29,59.975,1436466603,"201051344000917","174011321042388",27.89,41.50,0,337.24,408.78,192.4,183.8,0.906,171640.8,171640.8,5768,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466643,214333.00
07/09/2015 14:30,1,6.253,ACTIVE,216.8,361.87,60.03,1436466603,"040051121000116","174011321042388",24.77,38,0.685,315.51,377.30,154.1,147.3,0.683,41820.700000048,41858,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466644,214334.00
07/09/2015 14:30,1,4.000,ACTIVE,217.8,326.54,60.00,1436466603,"033051125000135","174011321042388",33.02,38,0.582,316.84,373.24,131.4,126.1,0.586,35396.600000022,35428.70000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466646,214335.00
07/09/2015 14:30,2,6.764,ACTIVE,219.39,361.29,59.986,1436466603,"201051344000648","174011321042388",27.61,40.60,0,337.24,409.68,189.3,180.8,0.888,167403.1,167403.1,5765,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466647,214336.00
07/09/2015 14:30,2,6.719,ACTIVE,218.93,361.59,59.970,1436466603,"201051344001093","174011321042388",28.19,41.30,0,337.24,409.38,191.8,183.2,0.879,169822.7,169822.7,5756,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466647,214337.00
07/09/2015 14:30,2,6.920,ACTIVE,219.61,362.49,59.975,1436466603,"201051344000645","174011321042388",27.35,40.80,0,337.54,408.48,191.8,183.2,0.866,167992.1,167992.1,5770,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466648,214338.00
07/09/2015 14:30,2,6.598,ACTIVE,217.35,369.40,59.949,1436466603,"274151322000085","174011321042388",27.29,53.00,0,334.84,390.14,182.4,174.1,0.698,450473.3,450473.3,7045,0,0,0,L,1151911521,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466649,214339.00
07/09/2015 14:30,2,6.912,ACTIVE,219.16,362.19,59.986,1436466603,"201051344000651","174011321042388",27.35,40.80,0,337.54,409.08,191.5,182.9,0.862,167336.8,167336.8,5754,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466650,214340.00
07/09/2015 14:30,2,6.863,ACTIVE,218.71,360.08,59.975,1436466603,"201051344000867","174011321042388",27.55,42.50,0,335.44,407.27,191.5,182.9,0.875,159777.0,159777.0,5771,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466651,214341.00
07/09/2015 14:30,1,6.340,ACTIVE,217.0,326.54,60.00,1436466603,"040051121000095","174011321042388",22.25,37,0.623,317.52,375.37,140.3,134.5,0.621,41114.399999976,41148.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466652,214342.00
07/09/2015 14:30,2,6.777,ACTIVE,217.58,359.78,59.970,1436466603,"201051344001230","174011321042388",27.79,44.00,0,330.33,403.67,190.7,182.1,0.906,170867.4,170867.4,5772,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466653,214343.00
07/09/2015 14:30,2,6.797,ACTIVE,219.84,364.89,59.938,1436466603,"201051344000576","174011321042388",27.79,38.60,0,336.04,409.38,191.3,182.8,0.875,167226.1,167226.1,5777,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466654,214344.00
07/09/2015 14:30,2,6.826,ACTIVE,219.84,363.39,59.975,1436466603,"201051344000579","174011321042388",27.51,45.30,0,337.24,408.18,190.0,181.5,0.879,173711.7,173711.7,5755,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436466655,214345.00
07/09/2015 14:45,2,6.715,ACTIVE,217.80,361.29,59.970,1436467504,"201051344000955","174011321042388",27.45,43.20,0,332.73,407.57,186.7,178.3,0.884,172835.7,172835.7,5761,0,0,0,L,1122011218,0,123.59,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467505,214346.00
07/09/2015 14:45,1,6.383,ACTIVE,216.8,341.95,60.03,1436467504,"040051121000195","174011321042388",24.35,42,0.684,317.05,380.12,154.6,147.4,0.682,44416.9,44454.3,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467507,214347.00
07/09/2015 14:45,2,6.855,ACTIVE,216.90,354.67,59.970,1436467504,"274151322000095","174011321042388",27.61,56.30,0,328.82,392.25,191.6,183.0,0.725,472225.2,472225.2,6668,0,0,0,L,1151911521,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467508,214348.00
07/09/2015 14:45,2,6.785,ACTIVE,218.48,360.08,59.975,1436467504,"201051344000868","174011321042388",27.89,36.80,0,332.13,410.58,191.7,183.1,0.871,159197.5,159197.5,5767,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467508,214349.00
07/09/2015 14:45,2,6.834,ACTIVE,220.29,364.59,59.975,1436467504,"201051344000853","174011321042388",27.83,38.40,0,336.64,409.68,192.7,184.0,0.906,165487.8,165487.8,5767,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467509,214350.00
07/09/2015 14:45,2,6.766,ACTIVE,218.93,359.78,59.975,1436467504,"201051344000582","174011321042388",27.33,40.40,0,331.83,409.98,187.4,179.0,0.862,165608.0,165608.0,5752,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467510,214351.00
07/09/2015 14:45,1,6.228,ACTIVE,217.0,340.20,60.03,1436467504,"040051121000097","174011321042388",24.86,41,0.685,317.40,381.39,154.1,147.9,0.680,42595,42632.600000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467511,214352.00
07/09/2015 14:45,2,6.723,ACTIVE,219.84,361.89,59.981,1436467504,"201051344000469","174011321042388",28.25,35.40,0,315.60,425.31,192.3,183.7,0.906,160758.2,160758.2,5759,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467512,214353.00
07/09/2015 14:45,2,6.875,ACTIVE,219.84,363.39,59.975,1436467504,"201051344000988","174011321042388",27.35,39.30,0,325.82,419.30,190.6,182.0,0.884,160300.8,160300.8,5759,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467513,214354.00
07/09/2015 14:45,2,6.703,ACTIVE,219.84,363.09,59.975,1436467504,"201051344001158","174011321042388",27.59,42.00,0,333.63,407.57,187.4,178.9,0.871,166340.4,166340.4,5754,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467514,214355.00
07/09/2015 14:45,2,6.895,ACTIVE,218.71,360.69,59.949,1436467504,"201051344001025","174011321042388",27.47,43.60,0,332.73,410.88,191.8,183.2,0.853,169887.7,169887.7,5751,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467515,214356.00
