ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 14:45,1,4.583,ACTIVE,217.3,332.45,60.03,1436467504,"033051125000118","174011321042388",38.28,41,0.773,314.09,387.53,174.6,166.7,0.763,47448.200000024,47490.499999976,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467516,214357.00
07/09/2015 14:45,2,6.799,ACTIVE,219.61,362.19,60.007,1436467504,"201051344000569","174011321042388",27.79,38.40,0,334.54,409.38,191.3,182.7,0.888,173364.6,173364.6,5764,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467517,214358.00
07/09/2015 14:45,2,4.312,ACTIVE,216.67,424.11,59.965,1436467504,"274151322000094","174011321042388",37.73,51.50,0,384.13,447.55,166.3,158.6,0.645,356662.7,356662.7,7146,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467518,214359.00
07/09/2015 14:45,1,6.314,ACTIVE,217.0,342.60,60.03,1436467504,"040051121000068","174011321042388",22.38,39,0.623,317.04,377.38,140.6,134.3,0.630,40689.100000012,40723.3,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467519,214360.00
07/09/2015 14:45,2,6.684,ACTIVE,219.39,360.38,59.981,1436467504,"201051344000458","174011321042388",28.05,40.40,0,334.54,408.78,189.9,181.4,0.897,169171.6,169171.6,5759,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467520,214361.00
07/09/2015 14:45,2,6.377,ACTIVE,216.45,368.80,60.002,1436467504,"274151322000087","174011321042388",25.64,83.50,0,330.03,385.93,165.5,157.8,0.614,427469.4,427469.4,6639,0,0,0,L,1151911521,0,124.49,123.81,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467521,214362.00
07/09/2015 14:45,2,6.479,ACTIVE,216.45,349.86,59.970,1436467504,"274151322000052","174011321042388",27.08,58.80,0,330.33,393.75,177.5,169.4,0.703,457045.7,457045.7,7039,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467522,214363.00
07/09/2015 14:45,2,6.762,ACTIVE,217.35,360.38,59.986,1436467504,"201051344001145","174011321042388",27.51,41.00,0,333.03,408.78,188.2,179.7,0.857,174315.4,174315.4,5770,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467523,214364.00
07/09/2015 14:45,2,6.758,ACTIVE,217.35,360.38,59.986,1436467504,"201051344000685","174011321042388",27.41,41.80,0,331.53,407.87,187.5,179.1,0.910,173337.6,173337.6,5771,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467524,214365.00
07/09/2015 14:45,2,6.385,ACTIVE,216.45,350.47,59.986,1436467504,"274151322000088","174011321042388",27.14,52.30,0,332.13,393.45,175.3,167.3,0.663,437978.4,437978.4,6652,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467525,214366.00
07/09/2015 14:45,2,6.650,ACTIVE,218.26,361.89,59.981,1436467504,"201051344000438","174011321042388",27.53,43.40,0,333.03,409.08,185.4,177.0,0.862,173452.4,173452.4,5751,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467526,214367.00
07/09/2015 14:45,2,6.686,ACTIVE,218.48,358.88,59.975,1436467504,"201051344001135","174011321042388",27.59,40.80,0,332.73,409.08,186.7,178.2,0.849,164774.8,164774.8,5738,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467527,214368.00
07/09/2015 14:45,2,6.643,ACTIVE,218.03,359.18,59.981,1436467504,"201051344000417","174011321042388",27.19,46.80,0,332.73,408.48,182.9,174.7,0.866,169056.0,169056.0,5751,0,0,0,L,1122011218,0,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467527,214369.00
07/09/2015 14:45,2,6.803,ACTIVE,217.35,359.48,59.986,1436467504,"201051344000594","174011321042388",27.35,48.00,0,330.93,408.48,188.5,180.0,0.884,169596.5,169596.5,5753,0,0,0,L,1122011218,0,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467528,214370.00
07/09/2015 14:45,2,6.459,ACTIVE,216.22,354.97,59.970,1436467504,"274151322000083","174011321042388",27.12,58.30,0,331.53,388.94,177.3,169.3,0.694,453167.3,453167.3,7058,0,0,0,L,1151911521,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467529,214371.00
07/09/2015 14:45,2,6.865,ACTIVE,218.71,360.38,59.991,1436467504,"201051344000585","174011321042388",27.53,42.00,0,333.63,409.08,191.2,182.6,0.884,168627.4,168627.4,5752,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467530,214372.00
07/09/2015 14:45,2,6.457,ACTIVE,216.67,371.21,59.981,1436467504,"274151322000054","174011321042388",26.98,52.80,0,328.52,393.45,176.3,168.3,0.672,448221.1,448221.1,6640,0,0,0,L,1151911521,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467531,214373.00
07/09/2015 14:45,2,6.848,ACTIVE,218.71,359.18,59.986,1436467504,"201051344001203","174011321042388",27.39,42.80,0,333.33,410.88,189.9,181.4,0.893,169771.3,169771.3,5757,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467532,214374.00
07/09/2015 14:45,2,6.697,ACTIVE,217.58,360.08,59.954,1436467504,"201051344000646","174011321042388",27.49,43.80,0,330.63,409.38,186.3,177.9,0.875,166902.2,166902.2,5747,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467533,214375.00
07/09/2015 14:45,2,4.287,ACTIVE,218.03,428.61,59.981,1436467504,"274151322000068","174011321042388",37.99,53.30,0,384.13,449.95,165.1,157.4,0.614,355765.4,355765.4,6753,0,0,0,L,1151911521,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467534,214376.00
07/09/2015 14:45,2,6.719,ACTIVE,217.58,350.17,59.981,1436467504,"274151322000076","174011321042388",27.93,57.00,0,333.33,396.75,190.1,181.5,0.729,478076.9,478076.9,7040,0,0,0,L,1151911521,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467535,214377.00
07/09/2015 14:45,1,3.963,ACTIVE,217.4,331.28,60.03,1436467504,"033051125000132","174011321042388",33.23,40,0.575,316.45,373.95,131.0,124.1,0.584,35614.900000036,35646.700000048,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467536,214378.00
07/09/2015 14:45,1,4.551,ACTIVE,217.7,356.32,60.03,1436467504,"033051125000150","174011321042388",38.01,39,0.770,313.43,387.83,172.1,166.6,0.760,47528.400000012,47570.800000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467537,214379.00
07/09/2015 14:45,2,6.678,ACTIVE,217.58,359.48,59.981,1436467504,"201051344000890","174011321042388",27.67,46.40,0,331.53,407.57,187.1,178.6,0.866,171223.9,171223.9,5754,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467538,214380.00
07/09/2015 14:45,2,6.723,ACTIVE,219.16,361.59,60.007,1436467504,"201051344000900","174011321042388",28.35,37.00,0,332.43,409.98,193.0,184.4,0.879,171545.7,171545.7,5769,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467539,214381.00
07/09/2015 14:45,2,6.666,ACTIVE,218.48,359.48,59.954,1436467504,"201051344000633","174011321042388",27.75,43.80,0,332.43,408.78,187.2,178.8,0.879,161121.3,161121.3,5767,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467540,214382.00
07/09/2015 14:45,1,6.283,ACTIVE,217.3,371.21,60.03,1436467504,"040051121000185","174011321042388",24.20,41,0.671,316.91,380.86,151.3,145.0,0.673,41823.799999987,41860.900000011,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467541,214383.00
07/09/2015 14:45,2,6.754,ACTIVE,219.61,362.19,59.986,1436467504,"201051344000983","174011321042388",27.93,39.30,0,333.93,409.98,191.0,182.4,0.893,168518.0,168518.0,5770,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467542,214384.00
07/09/2015 14:45,2,6.744,ACTIVE,218.48,361.89,59.986,1436467504,"201051344000917","174011321042388",27.65,40.80,0,332.13,409.08,188.9,180.4,0.893,171686.8,171686.8,5769,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467543,214385.00
07/09/2015 14:45,1,6.196,ACTIVE,216.8,347.01,60.03,1436467504,"040051121000116","174011321042388",24.48,38,0.671,316.35,379.24,150.9,144.4,0.666,41858,41894.800000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467544,214386.00
07/09/2015 14:45,1,3.941,ACTIVE,217.4,346.40,60.03,1436467504,"033051125000135","174011321042388",32.73,38,0.567,317.68,374.50,128.3,122.6,0.571,35428.70000001,35460.10000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467546,214387.00
07/09/2015 14:45,2,6.654,ACTIVE,219.39,361.89,59.981,1436467504,"201051344000648","174011321042388",27.61,39.50,0,334.84,408.78,186.0,177.6,0.871,167448.3,167448.3,5766,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467547,214388.00
07/09/2015 14:45,2,6.645,ACTIVE,218.71,361.89,59.991,1436467504,"201051344001093","174011321042388",27.85,40.80,0,332.73,409.68,187.4,179.0,0.853,169868.4,169868.4,5757,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467547,214389.00
07/09/2015 14:45,2,6.736,ACTIVE,219.61,361.59,59.986,1436467504,"201051344000645","174011321042388",27.69,40.00,0,333.93,407.57,188.9,180.4,0.849,168037.8,168037.8,5771,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467549,214390.00
07/09/2015 14:45,2,6.506,ACTIVE,217.13,373.31,59.991,1436467504,"274151322000085","174011321042388",27.10,52.30,0,330.03,393.45,178.6,170.4,0.681,450516.9,450516.9,7046,0,0,0,L,1151911521,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467549,214391.00
07/09/2015 14:45,2,6.729,ACTIVE,219.16,361.29,59.986,1436467504,"201051344000651","174011321042388",27.53,40.80,0,333.33,408.78,187.7,179.2,0.849,167382.5,167382.5,5755,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467550,214392.00
07/09/2015 14:45,2,6.746,ACTIVE,218.71,359.48,59.991,1436467504,"201051344000867","174011321042388",27.65,41.80,0,322.21,417.19,188.9,180.4,0.857,159822.7,159822.7,5772,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467551,214393.00
07/09/2015 14:45,1,6.222,ACTIVE,217.1,335.06,60.00,1436467504,"040051121000095","174011321042388",22.26,37,0.611,318.18,376.14,137.8,131.9,0.615,41148.5,41182.199999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467552,214394.00
07/09/2015 14:45,2,6.732,ACTIVE,217.35,357.68,59.954,1436467504,"201051344001230","174011321042388",27.61,43.40,0,330.63,404.27,188.2,179.7,0.897,170913.1,170913.1,5773,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467553,214395.00
07/09/2015 14:45,2,6.680,ACTIVE,219.84,363.09,59.986,1436467504,"201051344000576","174011321042388",28.17,38.00,0,333.33,408.48,190.4,181.8,0.866,167271.9,167271.9,5778,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467554,214396.00
07/09/2015 14:45,2,6.812,ACTIVE,220.06,361.89,59.981,1436467504,"201051344000579","174011321042388",27.35,44.80,0,322.51,415.69,188.7,180.2,0.875,173757.2,173757.2,5756,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436467555,214397.00
07/09/2015 15:00,2,6.611,ACTIVE,218.48,360.69,59.981,1436468403,"201051344000955","174011321042388",27.53,43.60,0,332.13,409.38,184.5,176.1,0.871,172881.1,172881.1,5762,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468404,214398.00
07/09/2015 15:00,1,6.372,ACTIVE,217.6,323.74,60.03,1436468403,"040051121000195","174011321042388",24.10,42,0.675,317.36,380.47,152.8,145.7,0.674,44454.3,44491.6,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468406,214399.00
07/09/2015 15:00,2,6.898,ACTIVE,217.35,375.71,59.981,1436468403,"274151322000095","174011321042388",27.12,55.80,0,331.23,396.45,189.2,180.7,0.712,472271.7,472271.7,6669,0,0,0,L,1151911521,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468407,214400.00
07/09/2015 15:00,2,6.746,ACTIVE,219.16,362.19,59.986,1436468403,"201051344000868","174011321042388",27.81,36.80,0,336.94,411.48,189.9,181.4,0.862,159244.0,159244.0,5768,0,0,0,L,1122011218,0,124.04,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468408,214401.00
07/09/2015 15:00,2,6.777,ACTIVE,220.97,364.89,60.028,1436468403,"201051344000853","174011321042388",27.91,38.00,0,336.04,410.58,191.4,182.8,0.897,165534.7,165534.7,5768,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468409,214402.00
07/09/2015 15:00,2,6.684,ACTIVE,219.61,363.99,59.949,1436468403,"201051344000582","174011321042388",27.45,40.80,0,336.94,411.18,185.8,177.4,0.853,165653.6,165653.6,5753,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468410,214403.00
07/09/2015 15:00,1,6.206,ACTIVE,218.2,357.45,60.03,1436468403,"040051121000097","174011321042388",24.53,41,0.671,316.68,381.31,151.4,145.3,0.673,42632.600000024,42670.100000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468411,214404.00
07/09/2015 15:00,2,6.725,ACTIVE,220.52,365.19,59.986,1436468403,"201051344000469","174011321042388",27.99,35.00,0,335.74,409.98,190.7,182.1,0.906,160805.0,160805.0,5760,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468412,214405.00
07/09/2015 15:00,2,6.736,ACTIVE,220.29,364.29,59.991,1436468403,"201051344000988","174011321042388",27.67,39.30,0,335.74,409.38,188.7,180.2,0.862,160347.1,160347.1,5760,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468413,214406.00
07/09/2015 15:00,2,6.670,ACTIVE,220.52,363.39,59.986,1436468403,"201051344001158","174011321042388",27.55,41.00,0,336.34,408.18,186.0,177.6,0.866,166386.1,166386.1,5755,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468414,214407.00
07/09/2015 15:00,2,6.775,ACTIVE,219.39,361.29,59.959,1436468403,"201051344001025","174011321042388",27.71,43.60,0,337.84,411.18,190.3,181.7,0.849,169934.4,169934.4,5752,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468415,214408.00
07/09/2015 15:00,1,4.579,ACTIVE,217.8,329.56,60.03,1436468403,"033051125000118","174011321042388",37.82,41,0.760,313.78,388.42,172.3,164.5,0.751,47490.499999976,47532.999999976,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468416,214409.00
07/09/2015 15:00,2,6.650,ACTIVE,220.06,362.19,59.996,1436468403,"201051344000569","174011321042388",28.27,38.20,0,336.04,410.58,190.3,181.8,0.884,173411.3,173411.3,5765,0,0,0,L,1122011218,0,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468417,214410.00
07/09/2015 15:00,2,4.395,ACTIVE,217.58,417.79,59.970,1436468403,"274151322000094","174011321042388",37.19,51.80,0,384.43,448.15,163.7,156.1,0.623,356703.1,356703.1,7147,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468418,214411.00
07/09/2015 15:00,1,6.260,ACTIVE,218.3,326.87,60.03,1436468403,"040051121000068","174011321042388",22.26,39,0.613,317.18,377.40,138.7,132.9,0.619,40723.3,40757.600000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468419,214412.00
07/09/2015 15:00,2,6.807,ACTIVE,220.52,364.29,59.991,1436468403,"201051344000458","174011321042388",27.37,39.80,0,336.64,409.98,188.8,180.3,0.902,169217.9,169217.9,5760,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468420,214413.00
07/09/2015 15:00,2,6.389,ACTIVE,217.35,359.48,59.981,1436468403,"274151322000087","174011321042388",25.33,83.00,0,332.73,386.53,164.0,156.4,0.619,427509.7,427509.7,6640,0,0,0,L,1151911521,0,125.62,124.04,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468421,214414.00
07/09/2015 15:00,2,6.457,ACTIVE,217.58,360.69,60.007,1436468403,"274151322000052","174011321042388",26.90,58.80,0,331.83,394.35,176.0,167.9,0.667,457089.0,457089.0,7040,0,0,0,L,1151911521,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468422,214415.00
07/09/2015 15:00,2,6.666,ACTIVE,218.26,362.49,59.986,1436468403,"201051344001145","174011321042388",27.73,41.30,0,333.63,410.28,187.3,178.9,0.853,174361.5,174361.5,5771,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468422,214416.00
07/09/2015 15:00,2,6.697,ACTIVE,218.03,360.08,59.981,1436468403,"201051344000685","174011321042388",27.53,41.80,0,331.53,408.48,186.7,178.3,0.902,173383.5,173383.5,5772,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468423,214417.00
07/09/2015 15:00,2,6.377,ACTIVE,217.58,353.47,59.991,1436468403,"274151322000088","174011321042388",26.86,51.80,0,332.73,393.45,173.5,165.5,0.658,438021.1,438021.1,6653,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468424,214418.00
07/09/2015 15:00,2,6.654,ACTIVE,218.93,362.19,59.991,1436468403,"201051344000438","174011321042388",27.33,43.80,0,333.33,409.98,184.2,175.8,0.857,173497.7,173497.7,5752,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468425,214419.00
07/09/2015 15:00,2,6.703,ACTIVE,219.16,361.29,59.965,1436468403,"201051344001135","174011321042388",27.41,41.30,0,331.83,409.98,186.0,177.6,0.840,164820.5,164820.5,5739,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468426,214420.00
07/09/2015 15:00,2,6.680,ACTIVE,218.71,361.29,59.970,1436468403,"201051344000417","174011321042388",26.92,47.00,0,332.13,408.78,182.1,173.9,0.853,169100.7,169100.7,5752,0,0,0,L,1122011218,0,124.04,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468427,214421.00
07/09/2015 15:00,2,6.736,ACTIVE,218.26,360.69,60.023,1436468403,"201051344000594","174011321042388",27.55,47.80,0,328.82,409.38,187.9,179.5,0.871,169642.6,169642.6,5754,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468428,214422.00
07/09/2015 15:00,2,6.496,ACTIVE,217.13,372.71,59.986,1436468403,"274151322000083","174011321042388",26.84,59.00,0,331.53,392.25,176.5,168.4,0.698,453210.7,453210.7,7059,0,0,0,L,1151911521,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468429,214423.00
07/09/2015 15:00,2,6.840,ACTIVE,219.61,363.39,59.986,1436468403,"201051344000585","174011321042388",27.57,42.30,0,336.04,409.98,191.1,182.5,0.884,168674.4,168674.4,5753,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468430,214424.00
07/09/2015 15:00,2,6.453,ACTIVE,217.58,364.29,59.981,1436468403,"274151322000054","174011321042388",26.86,53.30,0,331.83,393.75,175.4,167.4,0.667,448264.2,448264.2,6641,0,0,0,L,1151911521,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468432,214425.00
07/09/2015 15:00,2,6.770,ACTIVE,219.39,360.99,59.991,1436468403,"201051344001203","174011321042388",27.61,43.20,0,336.94,411.48,189.2,180.7,0.879,169818.0,169818.0,5758,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468432,214426.00
07/09/2015 15:00,2,6.730,ACTIVE,218.26,360.99,59.991,1436468403,"201051344000646","174011321042388",27.14,43.80,0,330.93,408.48,184.9,176.5,0.866,166947.9,166947.9,5748,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468434,214427.00
07/09/2015 15:00,2,4.363,ACTIVE,218.48,402.16,59.996,1436468403,"274151322000068","174011321042388",37.27,53.80,0,382.63,446.65,164.6,157.0,0.619,355805.7,355805.7,6754,0,0,0,L,1151911521,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468434,214428.00
07/09/2015 15:00,2,6.787,ACTIVE,218.26,354.07,59.996,1436468403,"274151322000076","174011321042388",27.37,57.00,0,337.84,397.35,188.0,179.6,0.729,478123.3,478123.3,7041,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468435,214429.00
07/09/2015 15:00,1,3.973,ACTIVE,217.7,359.54,60.03,1436468403,"033051125000132","174011321042388",32.85,40,0.568,318.03,374.37,129.8,123.1,0.574,35646.700000048,35678.400000036,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468437,214430.00
07/09/2015 15:00,1,4.567,ACTIVE,218.0,331.07,60.03,1436468403,"033051125000150","174011321042388",37.56,40,0.762,313.71,387.80,170.7,165.1,0.754,47570.800000012,47613.400000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468438,214431.00
07/09/2015 15:00,2,6.670,ACTIVE,218.26,360.99,60.002,1436468403,"201051344000890","174011321042388",27.59,46.20,0,332.13,405.77,186.2,177.8,0.862,171269.8,171269.8,5755,0,0,0,L,1122011218,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468439,214432.00
07/09/2015 15:00,2,6.797,ACTIVE,219.84,364.89,59.991,1436468403,"201051344000900","174011321042388",28.07,37.00,0,335.74,411.78,193.2,184.6,0.866,171593.1,171593.1,5770,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468440,214433.00
07/09/2015 15:00,2,6.750,ACTIVE,219.39,361.59,59.991,1436468403,"201051344000633","174011321042388",27.35,43.80,0,336.34,409.68,187.1,178.6,0.875,161167.2,161167.2,5768,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468441,214434.00
07/09/2015 15:00,1,6.249,ACTIVE,218.2,326.79,60.03,1436468403,"040051121000185","174011321042388",24.17,42,0.665,317.96,380.72,150.3,144.3,0.663,41860.900000011,41897.900000011,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468442,214435.00
07/09/2015 15:00,2,6.811,ACTIVE,220.52,365.19,60.028,1436468403,"201051344000983","174011321042388",27.69,39.00,0,336.34,411.18,191.0,182.4,0.888,168564.8,168564.8,5771,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468443,214436.00
07/09/2015 15:00,2,6.723,ACTIVE,219.61,363.39,59.986,1436468403,"201051344000917","174011321042388",27.77,41.00,0,336.94,410.58,188.8,180.3,0.897,171733.1,171733.1,5770,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468444,214437.00
07/09/2015 15:00,1,6.177,ACTIVE,217.2,330.98,60.03,1436468403,"040051121000116","174011321042388",24.48,38,0.666,315.82,379.31,150.4,143.6,0.666,41894.800000012,41931.600000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468445,214438.00
07/09/2015 15:00,1,3.916,ACTIVE,218.6,341.19,60.03,1436468403,"033051125000135","174011321042388",32.83,39,0.563,317.85,375.38,127.9,122.5,0.568,35460.10000001,35491.60000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468446,214439.00
07/09/2015 15:00,2,6.680,ACTIVE,220.06,363.69,59.991,1436468403,"201051344000648","174011321042388",27.59,39.30,0,336.64,410.28,186.5,178.1,0.862,167493.9,167493.9,5767,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468447,214440.00
07/09/2015 15:00,2,6.695,ACTIVE,219.61,362.79,59.986,1436468403,"201051344001093","174011321042388",27.69,41.30,0,336.94,410.28,187.6,179.2,0.853,169914.5,169914.5,5758,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468448,214441.00
07/09/2015 15:00,2,6.762,ACTIVE,220.06,361.59,59.975,1436468403,"201051344000645","174011321042388",27.69,39.30,0,336.34,409.08,189.6,181.0,0.853,168084.2,168084.2,5772,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468449,214442.00
07/09/2015 15:00,2,6.516,ACTIVE,217.58,360.08,59.965,1436468403,"274151322000085","174011321042388",27.06,52.50,0,337.24,394.05,178.2,170.1,0.681,450560.6,450560.6,7047,0,0,0,L,1151911521,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468450,214443.00
07/09/2015 15:00,2,6.814,ACTIVE,219.39,363.69,60.002,1436468403,"201051344000651","174011321042388",27.19,40.80,0,336.64,410.88,187.6,179.1,0.849,167428.6,167428.6,5756,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468451,214444.00
07/09/2015 15:00,2,6.777,ACTIVE,219.16,360.99,59.981,1436468403,"201051344000867","174011321042388",27.53,41.30,0,336.94,410.58,188.9,180.4,0.857,159869.0,159869.0,5773,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468452,214445.00
07/09/2015 15:00,1,6.264,ACTIVE,218.0,344.92,60.03,1436468403,"040051121000095","174011321042388",21.96,38,0.606,318.58,376.36,136.9,131.1,0.609,41182.199999988,41215.899999976,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468453,214446.00
07/09/2015 15:00,2,6.697,ACTIVE,218.03,359.48,59.949,1436468403,"201051344001230","174011321042388",27.75,43.60,0,330.93,405.77,188.1,179.6,0.879,170959.1,170959.1,5774,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468454,214447.00
07/09/2015 15:00,2,6.740,ACTIVE,220.29,364.29,59.981,1436468403,"201051344000576","174011321042388",27.85,37.30,0,336.34,409.38,190.0,181.5,0.866,167318.3,167318.3,5779,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468455,214448.00
07/09/2015 15:00,2,6.748,ACTIVE,220.52,364.89,59.975,1436468403,"201051344000579","174011321042388",27.55,44.50,0,336.64,408.48,188.2,179.7,0.857,173803.2,173803.2,5757,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436468456,214449.00
07/09/2015 15:15,2,6.410,ACTIVE,218.48,360.38,59.975,1436469303,"201051344000955","174011321042388",27.89,43.00,0,334.54,400.06,181.1,172.9,0.853,172923.6,172923.6,5763,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469304,214450.00
07/09/2015 15:15,1,6.105,ACTIVE,217.3,332.89,60.00,1436469303,"040051121000195","174011321042388",24.61,42,0.657,317.27,376.55,149.5,142.1,0.659,44491.6,44526.7,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469306,214451.00
07/09/2015 15:15,2,6.615,ACTIVE,217.58,352.57,59.970,1436469303,"274151322000095","174011321042388",27.71,54.80,0,332.43,388.64,185.4,177.1,0.694,472315.3,472315.3,6670,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469307,214452.00
07/09/2015 15:15,2,6.570,ACTIVE,219.39,363.09,59.965,1436469303,"201051344000868","174011321042388",27.95,35.80,0,338.44,405.47,185.9,177.5,0.844,159287.7,159287.7,5769,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469308,214453.00
07/09/2015 15:15,2,6.547,ACTIVE,220.97,363.39,59.965,1436469303,"201051344000853","174011321042388",28.29,37.00,0,336.94,405.17,187.5,179.0,0.879,165578.7,165578.7,5769,0,0,0,L,1122011218,0,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469309,214454.00
07/09/2015 15:15,2,6.467,ACTIVE,219.84,362.49,59.970,1436469303,"201051344000582","174011321042388",27.87,39.80,0,337.84,406.37,182.6,174.3,0.818,165696.5,165696.5,5754,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469310,214455.00
07/09/2015 15:15,1,6.022,ACTIVE,218.4,365.40,60.03,1436469303,"040051121000097","174011321042388",24.75,41,0.655,317.87,377.39,148.3,142.2,0.658,42670.100000024,42705,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469311,214456.00
07/09/2015 15:15,2,6.455,ACTIVE,220.52,363.09,60.002,1436469303,"201051344000469","174011321042388",28.55,34.30,0,336.94,406.67,186.6,178.1,0.884,160848.9,160848.9,5761,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469312,214457.00
07/09/2015 15:15,2,6.648,ACTIVE,220.52,364.89,59.970,1436469303,"201051344000988","174011321042388",27.51,37.00,0,335.74,405.17,185.3,176.9,0.849,160390.7,160390.7,5761,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469313,214458.00
07/09/2015 15:15,2,6.541,ACTIVE,220.52,359.78,59.965,1436469303,"201051344001158","174011321042388",27.63,39.30,0,336.94,404.57,183.0,174.7,0.853,166429.0,166429.0,5756,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469314,214459.00
07/09/2015 15:15,2,6.598,ACTIVE,219.39,361.89,59.959,1436469303,"201051344001025","174011321042388",27.97,42.50,0,338.14,406.07,186.8,178.4,0.835,169978.3,169978.3,5753,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469315,214460.00
07/09/2015 15:15,1,4.427,ACTIVE,217.7,324.71,60.00,1436469303,"033051125000118","174011321042388",38.28,41,0.745,315.25,383.78,168.7,161.3,0.738,47532.999999976,47572.499999976,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469316,214461.00
07/09/2015 15:15,2,6.469,ACTIVE,220.29,363.69,59.986,1436469303,"201051344000569","174011321042388",28.41,37.80,0,336.34,406.67,186.1,177.7,0.857,173455.2,173455.2,5766,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469317,214462.00
07/09/2015 15:15,2,4.207,ACTIVE,218.03,421.40,59.975,1436469303,"274151322000094","174011321042388",37.69,51.80,0,384.43,446.95,160.5,153.0,0.614,356740.9,356740.9,7148,0,0,0,L,1151911521,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469318,214463.00
07/09/2015 15:15,1,6.090,ACTIVE,218.1,369.11,60.03,1436469303,"040051121000068","174011321042388",22.46,39,0.601,317.29,373.74,136.1,130.2,0.605,40757.600000012,40789.699999976,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469320,214464.00
07/09/2015 15:15,2,6.492,ACTIVE,220.52,364.89,59.975,1436469303,"201051344000458","174011321042388",28.11,38.40,0,337.54,406.67,184.8,176.4,0.875,169261.6,169261.6,5761,0,0,0,L,1122011218,0,125.62,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469321,214465.00
07/09/2015 15:15,2,6.188,ACTIVE,217.80,368.80,59.965,1436469303,"274151322000087","174011321042388",25.78,82.00,0,333.63,382.93,161.5,153.9,0.601,427547.7,427547.7,6641,0,0,0,L,1151911521,0,124.94,124.72,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469321,214466.00
07/09/2015 15:15,2,6.209,ACTIVE,218.03,374.21,59.975,1436469303,"274151322000052","174011321042388",27.33,57.70,0,334.84,389.84,171.8,163.9,0.654,457129.5,457129.5,7041,0,0,0,L,1151911521,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469322,214467.00
07/09/2015 15:15,2,6.516,ACTIVE,218.48,361.89,59.986,1436469303,"201051344001145","174011321042388",27.85,39.80,0,337.54,404.57,183.7,175.4,0.835,174404.8,174404.8,5772,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469323,214468.00
07/09/2015 15:15,2,6.451,ACTIVE,218.26,360.99,59.949,1436469303,"201051344000685","174011321042388",27.97,40.80,0,332.73,400.36,182.7,174.4,0.884,173426.5,173426.5,5773,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469324,214469.00
07/09/2015 15:15,2,6.156,ACTIVE,217.80,364.59,59.981,1436469303,"274151322000088","174011321042388",27.17,51.00,0,334.84,388.94,169.2,161.4,0.636,438061.0,438061.0,6654,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469325,214470.00
07/09/2015 15:15,2,6.434,ACTIVE,219.16,361.59,59.970,1436469303,"201051344000438","174011321042388",27.69,42.80,0,338.14,404.57,180.5,172.3,0.857,173540.3,173540.3,5753,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469326,214471.00
07/09/2015 15:15,2,6.471,ACTIVE,219.39,360.99,59.975,1436469303,"201051344001135","174011321042388",27.77,40.60,0,337.84,404.27,182.1,173.8,0.818,164863.4,164863.4,5740,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469327,214472.00
07/09/2015 15:15,2,6.408,ACTIVE,218.71,360.69,59.975,1436469303,"201051344000417","174011321042388",27.49,45.50,0,336.34,403.37,178.4,170.3,0.844,169142.8,169142.8,5753,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469328,214473.00
07/09/2015 15:15,2,6.396,ACTIVE,218.48,360.99,59.975,1436469303,"201051344000594","174011321042388",28.27,46.40,0,331.83,400.96,183.2,174.9,0.844,169686.0,169686.0,5755,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469329,214474.00
07/09/2015 15:15,2,6.301,ACTIVE,217.35,368.80,59.965,1436469303,"274151322000083","174011321042388",27.08,58.30,0,332.73,385.33,172.8,164.8,0.685,453251.5,453251.5,7060,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469330,214475.00
07/09/2015 15:15,2,6.617,ACTIVE,219.61,362.19,59.970,1436469303,"201051344000585","174011321042388",27.81,41.00,0,337.54,405.77,186.4,178.0,0.862,168718.4,168718.4,5754,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469330,214476.00
07/09/2015 15:15,2,6.273,ACTIVE,217.80,373.61,59.970,1436469303,"274151322000054","174011321042388",27.02,52.50,0,333.03,388.94,171.6,163.7,0.645,448304.6,448304.6,6642,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469331,214477.00
07/09/2015 15:15,2,6.482,ACTIVE,219.39,362.49,59.970,1436469303,"201051344001203","174011321042388",28.19,42.30,0,338.14,406.37,185.0,176.6,0.875,169861.7,169861.7,5759,0,0,0,L,1122011218,0,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469332,214478.00
07/09/2015 15:15,2,6.479,ACTIVE,218.26,360.69,59.981,1436469303,"201051344000646","174011321042388",27.57,43.00,0,332.43,400.66,180.9,172.7,0.844,166990.6,166990.6,5749,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469333,214479.00
07/09/2015 15:15,2,4.164,ACTIVE,218.71,410.58,59.981,1436469303,"274151322000068","174011321042388",37.67,53.80,0,382.03,445.45,158.0,150.6,0.592,355843.2,355843.2,6755,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469334,214480.00
07/09/2015 15:15,2,6.570,ACTIVE,218.48,373.01,59.991,1436469303,"274151322000076","174011321042388",27.57,56.80,0,336.94,392.55,183.3,175.0,0.698,478166.7,478166.7,7042,0,0,0,L,1151911521,0,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469335,214481.00
07/09/2015 15:15,1,3.820,ACTIVE,217.8,357.00,60.03,1436469303,"033051125000132","174011321042388",33.28,40,0.554,318.46,370.72,126.5,120.1,0.561,35678.400000036,35708.100000024,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469336,214482.00
07/09/2015 15:15,1,4.357,ACTIVE,218.2,324.45,60.00,1436469303,"033051125000150","174011321042388",38.16,40,0.735,313.65,383.44,165.4,159.7,0.735,47613.400000012,47653.100000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469337,214483.00
07/09/2015 15:15,2,6.523,ACTIVE,218.26,358.28,59.975,1436469303,"201051344000890","174011321042388",27.41,45.30,0,331.83,400.66,181.0,172.8,0.835,171312.7,171312.7,5756,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469338,214484.00
07/09/2015 15:15,2,6.525,ACTIVE,219.84,360.99,59.938,1436469303,"201051344000900","174011321042388",28.15,35.60,0,331.53,407.27,186.1,177.7,0.844,171637.4,171637.4,5771,0,0,0,L,1122011218,0,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469339,214485.00
07/09/2015 15:15,2,6.332,ACTIVE,219.16,361.59,59.938,1436469303,"201051344000633","174011321042388",28.19,42.50,0,337.24,405.47,180.8,172.6,0.849,161210.2,161210.2,5769,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469340,214486.00
07/09/2015 15:15,1,5.979,ACTIVE,218.2,323.61,60.03,1436469303,"040051121000185","174011321042388",24.36,41,0.642,317.04,376.94,144.9,139.3,0.641,41897.900000011,41932.700000023,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469342,214487.00
07/09/2015 15:15,2,6.461,ACTIVE,220.29,362.19,59.981,1436469303,"201051344000983","174011321042388",28.13,37.80,0,337.24,407.27,184.0,175.7,0.857,168608.8,168608.8,5772,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469343,214488.00
07/09/2015 15:15,2,6.453,ACTIVE,219.16,360.69,59.901,1436469303,"201051344000917","174011321042388",27.91,40.40,0,333.03,405.17,182.4,174.1,0.857,171776.6,171776.6,5771,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469343,214489.00
07/09/2015 15:15,1,5.904,ACTIVE,217.4,367.15,60.03,1436469303,"040051121000116","174011321042388",24.67,38,0.640,316.05,377.42,144.9,138.3,0.642,41931.600000024,41966,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469345,214490.00
07/09/2015 15:15,1,3.736,ACTIVE,218.4,354.82,60.00,1436469303,"033051125000135","174011321042388",32.93,38,0.539,317.31,371.13,122.4,117.1,0.547,35491.60000001,35520.90000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469346,214491.00
07/09/2015 15:15,2,6.324,ACTIVE,219.84,360.99,59.965,1436469303,"201051344000648","174011321042388",27.87,37.50,0,337.24,406.37,178.5,170.4,0.835,167536.8,167536.8,5768,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469347,214492.00
07/09/2015 15:15,2,6.246,ACTIVE,219.16,360.99,59.975,1436469303,"201051344001093","174011321042388",28.35,40.00,0,337.24,405.77,179.3,171.2,0.818,169957.6,169957.6,5759,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469348,214493.00
07/09/2015 15:15,2,6.400,ACTIVE,220.06,359.78,59.970,1436469303,"201051344000645","174011321042388",27.91,38.20,0,337.24,405.47,180.9,172.7,0.813,168127.7,168127.7,5773,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469349,214494.00
07/09/2015 15:15,2,6.111,ACTIVE,217.58,371.51,59.949,1436469303,"274151322000085","174011321042388",27.57,51.80,0,332.43,389.24,170.6,162.7,0.650,450601.6,450601.6,7048,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469349,214495.00
07/09/2015 15:15,2,6.244,ACTIVE,219.61,360.69,59.944,1436469303,"201051344000651","174011321042388",28.29,40.00,0,338.14,404.87,179.0,170.8,0.804,167471.6,167471.6,5757,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469350,214496.00
07/09/2015 15:15,2,6.354,ACTIVE,219.16,358.28,59.938,1436469303,"201051344000867","174011321042388",27.95,39.50,0,333.93,403.97,179.9,171.7,0.818,159912.3,159912.3,5774,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469351,214497.00
07/09/2015 15:15,1,5.891,ACTIVE,217.7,326.00,60.00,1436469303,"040051121000095","174011321042388",22.26,38,0.577,315.77,372.68,130.4,124.8,0.582,41215.899999976,41247.399999976,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469353,214498.00
07/09/2015 15:15,2,6.287,ACTIVE,217.80,358.28,59.981,1436469303,"201051344001230","174011321042388",28.09,41.80,0,330.33,400.36,178.9,170.7,0.844,171002.2,171002.2,5775,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469354,214499.00
07/09/2015 15:15,2,6.305,ACTIVE,220.06,362.19,59.986,1436469303,"201051344000576","174011321042388",28.17,35.80,0,335.74,405.47,179.9,171.7,0.818,167361.8,167361.8,5780,0,0,0,L,1122011218,0,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469354,214500.00
