ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 15:15,2,6.363,ACTIVE,220.06,361.59,59.986,1436469303,"201051344000579","174011321042388",27.69,42.80,0,336.64,405.47,178.4,170.3,0.818,173846.3,173846.3,5758,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436469355,214501.00
07/09/2015 15:30,2,5.820,ACTIVE,218.03,357.08,59.938,1436470203,"201051344000955","174011321042388",27.87,41.80,0,331.83,399.76,164.2,156.6,0.778,172964.2,172964.2,5764,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470204,214502.00
07/09/2015 15:30,1,5.519,ACTIVE,217.2,346.41,60.00,1436470203,"040051121000195","174011321042388",24.68,41,0.597,317.63,375.64,135.6,129.0,0.602,44526.7,44560,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470205,214503.00
07/09/2015 15:30,2,5.973,ACTIVE,217.58,371.21,59.944,1436470203,"274151322000095","174011321042388",27.95,53.80,0,331.23,388.94,169.1,161.3,0.636,472357.1,472357.1,6671,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470206,214504.00
07/09/2015 15:30,2,5.902,ACTIVE,218.71,357.98,59.959,1436470203,"201051344000868","174011321042388",28.05,35.60,0,332.73,404.57,167.7,160.0,0.756,159329.1,159329.1,5770,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470207,214505.00
07/09/2015 15:30,2,5.875,ACTIVE,220.29,359.78,59.959,1436470203,"201051344000853","174011321042388",28.47,36.30,0,336.64,405.17,169.3,161.5,0.795,165620.5,165620.5,5770,0,0,0,L,1122011218,0,125.62,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470208,214506.00
07/09/2015 15:30,2,5.838,ACTIVE,219.16,358.58,59.991,1436470203,"201051344000582","174011321042388",27.89,38.80,0,333.63,406.07,164.9,157.2,0.765,165737.1,165737.1,5755,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470209,214507.00
07/09/2015 15:30,1,5.411,ACTIVE,218.3,358.37,60.03,1436470203,"040051121000097","174011321042388",25.07,40,0.597,317.46,376.72,135.0,129.4,0.602,42705,42738.5,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470210,214508.00
07/09/2015 15:30,2,5.881,ACTIVE,219.84,359.48,60.002,1436470203,"201051344000469","174011321042388",28.35,33.50,0,336.94,404.87,168.8,161.0,0.804,160890.5,160890.5,5762,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470211,214509.00
07/09/2015 15:30,2,5.938,ACTIVE,220.06,358.88,59.991,1436470203,"201051344000988","174011321042388",27.89,36.80,0,336.04,404.87,167.8,160.1,0.765,160431.9,160431.9,5762,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470212,214510.00
07/09/2015 15:30,2,5.939,ACTIVE,219.84,359.48,59.949,1436470203,"201051344001158","174011321042388",27.53,38.40,0,336.94,403.97,165.6,157.9,0.778,166469.8,166469.8,5757,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470213,214511.00
07/09/2015 15:30,2,5.951,ACTIVE,218.93,358.28,59.991,1436470203,"201051344001025","174011321042388",28.17,41.50,0,333.33,405.77,169.7,161.9,0.760,170020.0,170020.0,5754,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470214,214512.00
07/09/2015 15:30,1,4.035,ACTIVE,217.7,363.44,60.00,1436470203,"033051125000118","174011321042388",38.21,40,0.676,314.42,382.09,153.4,146.0,0.670,47572.499999976,47610.299999988,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470216,214513.00
07/09/2015 15:30,2,5.857,ACTIVE,219.61,359.48,59.965,1436470203,"201051344000569","174011321042388",28.41,37.00,0,337.54,405.77,168.5,160.7,0.778,173496.8,173496.8,5767,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470216,214514.00
07/09/2015 15:30,2,3.818,ACTIVE,217.80,405.17,59.959,1436470203,"274151322000094","174011321042388",37.63,50.60,0,382.03,443.64,144.7,137.7,0.557,356776.7,356776.7,7149,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470217,214515.00
07/09/2015 15:30,1,5.488,ACTIVE,218.1,334.65,60.00,1436470203,"040051121000068","174011321042388",22.77,38,0.548,316.97,373.07,124.3,119.1,0.558,40789.699999976,40820.3,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470219,214516.00
07/09/2015 15:30,2,5.873,ACTIVE,219.84,358.28,59.975,1436470203,"201051344000458","174011321042388",28.15,38.00,0,337.24,404.87,167.5,159.7,0.795,169302.9,169302.9,5762,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470220,214517.00
07/09/2015 15:30,2,5.592,ACTIVE,217.35,356.48,59.954,1436470203,"274151322000087","174011321042388",26.12,80.50,0,331.83,382.93,147.8,140.8,0.557,427584.0,427584.0,6642,0,0,0,L,1151911521,0,125.17,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470221,214518.00
07/09/2015 15:30,2,5.637,ACTIVE,217.58,366.40,59.928,1436470203,"274151322000052","174011321042388",27.45,56.50,0,332.43,388.64,156.7,149.3,0.605,457168.2,457168.2,7042,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470222,214519.00
07/09/2015 15:30,2,5.902,ACTIVE,218.26,356.78,59.981,1436470203,"201051344001145","174011321042388",27.89,39.00,0,332.43,404.87,166.6,158.9,0.760,174446.1,174446.1,5773,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470223,214520.00
07/09/2015 15:30,2,5.838,ACTIVE,217.80,357.08,59.986,1436470203,"201051344000685","174011321042388",28.01,40.00,0,331.83,400.66,165.5,157.8,0.804,173467.5,173467.5,5774,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470224,214521.00
07/09/2015 15:30,2,5.590,ACTIVE,217.35,368.50,59.938,1436470203,"274151322000088","174011321042388",27.21,50.20,0,331.53,385.93,153.9,146.7,0.588,438099.0,438099.0,6655,0,0,0,L,1151911521,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470225,214522.00
07/09/2015 15:30,2,5.832,ACTIVE,218.71,357.98,59.996,1436470203,"201051344000438","174011321042388",27.73,41.80,0,330.93,402.46,163.8,156.2,0.765,173580.7,173580.7,5754,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470226,214523.00
07/09/2015 15:30,2,5.832,ACTIVE,218.71,357.38,60.007,1436470203,"201051344001135","174011321042388",27.97,39.80,0,332.73,402.46,165.3,157.6,0.756,164904.2,164904.2,5741,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470227,214524.00
07/09/2015 15:30,2,5.742,ACTIVE,218.48,355.88,59.991,1436470203,"201051344000417","174011321042388",27.85,44.00,0,332.13,400.36,161.9,154.3,0.760,169182.7,169182.7,5754,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470228,214525.00
07/09/2015 15:30,2,5.900,ACTIVE,218.26,357.68,59.991,1436470203,"201051344000594","174011321042388",27.91,45.30,0,330.93,401.56,166.7,159.0,0.778,169727.1,169727.1,5756,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470229,214526.00
07/09/2015 15:30,2,5.666,ACTIVE,217.35,350.47,59.991,1436470203,"274151322000083","174011321042388",27.55,56.30,0,331.53,385.33,158.2,150.7,0.628,453290.4,453290.4,7061,0,0,0,L,1151911521,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470230,214527.00
07/09/2015 15:30,2,5.961,ACTIVE,219.39,359.78,59.996,1436470203,"201051344000585","174011321042388",28.15,39.80,0,332.13,404.27,169.9,162.0,0.782,168760.3,168760.3,5755,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470231,214528.00
07/09/2015 15:30,2,5.643,ACTIVE,217.58,352.57,59.975,1436470203,"274151322000054","174011321042388",27.43,51.00,0,331.83,385.93,156.7,149.3,0.592,448343.2,448343.2,6643,0,0,0,L,1151911521,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470231,214529.00
07/09/2015 15:30,2,5.893,ACTIVE,219.16,357.38,59.975,1436470203,"201051344001203","174011321042388",28.17,40.80,0,333.93,404.87,168.2,160.4,0.791,169903.1,169903.1,5760,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470232,214530.00
07/09/2015 15:30,2,5.818,ACTIVE,218.03,357.38,59.975,1436470203,"201051344000646","174011321042388",28.03,42.00,0,330.93,399.16,165.0,157.4,0.765,167031.3,167031.3,5750,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470233,214531.00
07/09/2015 15:30,2,3.803,ACTIVE,218.71,422.00,59.981,1436470203,"274151322000068","174011321042388",37.87,53.30,0,382.63,447.25,146.2,139.2,0.548,355879.0,355879.0,6756,0,0,0,L,1151911521,0,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470234,214532.00
07/09/2015 15:30,2,5.957,ACTIVE,218.26,372.11,60.002,1436470203,"274151322000076","174011321042388",27.89,55.30,0,334.24,389.54,168.2,160.4,0.650,478208.1,478208.1,7043,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470235,214533.00
07/09/2015 15:30,1,3.495,ACTIVE,218.2,360.45,60.00,1436470203,"033051125000132","174011321042388",33.23,39,0.505,318.34,369.31,115.5,109.7,0.515,35708.100000024,35736.300000012,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470236,214534.00
07/09/2015 15:30,1,3.975,ACTIVE,218.0,368.84,60.03,1436470203,"033051125000150","174011321042388",38.27,39,0.673,314.79,381.29,151.3,145.9,0.672,47653.100000012,47690.700000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470237,214535.00
07/09/2015 15:30,2,5.887,ACTIVE,218.03,354.97,59.986,1436470203,"201051344000890","174011321042388",27.79,43.80,0,331.53,397.96,165.7,158.0,0.760,171353.5,171353.5,5757,0,0,0,L,1122011218,0,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470238,214536.00
07/09/2015 15:30,2,5.912,ACTIVE,219.39,358.58,59.975,1436470203,"201051344000900","174011321042388",28.37,35.00,0,336.04,403.97,169.9,162.1,0.778,171679.4,171679.4,5772,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470239,214537.00
07/09/2015 15:30,2,5.801,ACTIVE,218.93,359.18,59.986,1436470203,"201051344000633","174011321042388",28.09,41.50,0,333.93,402.77,165.1,157.4,0.778,161251.0,161251.0,5770,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470240,214538.00
07/09/2015 15:30,1,5.413,ACTIVE,218.1,326.58,60.00,1436470203,"040051121000185","174011321042388",24.66,40,0.588,318.52,374.72,132.8,127.6,0.594,41932.700000023,41965.499999975,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470241,214539.00
07/09/2015 15:30,2,5.828,ACTIVE,219.84,358.88,59.944,1436470203,"201051344000983","174011321042388",28.57,37.30,0,336.64,403.67,168.4,160.7,0.791,168650.4,168650.4,5773,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470242,214540.00
07/09/2015 15:30,2,5.840,ACTIVE,218.93,356.78,59.944,1436470203,"201051344000917","174011321042388",28.29,39.80,0,332.73,402.46,167.2,159.5,0.791,171817.9,171817.9,5772,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470243,214541.00
07/09/2015 15:30,1,5.406,ACTIVE,217.2,327.66,60.03,1436470203,"040051121000116","174011321042388",24.90,37,0.590,316.05,375.75,133.9,127.5,0.597,41966,41999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470244,214542.00
07/09/2015 15:30,1,3.422,ACTIVE,218.2,331.87,60.00,1436470203,"033051125000135","174011321042388",33.35,38,0.498,318.79,369.10,113.5,108.5,0.507,35520.90000001,35549.00000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470246,214543.00
07/09/2015 15:30,2,5.859,ACTIVE,219.39,358.58,59.986,1436470203,"201051344000648","174011321042388",27.77,37.30,0,338.14,403.07,164.7,157.0,0.765,167577.4,167577.4,5769,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470247,214544.00
07/09/2015 15:30,2,5.820,ACTIVE,218.93,357.98,59.986,1436470203,"201051344001093","174011321042388",28.17,39.00,0,334.24,401.86,166.0,158.3,0.760,169998.3,169998.3,5760,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470248,214545.00
07/09/2015 15:30,2,5.904,ACTIVE,219.61,357.98,59.938,1436470203,"201051344000645","174011321042388",28.01,37.50,0,338.14,403.07,167.3,159.6,0.760,168169.0,168169.0,5774,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470249,214546.00
07/09/2015 15:30,2,5.705,ACTIVE,217.80,348.66,59.938,1436470203,"274151322000085","174011321042388",27.49,50.80,0,333.93,384.13,158.7,151.3,0.605,450640.6,450640.6,7049,0,0,0,L,1151911521,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470250,214547.00
07/09/2015 15:30,2,5.893,ACTIVE,219.39,358.88,59.954,1436470203,"201051344000651","174011321042388",27.95,39.00,0,334.24,402.16,166.8,159.0,0.756,167512.6,167512.6,5758,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470250,214548.00
07/09/2015 15:30,2,5.861,ACTIVE,218.93,357.08,59.938,1436470203,"201051344000867","174011321042388",28.09,39.30,0,332.73,398.26,166.6,158.8,0.765,159953.3,159953.3,5775,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470251,214549.00
07/09/2015 15:30,1,5.466,ALERT,217.5,343.62,60.00,1436470203,"040051121000095","174011321042388",22.46,37,0.538,317.82,371.24,122.1,116.6,0.545,41247.399999976,41277.399999976,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436470253,214550.00
07/09/2015 15:30,2,5.863,ACTIVE,217.80,355.58,60.002,1436470203,"201051344001230","174011321042388",28.03,41.00,0,330.93,397.66,166.4,158.7,0.782,171043.2,171043.2,5776,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470254,214551.00
07/09/2015 15:30,2,5.861,ACTIVE,219.84,359.48,59.959,1436470203,"201051344000576","174011321042388",28.17,35.40,0,337.54,404.27,167.2,159.5,0.765,167403.0,167403.0,5781,0,0,0,L,1122011218,0,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470255,214552.00
07/09/2015 15:30,2,5.895,ACTIVE,220.06,359.78,59.975,1436470203,"201051344000579","174011321042388",27.89,41.00,0,338.74,403.37,166.5,158.8,0.778,173887.2,173887.2,5759,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436470256,214553.00
07/09/2015 15:45,2,5.443,ACTIVE,216.67,354.07,59.981,1436471103,"201051344000955","174011321042388",27.69,41.30,0,332.13,393.75,152.6,145.4,0.725,173002.1,173002.1,5765,0,0,0,L,1122011218,0,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471104,214554.00
07/09/2015 15:45,1,5.162,ACTIVE,216.2,362.48,60.00,1436471103,"040051121000195","174011321042388",24.68,40,0.560,317.32,371.73,126.8,120.4,0.570,44560,44591.4,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471106,214555.00
07/09/2015 15:45,2,5.650,ACTIVE,216.22,364.29,59.944,1436471103,"274151322000095","174011321042388",27.79,52.30,0,331.23,384.43,159.0,151.5,0.597,472396.4,472396.4,6672,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471106,214556.00
07/09/2015 15:45,2,5.486,ACTIVE,217.58,355.88,59.938,1436471103,"201051344000868","174011321042388",28.11,35.00,0,331.53,394.35,156.1,148.7,0.712,159367.9,159367.9,5771,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471107,214557.00
07/09/2015 15:45,2,5.514,ACTIVE,218.93,357.38,59.959,1436471103,"201051344000853","174011321042388",28.21,35.60,0,337.54,400.36,157.5,150.1,0.742,165659.6,165659.6,5771,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471108,214558.00
07/09/2015 15:45,2,5.475,ACTIVE,218.03,355.28,59.938,1436471103,"201051344000582","174011321042388",27.87,38.40,0,331.53,395.25,154.4,147.1,0.729,165775.3,165775.3,5756,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471109,214559.00
07/09/2015 15:45,1,5.076,ACTIVE,217.4,343.26,60.00,1436471103,"040051121000097","174011321042388",25.19,39,0.564,317.71,372.77,127.2,122.0,0.573,42738.5,42769.900000036,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471110,214560.00
07/09/2015 15:45,2,5.482,ACTIVE,218.71,357.38,59.970,1436471103,"201051344000469","174011321042388",28.37,33.30,0,332.13,399.16,157.5,150.1,0.756,160929.4,160929.4,5763,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471111,214561.00
07/09/2015 15:45,2,5.619,ACTIVE,218.71,357.98,59.970,1436471103,"201051344000988","174011321042388",27.43,36.50,0,332.13,399.76,156.1,148.8,0.729,160470.6,160470.6,5763,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471112,214562.00
07/09/2015 15:45,2,5.531,ACTIVE,218.48,357.68,59.975,1436471103,"201051344001158","174011321042388",27.59,38.40,0,332.73,398.86,154.4,147.1,0.725,166507.9,166507.9,5758,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471113,214563.00
07/09/2015 15:45,2,5.611,ACTIVE,217.58,355.28,59.991,1436471103,"201051344001025","174011321042388",27.85,40.60,0,332.13,395.25,158.5,151.0,0.712,170059.1,170059.1,5755,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471114,214564.00
07/09/2015 15:45,1,3.743,ACTIVE,216.8,361.52,60.03,1436471103,"033051125000118","174011321042388",38.70,39,0.641,314.36,377.66,144.2,137.9,0.638,47610.299999988,47645.700000024,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471115,214565.00
07/09/2015 15:45,2,5.443,ACTIVE,218.26,356.78,59.975,1436471103,"201051344000569","174011321042388",28.49,36.50,0,332.43,398.86,156.9,149.6,0.734,173535.6,173535.6,5768,0,0,0,L,1122011218,0,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471116,214566.00
07/09/2015 15:45,2,3.473,ACTIVE,216.45,424.41,59.981,1436471103,"274151322000094","174011321042388",38.82,50.00,0,387.74,445.45,137.5,130.8,0.530,356810.3,356810.3,7150,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471117,214567.00
07/09/2015 15:45,1,5.141,ACTIVE,216.4,343.12,60.00,1436471103,"040051121000068","174011321042388",22.86,38,0.518,317.66,369.25,116.9,111.6,0.528,40820.3,40848.900000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471119,214568.00
07/09/2015 15:45,2,5.498,ACTIVE,218.71,356.78,59.996,1436471103,"201051344000458","174011321042388",28.13,37.80,0,332.73,398.26,156.7,149.4,0.747,169341.6,169341.6,5763,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471120,214569.00
07/09/2015 15:45,2,5.273,ACTIVE,216.00,354.07,59.986,1436471103,"274151322000087","174011321042388",26.22,79.00,0,331.83,378.42,140.0,133.2,0.508,427618.2,427618.2,6643,0,0,0,L,1151911521,0,124.72,123.81,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471121,214570.00
07/09/2015 15:45,2,5.332,ACTIVE,216.45,346.56,59.954,1436471103,"274151322000052","174011321042388",27.45,55.30,0,332.43,380.52,148.2,141.1,0.561,457204.5,457204.5,7043,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471121,214571.00
07/09/2015 15:45,2,5.572,ACTIVE,216.90,354.07,59.944,1436471103,"201051344001145","174011321042388",27.83,38.60,0,331.53,394.65,157.1,149.7,0.720,174484.7,174484.7,5774,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471122,214572.00
07/09/2015 15:45,2,5.494,ACTIVE,216.90,354.67,59.996,1436471103,"201051344000685","174011321042388",28.03,39.00,0,331.53,394.95,155.9,148.6,0.742,173505.8,173505.8,5775,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471123,214573.00
07/09/2015 15:45,2,5.217,ACTIVE,216.22,357.68,59.959,1436471103,"274151322000088","174011321042388",27.57,49.30,0,331.53,379.92,145.7,138.7,0.552,438134.7,438134.7,6656,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471125,214574.00
07/09/2015 15:45,2,5.504,ACTIVE,217.35,354.67,59.970,1436471103,"201051344000438","174011321042388",27.67,41.00,0,331.83,394.35,154.2,146.9,0.725,173618.6,173618.6,5755,0,0,0,L,1122011218,0,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471125,214575.00
07/09/2015 15:45,2,5.531,ACTIVE,217.58,355.28,59.970,1436471103,"201051344001135","174011321042388",27.71,39.30,0,331.83,393.75,155.4,148.1,0.703,164942.4,164942.4,5742,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471126,214576.00
07/09/2015 15:45,2,5.424,ACTIVE,216.90,355.58,59.944,1436471103,"201051344000417","174011321042388",27.73,43.60,0,332.13,393.45,152.3,145.1,0.738,169220.2,169220.2,5755,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471127,214577.00
07/09/2015 15:45,2,5.521,ACTIVE,216.67,354.37,59.981,1436471103,"201051344000594","174011321042388",28.01,44.50,0,331.23,395.55,156.6,149.2,0.729,169765.6,169765.6,5757,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471128,214578.00
07/09/2015 15:45,2,5.359,ACTIVE,216.00,352.87,59.986,1436471103,"274151322000083","174011321042388",27.55,54.30,0,331.53,380.82,149.4,142.3,0.597,453327.0,453327.0,7062,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471129,214579.00
07/09/2015 15:45,2,5.652,ACTIVE,217.80,356.78,59.986,1436471103,"201051344000585","174011321042388",27.93,39.80,0,332.13,395.25,159.8,152.3,0.738,168799.6,168799.6,5756,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471130,214580.00
07/09/2015 15:45,2,5.316,ACTIVE,216.22,364.59,59.986,1436471103,"274151322000054","174011321042388",27.49,49.30,0,332.13,381.12,147.9,140.9,0.548,448379.4,448379.4,6644,0,0,0,L,1151911521,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471131,214581.00
07/09/2015 15:45,2,5.590,ACTIVE,217.80,356.18,59.965,1436471103,"201051344001203","174011321042388",27.89,40.60,0,332.43,395.25,157.8,150.4,0.738,169941.9,169941.9,5761,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471132,214582.00
07/09/2015 15:45,2,5.477,ACTIVE,216.45,353.47,59.922,1436471103,"201051344000646","174011321042388",28.01,41.30,0,331.53,394.95,155.3,148.0,0.734,167069.4,167069.4,5751,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471133,214583.00
07/09/2015 15:45,2,3.639,ACTIVE,217.13,402.16,59.949,1436471103,"274151322000068","174011321042388",37.05,51.30,0,382.63,442.14,136.6,129.9,0.513,355912.4,355912.4,6757,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471134,214584.00
07/09/2015 15:45,2,5.592,ACTIVE,216.90,357.08,59.965,1436471103,"274151322000076","174011321042388",28.15,54.00,0,332.43,383.83,159.1,151.6,0.619,478247.0,478247.0,7044,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471135,214585.00
07/09/2015 15:45,1,3.243,ACTIVE,216.9,348.66,60.03,1436471103,"033051125000132","174011321042388",33.91,38,0.481,318.36,367.06,109.4,103.8,0.494,35736.300000012,35762.700000048,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471136,214586.00
07/09/2015 15:45,1,3.749,ACTIVE,216.4,339.55,60.03,1436471103,"033051125000150","174011321042388",38.45,38,0.641,315.23,378.21,143.4,138.1,0.646,47690.700000012,47726.300000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471137,214587.00
07/09/2015 15:45,2,5.551,ACTIVE,216.67,353.47,59.986,1436471103,"201051344000890","174011321042388",27.79,42.80,0,332.13,394.95,156.0,148.7,0.725,171391.8,171391.8,5758,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471138,214588.00
07/09/2015 15:45,2,5.561,ACTIVE,218.03,357.08,59.949,1436471103,"201051344000900","174011321042388",28.35,34.80,0,331.83,396.75,159.5,152.0,0.734,171718.6,171718.6,5773,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471139,214589.00
07/09/2015 15:45,2,5.455,ACTIVE,217.58,356.78,59.991,1436471103,"201051344000633","174011321042388",28.17,41.00,0,331.83,394.65,155.6,148.3,0.729,161289.2,161289.2,5771,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471140,214590.00
07/09/2015 15:45,1,5.126,ACTIVE,217.1,330.98,60.00,1436471103,"040051121000185","174011321042388",24.72,39,0.560,318.45,372.02,126.1,121.1,0.567,41965.499999975,41996.400000011,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471141,214591.00
07/09/2015 15:45,2,5.523,ACTIVE,218.48,356.48,59.986,1436471103,"201051344000983","174011321042388",28.35,36.30,0,331.53,396.15,158.5,151.1,0.747,168689.3,168689.3,5774,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471142,214592.00
07/09/2015 15:45,2,5.574,ACTIVE,217.80,354.97,59.949,1436471103,"201051344000917","174011321042388",27.99,39.00,0,330.93,394.95,157.9,150.5,0.765,171856.6,171856.6,5773,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471143,214593.00
07/09/2015 15:45,1,5.093,ACTIVE,216.8,332.70,60.00,1436471103,"040051121000116","174011321042388",25.10,36,0.564,316.68,371.54,127.2,121.5,0.569,41999,42029.800000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471144,214594.00
07/09/2015 15:45,1,3.267,ALERT,217.5,325.86,60.00,1436471103,"033051125000135","174011321042388",33.11,37,0.475,318.72,367.20,107.6,103.0,0.488,35549.00000001,35575.10000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436471146,214595.00
07/09/2015 15:45,2,5.477,ACTIVE,218.48,356.78,59.949,1436471103,"201051344000648","174011321042388",27.91,36.80,0,333.03,397.35,154.8,147.4,0.734,167615.4,167615.4,5770,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471147,214596.00
07/09/2015 15:45,2,5.426,ACTIVE,218.03,357.68,59.949,1436471103,"201051344001093","174011321042388",28.47,38.60,0,331.83,394.65,156.4,149.0,0.725,170036.6,170036.6,5761,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471148,214597.00
07/09/2015 15:45,2,5.576,ACTIVE,218.48,356.48,59.970,1436471103,"201051344000645","174011321042388",27.87,37.30,0,333.03,395.55,157.3,149.9,0.720,168207.5,168207.5,5775,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471149,214598.00
07/09/2015 15:45,2,5.381,ACTIVE,216.90,360.38,59.938,1436471103,"274151322000085","174011321042388",27.57,49.30,0,332.13,381.12,150.1,143.0,0.575,450677.1,450677.1,7050,0,0,0,L,1151911521,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471150,214599.00
07/09/2015 15:45,2,5.598,ACTIVE,218.26,357.08,59.944,1436471103,"201051344000651","174011321042388",27.75,39.00,0,331.83,394.35,157.2,149.9,0.716,167551.0,167551.0,5759,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471150,214600.00
07/09/2015 15:45,2,5.594,ACTIVE,217.58,352.27,59.949,1436471103,"201051344000867","174011321042388",27.75,38.80,0,332.13,393.75,157.2,149.8,0.725,159991.7,159991.7,5776,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471151,214601.00
07/09/2015 15:45,1,5.182,ACTIVE,216.2,323.29,60.03,1436471103,"040051121000095","174011321042388",22.53,36,0.515,318.93,368.46,116.2,110.9,0.523,41277.399999976,41305.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471153,214602.00
07/09/2015 15:45,2,5.508,ACTIVE,216.45,354.07,60.002,1436471103,"201051344001230","174011321042388",28.19,40.60,0,332.73,395.55,157.3,149.9,0.747,171081.5,171081.5,5777,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471153,214603.00
07/09/2015 15:45,2,5.545,ACTIVE,218.71,357.68,59.981,1436471103,"201051344000576","174011321042388",27.99,35.60,0,333.33,399.46,157.3,149.9,0.720,167441.5,167441.5,5782,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471154,214604.00
07/09/2015 15:45,2,5.617,ACTIVE,218.03,356.48,59.986,1436471103,"201051344000579","174011321042388",27.59,41.00,0,333.33,398.56,156.9,149.5,0.738,173925.5,173925.5,5760,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436471155,214605.00
07/09/2015 16:00,2,5.010,ACTIVE,216.22,350.47,59.965,1436472003,"201051344000955","174011321042388",28.23,40.60,0,332.13,391.94,143.2,136.2,0.676,173038.4,173038.4,5766,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472004,214606.00
07/09/2015 16:00,1,4.756,ACTIVE,215.6,345.87,60.03,1436472003,"040051121000195","174011321042388",24.92,39,0.522,317.22,369.14,117.9,111.9,0.534,44591.4,44621.3,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472005,214607.00
07/09/2015 16:00,2,5.188,ACTIVE,215.77,363.39,59.981,1436472003,"274151322000095","174011321042388",28.19,51.30,0,331.53,382.93,148.0,141.0,0.561,472433.9,472433.9,6673,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472006,214608.00
07/09/2015 16:00,2,5.096,ACTIVE,216.90,353.17,59.996,1436472003,"201051344000868","174011321042388",28.25,34.80,0,332.13,392.55,145.7,138.7,0.667,159404.8,159404.8,5772,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472007,214609.00
07/09/2015 16:00,2,5.088,ACTIVE,218.26,355.28,59.991,1436472003,"201051344000853","174011321042388",28.43,35.60,0,317.40,401.86,146.6,139.5,0.698,165696.6,165696.6,5772,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472008,214610.00
07/09/2015 16:00,2,5.080,ACTIVE,217.35,353.17,59.970,1436472003,"201051344000582","174011321042388",27.87,37.80,0,331.53,393.45,143.4,136.5,0.672,165811.6,165811.6,5757,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472009,214611.00
07/09/2015 16:00,1,4.698,ACTIVE,216.3,322.61,60.03,1436472003,"040051121000097","174011321042388",25.28,38,0.526,317.28,370.17,118.1,113.3,0.535,42769.900000036,42800,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472010,214612.00
07/09/2015 16:00,2,5.027,ACTIVE,217.80,354.37,59.991,1436472003,"201051344000469","174011321042388",28.69,33.00,0,317.40,409.68,146.1,139.1,0.712,160966.4,160966.4,5764,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472012,214613.00
07/09/2015 16:00,2,5.094,ACTIVE,217.80,355.28,59.975,1436472003,"201051344000988","174011321042388",28.15,35.80,0,316.20,406.97,145.2,138.3,0.689,160507.3,160507.3,5764,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472013,214614.00
07/09/2015 16:00,2,5.107,ALERT,217.58,351.97,60.007,1436472003,"201051344001158","174011321042388",27.69,37.50,0,303.28,394.35,143.3,136.4,0.676,166544.1,166544.1,5759,0,0,0,L,1122011218,0,123.81,125.40,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472015,214615.00
07/09/2015 16:00,2,5.135,ACTIVE,217.13,352.57,59.970,1436472003,"201051344001025","174011321042388",28.27,40.00,0,331.53,392.85,147.0,139.9,0.672,170096.4,170096.4,5756,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472016,214616.00
07/09/2015 16:00,1,3.481,ACTIVE,216.6,328.75,60.03,1436472003,"033051125000118","174011321042388",38.39,38,0.592,315.61,375.32,133.0,127.3,0.595,47645.700000024,47679.6,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472017,214617.00
07/09/2015 16:00,2,5.045,ACTIVE,217.58,353.47,60.007,1436472003,"201051344000569","174011321042388",28.47,35.80,0,316.80,409.08,145.5,138.5,0.685,173572.6,173572.6,5769,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472019,214618.00
07/09/2015 16:00,2,3.312,ACTIVE,216.00,415.39,59.981,1436472003,"274151322000094","174011321042388",37.69,49.50,0,386.23,443.64,127.1,120.8,0.495,356842.5,356842.5,7151,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472020,214619.00
07/09/2015 16:00,1,4.718,ACTIVE,216.8,332.58,60.03,1436472003,"040051121000068","174011321042388",23.08,37,0.480,317.68,367.03,108.3,103.4,0.494,40848.900000024,40876.499999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472021,214620.00
07/09/2015 16:00,2,5.021,ACTIVE,217.58,353.47,59.970,1436472003,"201051344000458","174011321042388",28.57,37.30,0,315.30,405.47,145.3,138.3,0.698,169378.4,169378.4,5764,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472022,214621.00
07/09/2015 16:00,2,4.828,ACTIVE,215.77,356.78,60.018,1436472003,"274151322000087","174011321042388",26.54,77.00,0,332.13,377.52,129.6,123.2,0.486,427651.1,427651.1,6644,0,0,0,L,1151911521,0,124.04,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472023,214622.00
07/09/2015 16:00,2,4.869,ACTIVE,216.00,344.15,59.965,1436472003,"274151322000052","174011321042388",27.81,53.00,0,331.83,379.32,137.2,130.5,0.526,457239.3,457239.3,7044,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472023,214623.00
07/09/2015 16:00,2,5.078,ACTIVE,216.45,352.27,60.002,1436472003,"201051344001145","174011321042388",28.25,38.20,0,331.53,392.55,145.2,138.3,0.672,174521.5,174521.5,5775,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472024,214624.00
07/09/2015 16:00,2,5.066,ACTIVE,216.22,351.97,59.975,1436472003,"201051344000685","174011321042388",28.09,38.60,0,332.13,392.55,144.1,137.1,0.707,173542.4,173542.4,5776,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472025,214625.00
07/09/2015 16:00,2,4.814,ACTIVE,215.77,345.06,59.996,1436472003,"274151322000088","174011321042388",27.65,47.80,0,331.83,378.72,134.8,128.2,0.508,438168.9,438168.9,6657,0,0,0,L,1151911521,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472026,214626.00
07/09/2015 16:00,2,4.947,ACTIVE,216.90,352.27,59.959,1436472003,"201051344000438","174011321042388",28.51,40.40,0,332.13,392.55,142.6,135.7,0.672,173654.9,173654.9,5756,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472027,214627.00
07/09/2015 16:00,2,4.949,ACTIVE,216.90,351.37,60.007,1436472003,"201051344001135","174011321042388",28.63,38.20,0,332.13,392.25,143.5,136.6,0.663,164978.9,164978.9,5743,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472028,214628.00
07/09/2015 16:00,2,4.961,ACTIVE,216.45,351.67,59.991,1436472003,"201051344000417","174011321042388",28.13,43.00,0,332.43,391.94,141.2,134.4,0.676,169256.0,169256.0,5756,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472029,214629.00
07/09/2015 16:00,2,5.123,ACTIVE,216.00,351.67,59.981,1436472003,"201051344000594","174011321042388",27.97,43.60,0,332.13,393.75,145.1,138.2,0.685,169802.3,169802.3,5758,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472030,214630.00
07/09/2015 16:00,2,4.951,ACTIVE,215.54,352.87,59.986,1436472003,"274151322000083","174011321042388",27.61,52.80,0,331.53,379.92,138.6,131.8,0.544,453362.1,453362.1,7063,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472031,214631.00
07/09/2015 16:00,2,5.152,ACTIVE,217.35,353.77,60.034,1436472003,"201051344000585","174011321042388",28.45,38.60,0,331.83,392.55,148.5,141.4,0.694,168837.1,168837.1,5757,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472032,214632.00
07/09/2015 16:00,2,4.873,ACTIVE,216.00,348.06,59.970,1436472003,"274151322000054","174011321042388",27.77,48.50,0,331.83,380.22,137.0,130.3,0.526,448414.1,448414.1,6645,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472032,214633.00
07/09/2015 16:00,2,5.115,ACTIVE,217.13,351.37,60.007,1436472003,"201051344001203","174011321042388",28.17,39.80,0,332.13,392.55,145.9,138.9,0.689,169978.9,169978.9,5762,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472033,214634.00
07/09/2015 16:00,2,5.037,ACTIVE,216.22,351.67,59.981,1436472003,"201051344000646","174011321042388",28.15,40.60,0,331.83,393.15,143.6,136.7,0.681,167105.8,167105.8,5752,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472034,214635.00
07/09/2015 16:00,2,3.322,ACTIVE,216.90,408.78,60.002,1436472003,"274151322000068","174011321042388",37.63,50.80,0,384.73,444.85,126.9,120.5,0.482,355944.5,355944.5,6758,0,0,0,L,1151911521,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472035,214636.00
07/09/2015 16:00,2,5.145,ACTIVE,216.67,365.49,59.996,1436472003,"274151322000076","174011321042388",28.25,52.30,0,332.43,381.42,147.2,140.2,0.583,478284.4,478284.4,7045,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472036,214637.00
07/09/2015 16:00,1,2.979,ACTIVE,216.6,346.88,60.03,1436472003,"033051125000132","174011321042388",33.93,38,0.441,318.68,363.86,100.6,95.2,0.458,35762.700000048,35788.100000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472037,214638.00
07/09/2015 16:00,1,3.448,ACTIVE,216.4,355.74,60.03,1436472003,"033051125000150","174011321042388",38.46,37,0.592,315.13,375.16,131.9,127.5,0.595,47726.300000012,47760.100000012,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472039,214639.00
07/09/2015 16:00,2,5.074,ACTIVE,216.00,349.86,59.996,1436472003,"201051344000890","174011321042388",28.01,42.30,0,333.03,393.15,144.0,137.0,0.667,171428.3,171428.3,5759,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472040,214640.00
07/09/2015 16:00,2,5.031,ACTIVE,217.35,352.87,59.965,1436472003,"201051344000900","174011321042388",28.90,34.00,0,331.83,393.15,147.3,140.2,0.676,171755.9,171755.9,5774,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472041,214641.00
07/09/2015 16:00,2,5.088,ACTIVE,216.90,352.27,60.018,1436472003,"201051344000633","174011321042388",27.93,40.00,0,331.83,392.55,144.0,137.0,0.689,161325.6,161325.6,5772,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472041,214642.00
07/09/2015 16:00,1,4.682,ACTIVE,216.7,361.59,60.00,1436472003,"040051121000185","174011321042388",24.89,38,0.514,318.09,369.63,116.0,111.0,0.525,41996.400000011,42026.299999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472043,214643.00
07/09/2015 16:00,2,5.023,ACTIVE,217.58,354.67,60.007,1436472003,"201051344000983","174011321042388",28.88,36.30,0,321.61,407.57,147.0,139.9,0.698,168726.4,168726.4,5775,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472044,214644.00
