ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 16:00,2,5.104,ACTIVE,216.90,352.87,59.959,1436472003,"201051344000917","174011321042388",28.25,38.80,0,331.53,391.64,146.1,139.1,0.698,171893.4,171893.4,5774,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472045,214645.00
07/09/2015 16:00,1,4.713,ACTIVE,215.8,325.55,60.03,1436472003,"040051121000116","174011321042388",25.11,36,0.522,316.37,370.44,117.7,112.1,0.535,42029.800000012,42059.5,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472046,214646.00
07/09/2015 16:00,1,2.992,ACTIVE,216.4,350.74,60.00,1436472003,"033051125000135","174011321042388",33.43,36,0.440,318.25,364.60,99.5,94.6,0.454,35575.10000001,35600.30000001,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472047,214647.00
07/09/2015 16:00,2,5.014,ACTIVE,217.58,353.77,59.954,1436472003,"201051344000648","174011321042388",28.29,36.00,0,332.73,392.55,143.6,136.7,0.681,167651.5,167651.5,5771,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472048,214648.00
07/09/2015 16:00,2,4.990,ACTIVE,217.13,352.57,59.996,1436472003,"201051344001093","174011321042388",28.53,38.20,0,331.83,391.94,144.2,137.2,0.667,170072.9,170072.9,5762,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472049,214649.00
07/09/2015 16:00,2,5.080,ACTIVE,217.58,354.37,59.970,1436472003,"201051344000645","174011321042388",28.31,36.50,0,332.13,391.94,145.6,138.6,0.667,168244.2,168244.2,5776,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472050,214650.00
07/09/2015 16:00,2,4.941,ACTIVE,216.22,355.28,59.986,1436472003,"274151322000085","174011321042388",27.73,48.80,0,332.13,379.92,138.7,132.0,0.530,450712.1,450712.1,7051,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472051,214651.00
07/09/2015 16:00,2,5.098,ACTIVE,217.35,352.87,60.023,1436472003,"201051344000651","174011321042388",28.17,38.20,0,332.13,392.55,145.5,138.5,0.658,167587.6,167587.6,5760,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472052,214652.00
07/09/2015 16:00,2,5.072,ACTIVE,216.90,351.37,59.975,1436472003,"201051344000867","174011321042388",28.33,38.20,0,332.13,391.94,145.5,138.5,0.667,160028.3,160028.3,5777,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472053,214653.00
07/09/2015 16:00,1,4.734,ACTIVE,216.0,353.74,60.03,1436472003,"040051121000095","174011321042388",22.84,35,0.475,317.82,366.14,107.6,102.1,0.489,41305.5,41332.600000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472054,214654.00
07/09/2015 16:00,2,5.076,ACTIVE,215.77,350.17,59.996,1436472003,"201051344001230","174011321042388",28.29,39.50,0,327.62,392.85,145.5,138.5,0.689,171118.0,171118.0,5778,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472055,214655.00
07/09/2015 16:00,2,5.084,ACTIVE,217.80,353.17,59.970,1436472003,"201051344000576","174011321042388",28.31,34.80,0,332.13,393.75,145.8,138.8,0.667,167478.0,167478.0,5783,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472056,214656.00
07/09/2015 16:00,2,5.078,ACTIVE,217.80,353.77,59.975,1436472003,"201051344000579","174011321042388",28.33,40.40,0,332.73,392.85,145.7,138.7,0.681,173962.0,173962.0,5761,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472057,214657.00
07/09/2015 16:15,2,4.797,ACTIVE,214.87,349.56,59.959,1436472903,"201051344000955","174011321042388",28.27,40.60,0,330.03,388.04,137.3,130.6,0.658,173071.8,173071.8,5767,0,0,0,L,1122011218,0,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472904,214658.00
07/09/2015 16:15,1,4.537,ACTIVE,214.8,329.45,60.00,1436472903,"040051121000195","174011321042388",25.06,38,0.502,316.86,365.42,113.1,107.5,0.513,44621.3,44648.8,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472906,214659.00
07/09/2015 16:15,2,4.996,ACTIVE,215.09,344.45,59.959,1436472903,"274151322000095","174011321042388",28.09,50.00,0,332.43,378.12,142.0,135.1,0.539,472468.6,472468.6,6674,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472907,214660.00
07/09/2015 16:15,2,4.910,ACTIVE,216.00,351.07,59.949,1436472903,"201051344000868","174011321042388",28.11,34.80,0,332.73,388.04,139.7,132.9,0.641,159438.9,159438.9,5773,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472907,214661.00
07/09/2015 16:15,2,4.891,ACTIVE,217.35,352.57,59.965,1436472903,"201051344000853","174011321042388",28.43,35.40,0,331.83,391.94,140.8,134.0,0.663,165731.0,165731.0,5773,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472908,214662.00
07/09/2015 16:15,2,4.824,ACTIVE,216.45,352.27,59.933,1436472903,"201051344000582","174011321042388",28.17,37.80,0,332.43,389.24,137.6,130.9,0.641,165845.2,165845.2,5758,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472909,214663.00
07/09/2015 16:15,1,4.516,ALERT,215.5,346.60,60.00,1436472903,"040051121000097","174011321042388",25.17,38,0.506,317.62,367.07,113.1,108.5,0.514,42800,42827.699999988,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436472911,214664.00
07/09/2015 16:15,2,4.828,ACTIVE,216.90,353.17,59.959,1436472903,"201051344000469","174011321042388",28.65,32.80,0,332.43,389.24,140.2,133.3,0.681,161000.6,161000.6,5765,0,0,0,L,1122011218,0,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472912,214665.00
07/09/2015 16:15,2,4.857,ACTIVE,216.67,354.07,59.965,1436472903,"201051344000988","174011321042388",28.33,35.80,0,330.93,389.24,139.2,132.5,0.654,160541.3,160541.3,5765,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472913,214666.00
07/09/2015 16:15,2,4.896,ACTIVE,216.67,351.97,59.981,1436472903,"201051344001158","174011321042388",27.75,37.30,0,332.73,387.74,137.6,130.8,0.650,166577.7,166577.7,5761,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472914,214667.00
07/09/2015 16:15,2,4.945,ACTIVE,216.00,351.07,59.970,1436472903,"201051344001025","174011321042388",28.07,40.20,0,332.73,388.04,140.8,133.9,0.641,170130.8,170130.8,5757,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472915,214668.00
07/09/2015 16:15,1,3.320,ACTIVE,214.9,324.88,60.00,1436472903,"033051125000118","174011321042388",38.57,38,0.568,315.18,371.16,127.4,121.5,0.570,47679.6,47710.900000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472916,214669.00
07/09/2015 16:15,2,4.863,ACTIVE,216.67,352.27,59.949,1436472903,"201051344000569","174011321042388",28.39,35.80,0,332.73,388.64,139.9,133.1,0.654,173606.7,173606.7,5770,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472917,214670.00
07/09/2015 16:15,2,3.025,ACTIVE,215.09,417.49,59.949,1436472903,"274151322000094","174011321042388",39.14,48.50,0,384.13,441.54,119.3,113.3,0.455,356872.1,356872.1,7152,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472918,214671.00
07/09/2015 16:15,1,4.518,ACTIVE,215.7,353.03,60.00,1436472903,"040051121000068","174011321042388",23.05,37,0.461,317.37,363.67,103.6,99.2,0.476,40876.499999988,40901.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472919,214672.00
07/09/2015 16:15,2,4.910,ACTIVE,216.90,352.27,59.954,1436472903,"201051344000458","174011321042388",28.07,37.00,0,333.33,388.34,139.6,132.8,0.676,169412.4,169412.4,5765,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472920,214673.00
07/09/2015 16:15,2,4.691,ACTIVE,214.87,357.38,59.954,1436472903,"274151322000087","174011321042388",26.24,74.70,0,332.13,374.51,124.6,118.4,0.473,427681.5,427681.5,6645,0,0,0,L,1151911521,0,123.59,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472921,214674.00
07/09/2015 16:15,2,4.686,ACTIVE,214.87,359.48,59.954,1436472903,"274151322000052","174011321042388",27.73,52.50,0,332.43,376.01,131.4,124.9,0.508,457271.4,457271.4,7045,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472922,214675.00
07/09/2015 16:15,2,4.893,ACTIVE,215.32,351.37,59.975,1436472903,"201051344001145","174011321042388",28.17,38.00,0,333.03,387.44,139.6,132.8,0.645,174555.6,174555.6,5776,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472923,214676.00
07/09/2015 16:15,2,4.842,ACTIVE,215.32,350.77,59.965,1436472903,"201051344000685","174011321042388",28.17,38.80,0,331.53,390.44,138.1,131.4,0.685,173576.1,173576.1,5777,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472924,214677.00
07/09/2015 16:15,2,4.613,ACTIVE,215.09,358.28,59.959,1436472903,"274151322000088","174011321042388",27.57,47.50,0,331.83,375.41,128.8,122.4,0.495,438200.4,438200.4,6658,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472925,214678.00
07/09/2015 16:15,2,4.830,ACTIVE,215.77,350.47,59.959,1436472903,"201051344000438","174011321042388",27.99,40.40,0,328.52,395.25,136.9,130.2,0.645,173688.3,173688.3,5757,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472925,214679.00
07/09/2015 16:15,2,4.875,ACTIVE,216.00,350.77,59.959,1436472903,"201051344001135","174011321042388",27.89,38.40,0,333.03,386.53,137.7,131.0,0.636,165012.5,165012.5,5744,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472926,214680.00
07/09/2015 16:15,2,4.824,ACTIVE,215.77,351.37,59.959,1436472903,"201051344000417","174011321042388",27.65,42.80,0,332.73,386.23,135.1,128.4,0.650,169288.9,169288.9,5757,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472927,214681.00
07/09/2015 16:15,2,4.846,ACTIVE,215.32,351.37,59.986,1436472903,"201051344000594","174011321042388",28.35,43.00,0,328.52,387.74,139.1,132.3,0.658,169836.2,169836.2,5759,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472928,214682.00
07/09/2015 16:15,2,4.725,ACTIVE,214.87,352.57,59.949,1436472903,"274151322000083","174011321042388",27.71,52.30,0,332.13,376.31,132.5,125.9,0.530,453394.4,453394.4,7064,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472929,214683.00
07/09/2015 16:15,2,5.002,ACTIVE,216.22,351.37,59.965,1436472903,"201051344000585","174011321042388",27.99,38.60,0,331.83,388.64,141.8,135.0,0.663,168871.8,168871.8,5758,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472930,214684.00
07/09/2015 16:15,2,4.701,ACTIVE,214.87,348.66,59.959,1436472903,"274151322000054","174011321042388",27.49,47.80,0,332.43,376.62,130.8,124.3,0.504,448446.1,448446.1,6646,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472931,214685.00
07/09/2015 16:15,2,4.939,ACTIVE,216.22,351.07,59.959,1436472903,"201051344001203","174011321042388",27.93,39.80,0,333.03,388.04,139.8,133.0,0.658,170013.0,170013.0,5763,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472932,214686.00
07/09/2015 16:15,2,4.824,ACTIVE,215.32,350.77,59.959,1436472903,"201051344000646","174011321042388",28.09,40.00,0,322.21,393.75,137.3,130.6,0.650,167139.4,167139.4,5753,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472933,214687.00
07/09/2015 16:15,2,3.111,ACTIVE,216.00,411.48,59.959,1436472903,"274151322000068","174011321042388",38.15,50.60,0,384.73,443.04,120.5,114.4,0.460,355974.0,355974.0,6759,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472934,214688.00
07/09/2015 16:15,2,4.961,ACTIVE,215.77,362.49,59.949,1436472903,"274151322000076","174011321042388",28.03,51.50,0,333.33,378.42,140.8,134.0,0.544,478318.9,478318.9,7046,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472935,214689.00
07/09/2015 16:15,1,2.860,ACTIVE,215.8,351.94,60.00,1436472903,"033051125000132","174011321042388",33.85,37,0.423,318.30,361.26,96.3,90.8,0.444,35788.100000024,35811.200000048,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472936,214690.00
07/09/2015 16:15,1,3.306,ACTIVE,216.2,319.36,60.00,1436472903,"033051125000150","174011321042388",38.32,37,0.567,314.49,371.41,126.1,121.8,0.576,47760.100000012,47791.200000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472938,214691.00
07/09/2015 16:15,2,4.871,ACTIVE,215.32,349.86,59.954,1436472903,"201051344000890","174011321042388",27.95,41.80,0,331.83,387.74,138.0,131.3,0.641,171462.0,171462.0,5760,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472938,214692.00
07/09/2015 16:15,2,4.875,ACTIVE,216.45,351.37,59.965,1436472903,"201051344000900","174011321042388",28.55,34.00,0,332.43,388.94,141.1,134.2,0.650,171790.3,171790.3,5775,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472939,214693.00
07/09/2015 16:15,2,4.902,ACTIVE,216.22,352.57,59.965,1436472903,"201051344000633","174011321042388",27.73,39.50,0,332.13,389.24,137.7,131.0,0.658,161359.3,161359.3,5773,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472940,214694.00
07/09/2015 16:15,1,4.467,ACTIVE,215.7,358.21,60.00,1436472903,"040051121000185","174011321042388",24.86,38,0.491,317.72,365.65,110.5,105.7,0.503,42026.299999999,42053.399999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472942,214695.00
07/09/2015 16:15,2,4.844,ACTIVE,216.90,352.57,59.965,1436472903,"201051344000983","174011321042388",28.61,35.80,0,332.73,389.24,140.5,133.7,0.667,168760.7,168760.7,5776,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472942,214696.00
07/09/2015 16:15,2,4.867,ACTIVE,216.00,351.07,59.959,1436472903,"201051344000917","174011321042388",28.25,38.20,0,331.83,388.34,139.2,132.4,0.658,171927.5,171927.5,5775,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472943,214697.00
07/09/2015 16:15,1,4.479,ACTIVE,214.9,328.09,60.00,1436472903,"040051121000116","174011321042388",25.15,35,0.498,316.38,365.57,112.1,106.6,0.510,42059.5,42086.900000036,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472945,214698.00
07/09/2015 16:15,1,2.833,ALERT,216.0,351.77,60.00,1436472903,"033051125000135","174011321042388",33.50,36,0.417,317.63,362.13,94.4,89.8,0.434,35600.30000001,35623.40000001,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436472946,214699.00
07/09/2015 16:15,2,4.754,ACTIVE,216.67,351.67,59.944,1436472903,"201051344000648","174011321042388",28.43,35.60,0,333.63,388.34,136.9,130.3,0.654,167684.9,167684.9,5772,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472947,214700.00
07/09/2015 16:15,2,4.797,ACTIVE,216.00,351.67,59.965,1436472903,"201051344001093","174011321042388",28.23,38.00,0,332.43,387.74,137.1,130.4,0.636,170106.5,170106.5,5763,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472948,214701.00
07/09/2015 16:15,2,4.852,ACTIVE,216.67,351.37,59.959,1436472903,"201051344000645","174011321042388",28.23,35.80,0,333.03,387.74,138.7,132.0,0.636,168278.1,168278.1,5777,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472949,214702.00
07/09/2015 16:15,2,4.652,ACTIVE,215.09,356.78,59.954,1436472903,"274151322000085","174011321042388",27.89,48.00,0,333.03,376.31,131.4,124.9,0.508,450744.4,450744.4,7052,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472950,214703.00
07/09/2015 16:15,2,4.850,ACTIVE,216.22,351.37,59.949,1436472903,"201051344000651","174011321042388",28.03,38.20,0,332.73,387.74,137.7,131.0,0.632,167621.4,167621.4,5761,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472951,214704.00
07/09/2015 16:15,2,4.811,ACTIVE,216.00,350.17,59.986,1436472903,"201051344000867","174011321042388",28.39,37.50,0,331.83,386.83,138.2,131.5,0.636,160062.2,160062.2,5778,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472952,214705.00
07/09/2015 16:15,1,4.491,ACTIVE,215.7,330.58,60.00,1436472903,"040051121000095","174011321042388",22.69,36,0.446,317.45,362.77,101.4,96.0,0.462,41332.600000024,41357.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472953,214706.00
07/09/2015 16:15,2,4.844,ACTIVE,215.32,349.56,59.944,1436472903,"201051344001230","174011321042388",27.99,39.30,0,327.62,387.44,137.3,130.6,0.654,171151.8,171151.8,5779,0,0,0,L,1122011218,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472954,214707.00
07/09/2015 16:15,2,4.760,ACTIVE,217.13,353.17,59.959,1436472903,"201051344000576","174011321042388",28.61,34.30,0,332.73,388.94,137.9,131.2,0.636,167511.8,167511.8,5784,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472955,214708.00
07/09/2015 16:15,2,4.793,ACTIVE,216.90,352.87,59.944,1436472903,"201051344000579","174011321042388",28.41,40.20,0,333.03,388.34,137.9,131.1,0.654,173995.8,173995.8,5762,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436472956,214709.00
07/09/2015 16:30,2,4.607,ACTIVE,215.32,351.97,59.970,1436473803,"201051344000955","174011321042388",28.27,40.00,0,328.52,384.43,132.0,125.5,0.632,173103.7,173103.7,5768,0,0,0,L,1122011218,0,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473805,214710.00
07/09/2015 16:30,1,4.374,ACTIVE,214.8,337.43,60.03,1436473803,"040051121000195","174011321042388",24.99,38,0.481,316.82,363.37,108.8,102.8,0.499,44648.8,44675.1,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473806,214711.00
07/09/2015 16:30,2,4.760,ACTIVE,215.09,354.67,59.981,1436473803,"274151322000095","174011321042388",28.45,49.30,0,328.82,377.22,137.1,130.4,0.521,472501.7,472501.7,6675,0,0,0,L,1151911521,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473807,214712.00
07/09/2015 16:30,2,4.684,ACTIVE,216.00,352.87,59.981,1436473803,"201051344000868","174011321042388",28.35,33.80,0,332.73,385.93,134.4,127.8,0.610,159471.4,159471.4,5774,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473808,214713.00
07/09/2015 16:30,2,4.713,ACTIVE,217.35,354.07,59.996,1436473803,"201051344000853","174011321042388",28.39,34.50,0,332.73,386.23,135.4,128.8,0.645,165763.7,165763.7,5774,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473808,214714.00
07/09/2015 16:30,2,4.643,ACTIVE,215.77,352.57,59.986,1436473803,"201051344000582","174011321042388",28.15,37.50,0,333.03,386.83,132.4,125.8,0.614,165877.2,165877.2,5759,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473809,214715.00
07/09/2015 16:30,1,4.347,ACTIVE,215.6,347.65,60.03,1436473803,"040051121000097","174011321042388",25.27,37,0.486,316.02,363.84,109.3,104.4,0.498,42827.699999988,42854.199999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473811,214716.00
07/09/2015 16:30,2,4.639,ACTIVE,216.67,353.47,59.970,1436473803,"201051344000469","174011321042388",28.71,32.40,0,333.03,386.83,134.9,128.3,0.663,161033.2,161033.2,5766,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473811,214717.00
07/09/2015 16:30,2,4.719,ACTIVE,216.67,354.37,59.959,1436473803,"201051344000988","174011321042388",28.07,35.20,0,331.83,387.74,134.1,127.5,0.632,160573.7,160573.7,5766,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473812,214718.00
07/09/2015 16:30,2,4.668,ACTIVE,216.67,354.37,59.981,1436473803,"201051344001158","174011321042388",28.09,36.30,0,332.73,385.93,132.8,126.3,0.623,166609.8,166609.8,5762,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473813,214719.00
07/09/2015 16:30,2,4.725,ACTIVE,215.77,351.07,59.975,1436473803,"201051344001025","174011321042388",28.39,38.80,0,330.63,387.14,135.9,129.2,0.619,170163.7,170163.7,5758,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473814,214720.00
07/09/2015 16:30,1,3.188,ACTIVE,215.3,322.90,60.03,1436473803,"033051125000118","174011321042388",38.72,38,0.548,314.72,368.22,122.8,117.5,0.553,47710.900000012,47740.6,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473816,214721.00
07/09/2015 16:30,2,4.674,ACTIVE,216.45,353.77,59.986,1436473803,"201051344000569","174011321042388",28.35,35.00,0,332.73,386.53,134.2,127.6,0.614,173639.3,173639.3,5771,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473817,214722.00
07/09/2015 16:30,2,3.016,ACTIVE,215.32,411.48,59.970,1436473803,"274151322000094","174011321042388",38.39,48.80,0,384.73,443.64,116.8,110.8,0.446,356900.3,356900.3,7153,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473818,214723.00
07/09/2015 16:30,1,4.375,ACTIVE,215.8,346.36,60.03,1436473803,"040051121000068","174011321042388",22.95,36,0.442,316.33,360.35,99.9,95.0,0.460,40901.8,40925.900000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473819,214724.00
07/09/2015 16:30,2,4.678,ACTIVE,216.67,352.57,59.981,1436473803,"201051344000458","174011321042388",28.27,36.30,0,332.73,385.93,133.9,127.3,0.650,169444.9,169444.9,5766,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473820,214725.00
07/09/2015 16:30,2,4.441,ACTIVE,214.87,350.77,59.970,1436473803,"274151322000087","174011321042388",26.74,73.30,0,332.43,373.91,120.2,114.1,0.460,427710.5,427710.5,6646,0,0,0,L,1151911521,0,123.81,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473821,214726.00
07/09/2015 16:30,2,4.512,ACTIVE,215.32,346.56,59.981,1436473803,"274151322000052","174011321042388",27.73,51.30,0,332.13,374.81,126.6,120.3,0.491,457302.0,457302.0,7046,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473822,214727.00
07/09/2015 16:30,2,4.660,ACTIVE,215.32,351.67,59.986,1436473803,"201051344001145","174011321042388",28.37,37.30,0,332.73,386.23,133.8,127.2,0.619,174588.0,174588.0,5777,0,0,0,L,1122011218,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473822,214728.00
07/09/2015 16:30,2,4.654,ACTIVE,215.32,353.47,59.975,1436473803,"201051344000685","174011321042388",28.13,38.00,0,328.82,386.83,132.7,126.1,0.654,173608.3,173608.3,5778,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473823,214729.00
07/09/2015 16:30,2,4.445,ACTIVE,214.87,360.38,59.970,1436473803,"274151322000088","174011321042388",27.53,46.60,0,332.73,373.91,124.0,117.7,0.473,438230.4,438230.4,6659,0,0,0,L,1151911521,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473824,214730.00
07/09/2015 16:30,2,4.584,ACTIVE,215.77,351.97,59.981,1436473803,"201051344000438","174011321042388",28.37,39.80,0,332.73,385.63,131.7,125.2,0.623,173720.2,173720.2,5758,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473825,214731.00
07/09/2015 16:30,2,4.658,ACTIVE,215.77,351.67,59.981,1436473803,"201051344001135","174011321042388",28.13,38.00,0,328.82,385.03,132.7,126.2,0.610,165044.6,165044.6,5745,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473826,214732.00
07/09/2015 16:30,2,4.578,ACTIVE,215.32,352.57,59.975,1436473803,"201051344000417","174011321042388",28.07,41.50,0,330.33,385.03,130.1,123.6,0.619,169320.5,169320.5,5758,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473827,214733.00
07/09/2015 16:30,2,4.691,ACTIVE,215.09,351.67,59.970,1436473803,"201051344000594","174011321042388",28.19,42.00,0,328.22,385.03,133.8,127.2,0.632,169868.7,169868.7,5760,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473828,214734.00
07/09/2015 16:30,2,4.537,ACTIVE,214.87,360.69,59.970,1436473803,"274151322000083","174011321042388",27.87,51.30,0,329.43,374.81,128.0,121.6,0.508,453425.3,453425.3,7065,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473829,214735.00
07/09/2015 16:30,2,4.824,ACTIVE,216.22,353.77,59.986,1436473803,"201051344000585","174011321042388",28.01,38.20,0,332.43,385.93,136.8,130.1,0.641,168904.9,168904.9,5759,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473830,214736.00
07/09/2015 16:30,2,4.502,ACTIVE,215.09,345.36,59.975,1436473803,"274151322000054","174011321042388",27.69,46.60,0,330.63,375.11,126.4,120.1,0.482,448476.6,448476.6,6647,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473831,214737.00
07/09/2015 16:30,2,4.678,ACTIVE,216.00,352.57,59.981,1436473803,"201051344001203","174011321042388",28.39,39.00,0,332.43,386.23,134.4,127.8,0.636,170045.6,170045.6,5764,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473832,214738.00
07/09/2015 16:30,2,4.650,ACTIVE,214.87,351.37,59.975,1436473803,"201051344000646","174011321042388",28.13,39.00,0,328.52,385.33,132.4,125.9,0.632,167171.4,167171.4,5754,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473833,214739.00
07/09/2015 16:30,2,2.893,ACTIVE,216.00,431.32,59.975,1436473803,"274151322000068","174011321042388",39.04,49.80,0,385.93,441.54,115.2,109.3,0.429,356002.2,356002.2,6760,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473834,214740.00
07/09/2015 16:30,2,4.752,ACTIVE,215.54,348.06,59.975,1436473803,"274151322000076","174011321042388",28.27,50.00,0,333.03,376.31,135.9,129.2,0.530,478351.8,478351.8,7047,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473835,214741.00
07/09/2015 16:30,1,2.725,ACTIVE,215.4,324.14,60.03,1436473803,"033051125000132","174011321042388",34.21,36,0.407,315.18,357.73,92.7,87.5,0.427,35811.200000048,35833.400000036,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473836,214742.00
07/09/2015 16:30,1,3.173,ACTIVE,215.7,324.49,60.03,1436473803,"033051125000150","174011321042388",38.52,37,0.546,313.78,367.79,121.6,117.2,0.557,47791.200000012,47821.000000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473837,214743.00
07/09/2015 16:30,2,4.625,ACTIVE,214.87,350.77,59.975,1436473803,"201051344000890","174011321042388",28.37,40.80,0,329.13,385.63,132.8,126.2,0.619,171494.2,171494.2,5761,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473838,214744.00
07/09/2015 16:30,2,4.633,ACTIVE,216.00,352.57,59.959,1436473803,"201051344000900","174011321042388",28.84,33.80,0,326.42,398.26,135.3,128.7,0.623,171823.2,171823.2,5776,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473839,214745.00
07/09/2015 16:30,2,4.654,ACTIVE,215.54,352.27,59.975,1436473803,"201051344000633","174011321042388",28.15,38.60,0,332.13,385.63,132.7,126.2,0.632,161391.5,161391.5,5774,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473840,214746.00
07/09/2015 16:30,1,4.308,ACTIVE,215.5,354.39,60.03,1436473803,"040051121000185","174011321042388",24.88,38,0.475,317.16,362.13,106.6,101.9,0.487,42053.399999999,42079.299999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473841,214747.00
07/09/2015 16:30,2,4.664,ACTIVE,216.22,351.37,59.986,1436473803,"201051344000983","174011321042388",28.51,35.40,0,332.13,386.53,134.6,128.0,0.641,168793.4,168793.4,5777,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473842,214748.00
07/09/2015 16:30,2,4.678,ACTIVE,215.77,352.57,59.981,1436473803,"201051344000917","174011321042388",28.23,38.20,0,331.53,386.83,133.7,127.1,0.641,171960.0,171960.0,5776,0,0,0,L,1122011218,0,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473843,214749.00
07/09/2015 16:30,1,4.307,ACTIVE,214.6,323.75,60.03,1436473803,"040051121000116","174011321042388",25.22,35,0.479,315.53,361.65,108.1,102.3,0.496,42086.900000036,42112.900000036,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473844,214750.00
07/09/2015 16:30,1,2.722,ACTIVE,215.7,352.09,60.03,1436473803,"033051125000135","174011321042388",33.60,36,0.402,316.79,358.39,91.0,86.3,0.422,35623.40000001,35645.40000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473846,214751.00
07/09/2015 16:30,2,4.613,ACTIVE,216.22,352.57,59.986,1436473803,"201051344000648","174011321042388",28.17,35.00,0,333.03,386.53,131.7,125.2,0.619,167716.9,167716.9,5773,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473847,214752.00
07/09/2015 16:30,2,4.562,ACTIVE,215.77,351.67,59.975,1436473803,"201051344001093","174011321042388",28.53,37.30,0,332.73,389.84,131.8,125.2,0.605,170138.5,170138.5,5764,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473847,214753.00
07/09/2015 16:30,2,4.695,ACTIVE,216.22,353.17,59.981,1436473803,"201051344000645","174011321042388",28.11,35.60,0,333.33,386.23,133.5,126.9,0.632,168310.5,168310.5,5778,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473848,214754.00
07/09/2015 16:30,2,4.479,ACTIVE,214.87,344.45,59.981,1436473803,"274151322000085","174011321042388",28.01,46.40,0,332.73,374.81,127.0,120.7,0.495,450775.2,450775.2,7053,0,0,0,L,1151911521,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473849,214755.00
07/09/2015 16:30,2,4.584,ACTIVE,216.22,352.87,59.991,1436473803,"201051344000651","174011321042388",28.65,37.50,0,333.03,385.93,132.9,126.4,0.610,167653.7,167653.7,5762,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473850,214756.00
07/09/2015 16:30,2,4.672,ACTIVE,215.77,350.77,59.986,1436473803,"201051344000867","174011321042388",28.25,36.50,0,327.62,385.03,133.7,127.1,0.623,160094.5,160094.5,5779,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473851,214757.00
07/09/2015 16:30,1,4.348,ACTIVE,215.2,342.82,60.03,1436473803,"040051121000095","174011321042388",22.81,35,0.436,317.40,360.40,98.7,93.3,0.452,41357.5,41381.100000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473852,214758.00
07/09/2015 16:30,2,4.604,ACTIVE,214.87,349.86,59.981,1436473803,"201051344001230","174011321042388",28.53,38.80,0,327.62,381.73,133.0,126.4,0.636,171184.0,171184.0,5780,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473853,214759.00
07/09/2015 16:30,2,4.621,ACTIVE,216.45,354.67,59.986,1436473803,"201051344000576","174011321042388",28.53,33.80,0,332.73,389.84,133.5,126.9,0.623,167544.1,167544.1,5785,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473854,214760.00
07/09/2015 16:30,2,4.705,ACTIVE,216.45,354.37,60.012,1436473803,"201051344000579","174011321042388",28.05,39.30,0,333.33,385.93,133.7,127.1,0.641,174028.1,174028.1,5763,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436473855,214761.00
07/09/2015 16:45,2,4.822,ACTIVE,216.22,351.07,59.959,1436474704,"201051344000955","174011321042388",27.99,39.50,0,333.33,386.23,136.7,130.0,0.650,173136.1,173136.1,5769,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474705,214762.00
07/09/2015 16:45,1,4.530,ACTIVE,215.9,325.43,60.03,1436474704,"040051121000195","174011321042388",25.01,38,0.500,317.46,364.03,112.7,107.3,0.510,44675.1,44701.7,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474706,214763.00
07/09/2015 16:45,2,4.996,ACTIVE,216.00,349.26,59.970,1436474704,"274151322000095","174011321042388",28.07,49.00,0,333.03,379.02,142.0,135.1,0.539,472535.4,472535.4,6676,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474707,214764.00
07/09/2015 16:45,2,4.867,ACTIVE,216.90,351.67,59.970,1436474704,"201051344000868","174011321042388",28.11,33.80,0,332.43,387.14,138.6,131.8,0.636,159504.4,159504.4,5775,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474708,214765.00
07/09/2015 16:45,2,4.822,ACTIVE,218.26,354.67,59.970,1436474704,"201051344000853","174011321042388",28.51,34.80,0,333.03,387.44,139.2,132.5,0.663,165797.0,165797.0,5775,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474709,214766.00
07/09/2015 16:45,2,4.791,ACTIVE,217.35,353.47,59.981,1436474704,"201051344000582","174011321042388",28.23,37.30,0,332.43,390.74,137.0,130.3,0.636,165909.7,165909.7,5760,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474710,214767.00
07/09/2015 16:45,1,4.472,ACTIVE,216.3,354.40,60.03,1436474704,"040051121000097","174011321042388",25.45,37,0.504,317.28,365.65,113.2,108.7,0.513,42854.199999988,42881.100000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474711,214768.00
07/09/2015 16:45,2,4.795,ACTIVE,217.58,353.77,59.949,1436474704,"201051344000469","174011321042388",28.63,32.20,0,331.23,387.14,139.1,132.3,0.654,161066.3,161066.3,5767,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474712,214769.00
07/09/2015 16:45,2,4.879,ACTIVE,217.80,355.58,59.975,1436474704,"201051344000988","174011321042388",27.97,35.40,0,331.83,387.44,138.3,131.6,0.650,160606.7,160606.7,5767,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474713,214770.00
07/09/2015 16:45,2,4.777,ACTIVE,217.80,353.47,59.981,1436474704,"201051344001158","174011321042388",28.31,36.50,0,332.43,385.93,137.0,130.3,0.645,166642.5,166642.5,5763,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474714,214771.00
07/09/2015 16:45,2,4.916,ACTIVE,216.90,353.47,59.981,1436474704,"201051344001025","174011321042388",28.23,38.80,0,333.03,387.44,140.6,133.7,0.636,170197.1,170197.1,5759,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474715,214772.00
07/09/2015 16:45,1,3.297,ACTIVE,216.3,357.94,60.03,1436474704,"033051125000118","174011321042388",38.66,37,0.564,314.61,369.84,126.8,121.5,0.571,47740.6,47770.700000024,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474716,214773.00
07/09/2015 16:45,2,4.773,ACTIVE,217.58,352.87,59.975,1436474704,"201051344000569","174011321042388",28.63,35.00,0,332.73,386.83,138.3,131.6,0.654,173672.3,173672.3,5772,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474717,214774.00
07/09/2015 16:45,2,3.119,ACTIVE,216.22,419.00,59.975,1436474704,"274151322000094","174011321042388",38.39,48.00,0,389.84,443.94,121.6,115.5,0.473,356928.9,356928.9,7154,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474718,214775.00
07/09/2015 16:45,1,4.512,ACTIVE,216.5,325.02,60.03,1436474704,"040051121000068","174011321042388",23.01,36,0.456,317.29,362.70,103.3,98.3,0.475,40925.900000024,40950.400000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474719,214776.00
07/09/2015 16:45,2,4.865,ACTIVE,217.58,353.47,59.991,1436474704,"201051344000458","174011321042388",28.05,36.00,0,333.03,387.44,138.2,131.5,0.685,169477.9,169477.9,5767,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474720,214777.00
07/09/2015 16:45,2,4.602,ACTIVE,216.00,349.56,59.965,1436474704,"274151322000087","174011321042388",26.72,71.70,0,332.73,374.21,124.6,118.3,0.468,427740.1,427740.1,6647,0,0,0,L,1151911521,0,124.04,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474721,214778.00
07/09/2015 16:45,2,4.660,ACTIVE,215.77,359.18,59.970,1436474704,"274151322000052","174011321042388",27.75,51.00,0,333.03,375.41,131.0,124.5,0.504,457333.2,457333.2,7047,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474722,214779.00
07/09/2015 16:45,2,4.906,ACTIVE,216.22,352.57,59.981,1436474704,"201051344001145","174011321042388",27.85,37.00,0,333.03,387.14,138.4,131.7,0.636,174621.1,174621.1,5778,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474723,214780.00
07/09/2015 16:45,2,4.811,ACTIVE,216.00,351.37,59.975,1436474704,"201051344000685","174011321042388",28.17,37.80,0,332.73,386.53,137.2,130.5,0.676,173641.0,173641.0,5779,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474724,214781.00
07/09/2015 16:45,2,4.568,ACTIVE,215.54,356.78,60.002,1436474704,"274151322000088","174011321042388",27.65,46.20,0,332.43,374.81,128.0,121.6,0.486,438260.9,438260.9,6660,0,0,0,L,1151911521,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474725,214782.00
07/09/2015 16:45,2,4.752,ACTIVE,216.67,352.57,59.981,1436474704,"201051344000438","174011321042388",28.31,39.50,0,333.03,386.83,136.2,129.5,0.641,173752.7,173752.7,5759,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474726,214783.00
07/09/2015 16:45,2,4.832,ACTIVE,216.67,351.97,59.981,1436474704,"201051344001135","174011321042388",28.03,37.50,0,333.63,386.53,137.2,130.5,0.628,165077.3,165077.3,5746,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474727,214784.00
07/09/2015 16:45,2,4.736,ACTIVE,216.45,353.17,59.975,1436474704,"201051344000417","174011321042388",28.09,41.30,0,332.73,385.93,134.8,128.2,0.641,169352.5,169352.5,5759,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474728,214785.00
07/09/2015 16:45,2,4.793,ACTIVE,216.22,351.67,59.970,1436474704,"201051344000594","174011321042388",28.49,41.30,0,332.13,388.04,138.2,131.5,0.645,169901.7,169901.7,5761,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474729,214786.00
07/09/2015 16:45,2,4.709,ACTIVE,215.54,346.86,59.965,1436474704,"274151322000083","174011321042388",27.75,51.00,0,333.33,376.01,132.3,125.8,0.513,453456.8,453456.8,7066,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474730,214787.00
07/09/2015 16:45,2,4.910,ACTIVE,217.13,354.67,59.975,1436474704,"201051344000585","174011321042388",28.43,38.00,0,332.73,387.14,141.4,134.6,0.663,168938.7,168938.7,5760,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474731,214788.00
