ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 16:45,2,4.631,ACTIVE,216.00,361.59,59.975,1436474704,"274151322000054","174011321042388",27.73,46.40,0,333.03,375.71,130.2,123.7,0.504,448507.7,448507.7,6648,0,0,0,L,1151911521,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474732,214789.00
07/09/2015 16:45,2,4.814,ACTIVE,216.90,352.27,59.986,1436474704,"201051344001203","174011321042388",28.41,39.00,0,333.03,387.44,138.4,131.7,0.654,170078.7,170078.7,5765,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474733,214790.00
07/09/2015 16:45,2,4.826,ACTIVE,216.00,351.97,59.996,1436474704,"201051344000646","174011321042388",27.99,39.30,0,331.53,387.14,136.8,130.1,0.645,167204.1,167204.1,5755,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474734,214791.00
07/09/2015 16:45,2,3.102,ACTIVE,216.67,423.50,59.970,1436474704,"274151322000068","174011321042388",38.35,49.80,0,384.73,442.44,120.1,114.0,0.451,356030.9,356030.9,6761,0,0,0,L,1151911521,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474735,214792.00
07/09/2015 16:45,2,4.914,ACTIVE,216.67,357.98,59.965,1436474704,"274151322000076","174011321042388",28.19,50.00,0,333.63,377.22,140.1,133.3,0.544,478385.3,478385.3,7048,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474736,214793.00
07/09/2015 16:45,1,2.816,ACTIVE,216.2,334.44,60.00,1436474704,"033051125000132","174011321042388",34.10,36,0.419,318.13,360.05,95.5,90.2,0.436,35833.400000036,35855.900000036,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474737,214794.00
07/09/2015 16:45,1,3.270,ACTIVE,216.7,358.09,60.03,1436474704,"033051125000150","174011321042388",38.52,36,0.560,315.25,369.89,125.3,121.1,0.567,47821.000000012,47851.300000012,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474738,214795.00
07/09/2015 16:45,2,4.773,ACTIVE,216.00,351.97,59.991,1436474704,"201051344000890","174011321042388",28.29,40.80,0,332.73,387.14,136.8,130.1,0.632,171527.0,171527.0,5762,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474739,214796.00
07/09/2015 16:45,2,4.730,ACTIVE,217.13,354.67,59.975,1436474704,"201051344000900","174011321042388",28.96,33.80,0,331.83,386.83,138.9,132.1,0.641,171856.6,171856.6,5777,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474740,214797.00
07/09/2015 16:45,2,4.842,ACTIVE,216.90,354.67,59.965,1436474704,"201051344000633","174011321042388",27.85,38.40,0,332.13,386.83,136.7,130.0,0.650,161424.3,161424.3,5775,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474741,214798.00
07/09/2015 16:45,1,4.434,ACTIVE,216.7,357.17,60.00,1436474704,"040051121000185","174011321042388",25.02,37,0.487,317.41,364.13,110.4,105.3,0.502,42079.299999999,42105.699999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474742,214799.00
07/09/2015 16:45,2,4.793,ACTIVE,217.58,353.77,59.975,1436474704,"201051344000983","174011321042388",28.53,35.40,0,332.13,387.44,138.4,131.7,0.658,168826.8,168826.8,5778,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474743,214800.00
07/09/2015 16:45,2,4.824,ACTIVE,216.90,353.47,59.975,1436474704,"201051344000917","174011321042388",28.31,38.00,0,331.83,386.83,138.3,131.6,0.663,171993.2,171993.2,5777,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474744,214801.00
07/09/2015 16:45,1,4.455,ACTIVE,215.5,354.68,60.03,1436474704,"040051121000116","174011321042388",25.20,34,0.494,311.11,364.61,111.7,105.8,0.507,42112.900000036,42139.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474745,214802.00
07/09/2015 16:45,1,2.806,ACTIVE,216.9,343.44,60.03,1436474704,"033051125000135","174011321042388",33.67,35,0.414,317.77,360.49,94.0,89.3,0.431,35645.40000001,35667.80000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474747,214803.00
07/09/2015 16:45,2,4.684,ACTIVE,217.35,353.47,59.981,1436474704,"201051344000648","174011321042388",28.49,35.20,0,330.93,387.14,135.1,128.5,0.636,167749.4,167749.4,5774,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474748,214804.00
07/09/2015 16:45,2,4.666,ACTIVE,216.90,354.37,59.996,1436474704,"201051344001093","174011321042388",28.69,37.00,0,330.93,386.23,135.5,128.9,0.605,170171.0,170171.0,5765,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474748,214805.00
07/09/2015 16:45,2,4.830,ACTIVE,217.58,354.67,59.981,1436474704,"201051344000645","174011321042388",27.95,35.60,0,333.33,386.23,136.7,130.0,0.641,168343.5,168343.5,5779,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474749,214806.00
07/09/2015 16:45,2,4.660,ACTIVE,216.00,348.36,59.981,1436474704,"274151322000085","174011321042388",27.73,46.60,0,333.03,375.41,130.9,124.4,0.491,450806.6,450806.6,7054,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474750,214807.00
07/09/2015 16:45,2,4.836,ACTIVE,217.35,354.37,59.981,1436474704,"201051344000651","174011321042388",27.99,37.30,0,332.73,386.83,137.0,130.3,0.628,167686.6,167686.6,5763,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474751,214808.00
07/09/2015 16:45,2,4.826,ACTIVE,216.90,352.27,59.975,1436474704,"201051344000867","174011321042388",28.01,36.80,0,333.33,386.23,136.9,130.2,0.632,160127.5,160127.5,5780,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474752,214809.00
07/09/2015 16:45,1,4.456,ACTIVE,216.1,351.13,60.03,1436474704,"040051121000095","174011321042388",22.87,35,0.446,317.21,361.55,101.4,96.4,0.453,41381.100000024,41405.300000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474753,214810.00
07/09/2015 16:45,2,4.748,ACTIVE,216.00,351.67,59.981,1436474704,"201051344001230","174011321042388",28.43,38.40,0,330.03,385.93,136.7,130.0,0.641,171216.8,171216.8,5781,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474754,214811.00
07/09/2015 16:45,2,4.748,ACTIVE,217.80,355.28,59.991,1436474704,"201051344000576","174011321042388",28.33,34.30,0,332.73,387.14,136.2,129.5,0.623,167576.9,167576.9,5786,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474755,214812.00
07/09/2015 16:45,2,4.854,ACTIVE,217.80,354.37,59.975,1436474704,"201051344000579","174011321042388",27.87,39.00,0,333.03,386.53,137.1,130.4,0.650,174061.1,174061.1,5764,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436474756,214813.00
07/09/2015 17:00,2,4.592,ACTIVE,215.77,351.37,59.975,1436475604,"201051344000955","174011321042388",28.21,39.00,0,331.83,384.73,131.2,124.7,0.628,173167.9,173167.9,5770,0,0,0,L,1122011218,0,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475605,214814.00
07/09/2015 17:00,1,4.369,ACTIVE,215.7,331.68,60.03,1436475604,"040051121000195","174011321042388",24.88,37,0.478,317.82,363.26,108.1,102.5,0.494,44701.7,44727.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475606,214815.00
07/09/2015 17:00,2,4.773,ACTIVE,215.77,351.97,59.975,1436475604,"274151322000095","174011321042388",28.33,48.30,0,333.03,377.22,136.8,130.1,0.517,472568.5,472568.5,6677,0,0,0,L,1151911521,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475607,214816.00
07/09/2015 17:00,2,4.664,ACTIVE,216.45,351.67,59.981,1436475604,"201051344000868","174011321042388",28.19,33.50,0,333.03,385.93,133.2,126.6,0.610,159536.6,159536.6,5776,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475608,214817.00
07/09/2015 17:00,2,4.650,ACTIVE,217.80,354.07,59.970,1436475604,"201051344000853","174011321042388",28.55,34.80,0,333.33,385.63,134.4,127.8,0.636,165829.5,165829.5,5776,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475609,214818.00
07/09/2015 17:00,2,4.645,ACTIVE,217.13,352.87,59.981,1436475604,"201051344000582","174011321042388",27.93,37.00,0,332.73,386.23,131.4,124.9,0.619,165941.6,165941.6,5761,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475609,214819.00
07/09/2015 17:00,1,4.295,ACTIVE,216.9,350.36,60.03,1436475604,"040051121000097","174011321042388",25.35,37,0.481,317.58,364.58,108.3,103.6,0.497,42881.100000024,42907.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475611,214820.00
07/09/2015 17:00,2,4.602,ACTIVE,217.58,353.47,59.975,1436475604,"201051344000469","174011321042388",28.65,32.20,0,332.73,386.53,133.5,126.9,0.641,161098.7,161098.7,5768,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475612,214821.00
07/09/2015 17:00,2,4.678,ACTIVE,217.35,355.28,59.975,1436475604,"201051344000988","174011321042388",28.09,35.00,0,331.83,385.33,133.1,126.5,0.628,160638.9,160638.9,5768,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475613,214822.00
07/09/2015 17:00,2,4.648,ACTIVE,217.35,352.57,59.970,1436475604,"201051344001158","174011321042388",28.03,36.30,0,333.03,385.63,132.0,125.4,0.623,166674.4,166674.4,5764,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475614,214823.00
07/09/2015 17:00,2,4.760,ACTIVE,216.45,352.57,59.975,1436475604,"201051344001025","174011321042388",28.09,38.80,0,333.63,386.53,135.3,128.7,0.623,170229.9,170229.9,5760,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475615,214824.00
07/09/2015 17:00,1,3.178,ACTIVE,215.9,353.92,60.03,1436475604,"033051125000118","174011321042388",38.58,37,0.541,315.28,368.64,122.0,116.2,0.552,47770.700000024,47800.299999988,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475616,214825.00
07/09/2015 17:00,2,4.609,ACTIVE,217.35,353.47,59.986,1436475604,"201051344000569","174011321042388",28.71,35.00,0,332.43,385.93,134.0,127.4,0.636,173704.7,173704.7,5773,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475617,214826.00
07/09/2015 17:00,2,2.971,ACTIVE,216.00,417.49,59.975,1436475604,"274151322000094","174011321042388",38.96,47.80,0,387.74,443.04,117.0,111.0,0.455,356957.0,356957.0,7155,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475618,214827.00
07/09/2015 17:00,1,4.319,ACTIVE,216.2,338.90,60.03,1436475604,"040051121000068","174011321042388",23.22,36,0.442,317.50,361.02,99.8,95.1,0.461,40950.400000024,40974.499999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475619,214828.00
07/09/2015 17:00,2,4.650,ACTIVE,217.35,353.17,59.986,1436475604,"201051344000458","174011321042388",28.47,36.30,0,333.33,385.93,134.1,127.5,0.645,169510.3,169510.3,5768,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475620,214829.00
07/09/2015 17:00,2,4.477,ACTIVE,216.00,347.46,59.991,1436475604,"274151322000087","174011321042388",26.66,71.00,0,333.63,373.31,120.7,114.6,0.451,427769.3,427769.3,6648,0,0,0,L,1151911521,0,124.27,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475621,214830.00
07/09/2015 17:00,2,4.443,ACTIVE,215.77,343.25,59.970,1436475604,"274151322000052","174011321042388",28.07,50.40,0,333.63,375.11,126.2,119.9,0.486,457363.8,457363.8,7048,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475622,214831.00
07/09/2015 17:00,2,4.676,ACTIVE,216.00,351.37,59.970,1436475604,"201051344001145","174011321042388",28.41,37.30,0,333.63,385.93,134.5,127.9,0.619,174653.6,174653.6,5779,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475623,214832.00
07/09/2015 17:00,2,4.621,ACTIVE,216.00,351.97,59.981,1436475604,"201051344000685","174011321042388",28.39,37.50,0,332.73,385.63,132.9,126.3,0.650,173673.2,173673.2,5780,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475624,214833.00
07/09/2015 17:00,2,4.385,ACTIVE,215.54,360.69,59.970,1436475604,"274151322000088","174011321042388",27.81,45.50,0,333.33,374.21,123.5,117.3,0.468,438290.8,438290.8,6661,0,0,0,L,1151911521,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475625,214834.00
07/09/2015 17:00,2,4.559,ACTIVE,216.45,351.97,59.949,1436475604,"201051344000438","174011321042388",28.45,39.30,0,333.63,385.63,131.2,124.7,0.623,173784.5,173784.5,5760,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475625,214835.00
07/09/2015 17:00,2,4.641,ACTIVE,216.45,350.47,59.981,1436475604,"201051344001135","174011321042388",28.15,37.30,0,333.93,385.33,132.2,125.7,0.610,165109.4,165109.4,5747,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475626,214836.00
07/09/2015 17:00,2,4.545,ACTIVE,216.22,351.37,59.996,1436475604,"201051344000417","174011321042388",28.19,41.00,0,333.63,385.03,129.8,123.3,0.601,169384.0,169384.0,5760,0,0,0,L,1122011218,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475627,214837.00
07/09/2015 17:00,2,4.535,ACTIVE,215.77,347.46,59.970,1436475604,"274151322000083","174011321042388",27.87,50.60,0,333.63,375.11,127.9,121.5,0.508,453487.8,453487.8,7067,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475629,214838.00
07/09/2015 17:00,2,4.811,ACTIVE,217.13,353.47,59.944,1436475604,"201051344000585","174011321042388",28.17,37.80,0,332.43,386.23,137.3,130.6,0.641,168971.9,168971.9,5761,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475630,214839.00
07/09/2015 17:00,2,4.457,ACTIVE,215.54,354.97,59.970,1436475604,"274151322000054","174011321042388",27.85,46.20,0,333.63,375.41,125.5,119.2,0.477,448538.1,448538.1,6649,0,0,0,L,1151911521,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475631,214840.00
07/09/2015 17:00,2,4.691,ACTIVE,216.90,352.87,59.970,1436475604,"201051344001203","174011321042388",28.19,38.20,0,333.63,386.53,134.0,127.4,0.628,170111.1,170111.1,5766,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475632,214841.00
07/09/2015 17:00,2,4.650,ACTIVE,216.00,351.37,59.970,1436475604,"201051344000646","174011321042388",28.11,38.60,0,332.43,385.63,132.3,125.8,0.632,167236.1,167236.1,5756,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475633,214842.00
07/09/2015 17:00,2,3.020,ACTIVE,216.67,414.19,59.959,1436475604,"274151322000068","174011321042388",37.99,48.80,0,386.53,445.75,116.9,110.9,0.442,356058.9,356058.9,6762,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475634,214843.00
07/09/2015 17:00,2,4.725,ACTIVE,216.67,355.88,59.954,1436475604,"274151322000076","174011321042388",28.33,49.00,0,333.33,376.62,135.6,128.9,0.521,478418.1,478418.1,7049,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475635,214844.00
07/09/2015 17:00,1,2.744,ACTIVE,216.6,348.57,60.03,1436475604,"033051125000132","174011321042388",33.80,36,0.401,318.91,359.09,92.3,87.0,0.423,35855.900000036,35878.100000024,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475636,214845.00
07/09/2015 17:00,1,3.158,ACTIVE,215.8,331.50,60.03,1436475604,"033051125000150","174011321042388",38.44,36,0.540,314.91,368.38,120.8,115.9,0.550,47851.300000012,47880.900000012,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475638,214846.00
07/09/2015 17:00,2,4.676,ACTIVE,216.00,351.37,59.975,1436475604,"201051344000890","174011321042388",27.99,40.40,0,333.63,385.63,132.5,125.9,0.614,171559.1,171559.1,5763,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475639,214847.00
07/09/2015 17:00,2,4.605,ACTIVE,216.90,351.67,59.938,1436475604,"201051344000900","174011321042388",28.90,33.80,0,333.03,386.53,134.8,128.2,0.636,171889.3,171889.3,5778,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475640,214848.00
07/09/2015 17:00,2,4.623,ACTIVE,216.67,354.67,59.959,1436475604,"201051344000633","174011321042388",28.25,38.00,0,331.83,385.93,132.2,125.7,0.619,161456.3,161456.3,5776,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475640,214849.00
07/09/2015 17:00,1,4.274,ACTIVE,216.6,353.21,60.00,1436475604,"040051121000185","174011321042388",25.01,37,0.471,316.55,363.09,106.3,101.4,0.486,42105.699999999,42131.599999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475642,214850.00
07/09/2015 17:00,2,4.631,ACTIVE,217.35,351.37,59.981,1436475604,"201051344000983","174011321042388",28.73,35.20,0,332.73,387.14,134.8,128.1,0.632,168859.3,168859.3,5779,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475643,214851.00
07/09/2015 17:00,2,4.719,ACTIVE,216.67,352.57,59.954,1436475604,"201051344000917","174011321042388",28.05,37.50,0,331.53,386.53,134.1,127.5,0.636,172025.7,172025.7,5778,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475643,214852.00
07/09/2015 17:00,1,4.273,ACTIVE,215.5,332.83,60.03,1436475604,"040051121000116","174011321042388",25.42,34,0.478,317.09,362.87,108.1,102.5,0.488,42139.600000024,42165.800000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475645,214853.00
07/09/2015 17:00,1,2.712,ACTIVE,216.5,352.67,60.00,1436475604,"033051125000135","174011321042388",33.63,35,0.400,318.19,359.53,90.7,86.0,0.416,35667.80000001,35689.80000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475646,214854.00
07/09/2015 17:00,2,4.584,ACTIVE,217.13,353.77,59.959,1436475604,"201051344000648","174011321042388",28.35,35.00,0,332.43,385.93,131.6,125.0,0.619,167781.2,167781.2,5775,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475647,214855.00
07/09/2015 17:00,2,4.553,ACTIVE,216.67,354.37,59.965,1436475604,"201051344001093","174011321042388",28.45,36.80,0,333.03,385.63,131.2,124.7,0.601,170202.8,170202.8,5766,0,0,0,L,1122011218,0,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475648,214856.00
07/09/2015 17:00,2,4.695,ACTIVE,217.35,352.57,59.981,1436475604,"201051344000645","174011321042388",28.03,35.40,0,332.73,384.73,133.1,126.6,0.610,168375.7,168375.7,5780,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475649,214857.00
07/09/2015 17:00,2,4.480,ACTIVE,216.00,346.86,59.965,1436475604,"274151322000085","174011321042388",27.97,46.20,0,333.03,374.51,126.8,120.4,0.486,450837.2,450837.2,7055,0,0,0,L,1151911521,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475650,214858.00
07/09/2015 17:00,2,4.682,ACTIVE,216.90,352.57,59.970,1436475604,"201051344000651","174011321042388",28.13,37.30,0,332.73,385.63,133.2,126.7,0.605,167718.8,167718.8,5764,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475650,214859.00
07/09/2015 17:00,2,4.635,ACTIVE,216.45,351.07,60.002,1436475604,"201051344000867","174011321042388",28.39,36.50,0,334.24,385.33,133.2,126.7,0.614,160159.6,160159.6,5781,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475651,214860.00
07/09/2015 17:00,1,4.316,ACTIVE,216.2,352.02,60.03,1436475604,"040051121000095","174011321042388",22.91,35,0.433,318.02,360.08,98.4,93.6,0.446,41405.300000012,41428.899999976,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475653,214861.00
07/09/2015 17:00,2,4.619,ACTIVE,215.54,350.77,59.975,1436475604,"201051344001230","174011321042388",28.43,38.20,0,331.83,381.73,132.9,126.4,0.632,171248.8,171248.8,5782,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475653,214862.00
07/09/2015 17:00,2,4.604,ACTIVE,217.58,354.37,59.970,1436475604,"201051344000576","174011321042388",28.51,33.80,0,332.73,385.63,132.9,126.4,0.610,167608.9,167608.9,5787,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475654,214863.00
07/09/2015 17:00,2,4.646,ACTIVE,217.35,353.17,59.975,1436475604,"201051344000579","174011321042388",28.37,38.80,0,333.33,385.93,133.6,127.0,0.636,174093.3,174093.3,5765,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475655,214864.00
07/09/2015 17:00,2,4.662,ACTIVE,216.00,352.27,59.975,1436475604,"201051344000594","174011321042388",28.35,41.30,0,332.43,385.93,133.8,127.2,0.623,169935.0,169935.0,5762,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436475657,214865.00
07/09/2015 17:15,2,4.430,ACTIVE,215.09,349.86,59.959,1436476503,"201051344000955","174011321042388",28.11,39.30,0,332.73,383.53,126.1,119.8,0.610,173198.3,173198.3,5771,0,0,0,L,1122011218,0,122.23,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476504,214866.00
07/09/2015 17:15,1,4.234,ACTIVE,215.2,329.66,60.00,1436476503,"040051121000195","174011321042388",24.76,37,0.461,317.92,361.91,104.3,99.0,0.478,44727.8,44752.8,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476506,214867.00
07/09/2015 17:15,2,4.670,ACTIVE,214.87,361.89,59.949,1436476503,"274151322000095","174011321042388",28.07,47.80,0,333.33,376.31,132.6,126.1,0.499,472600.4,472600.4,6678,0,0,0,L,1151911521,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476507,214868.00
07/09/2015 17:15,2,4.527,ACTIVE,215.54,350.77,59.959,1436476503,"201051344000868","174011321042388",27.97,34.50,0,333.03,384.13,128.2,121.8,0.592,159567.7,159567.7,5777,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476507,214869.00
07/09/2015 17:15,2,4.498,ACTIVE,217.13,351.97,59.965,1436476503,"201051344000853","174011321042388",28.37,35.20,0,333.63,385.03,129.2,122.7,0.610,165860.8,165860.8,5777,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476508,214870.00
07/09/2015 17:15,2,4.500,ACTIVE,216.45,352.87,59.954,1436476503,"201051344000582","174011321042388",27.99,37.30,0,332.73,384.43,127.5,121.2,0.597,165972.3,165972.3,5762,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476509,214871.00
07/09/2015 17:15,1,4.184,ACTIVE,216.2,323.99,60.00,1436476503,"040051121000097","174011321042388",25.25,37,0.467,317.23,362.96,105.1,100.5,0.483,42907.5,42932.900000036,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476510,214872.00
07/09/2015 17:15,2,4.447,ACTIVE,216.90,352.87,59.933,1436476503,"201051344000469","174011321042388",28.61,33.00,0,332.73,384.73,128.9,122.5,0.636,161129.9,161129.9,5769,0,0,0,L,1122011218,0,122.91,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476511,214873.00
07/09/2015 17:15,2,4.564,ACTIVE,216.67,353.77,59.949,1436476503,"201051344000988","174011321042388",27.81,35.60,0,332.13,384.43,128.5,122.1,0.605,160669.9,160669.9,5769,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476512,214874.00
07/09/2015 17:15,2,4.508,ACTIVE,216.67,352.57,59.970,1436476503,"201051344001158","174011321042388",27.95,37.30,0,332.73,383.83,127.5,121.2,0.605,166705.2,166705.2,5765,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476513,214875.00
07/09/2015 17:15,2,4.600,ACTIVE,216.22,353.47,59.954,1436476503,"201051344001025","174011321042388",28.27,39.00,0,333.33,385.03,131.7,125.1,0.601,170261.5,170261.5,5761,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476514,214876.00
07/09/2015 17:15,1,3.089,ACTIVE,215.5,349.02,60.03,1436476503,"033051125000118","174011321042388",38.43,37,0.526,315.33,366.96,118.1,112.7,0.531,47800.299999988,47828.6,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476516,214877.00
07/09/2015 17:15,2,4.496,ACTIVE,216.45,351.37,59.933,1436476503,"201051344000569","174011321042388",28.37,35.60,0,332.73,385.03,129.2,122.8,0.619,173735.8,173735.8,5774,0,0,0,L,1122011218,0,122.91,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476517,214878.00
07/09/2015 17:15,2,2.979,ACTIVE,215.32,413.89,59.959,1436476503,"274151322000094","174011321042388",37.57,47.00,0,387.44,441.54,113.0,107.1,0.438,356984.0,356984.0,7156,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476518,214879.00
07/09/2015 17:15,1,4.235,ACTIVE,216.0,325.47,60.00,1436476503,"040051121000068","174011321042388",22.96,36,0.428,317.71,361.10,96.7,92.0,0.447,40974.499999988,40997.699999976,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476519,214880.00
07/09/2015 17:15,2,4.488,ACTIVE,216.67,352.27,59.991,1436476503,"201051344000458","174011321042388",28.49,36.50,0,333.03,385.03,129.6,123.1,0.628,169541.5,169541.5,5769,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476520,214881.00
07/09/2015 17:15,2,4.361,ACTIVE,215.09,351.67,59.965,1436476503,"274151322000087","174011321042388",26.60,69.30,0,333.03,372.11,117.5,111.5,0.438,427797.3,427797.3,6649,0,0,0,L,1151911521,0,123.81,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476521,214882.00
07/09/2015 17:15,2,4.359,ACTIVE,215.09,357.98,59.986,1436476503,"274151322000052","174011321042388",27.87,50.00,0,332.73,373.61,123.0,116.8,0.473,457393.2,457393.2,7049,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476522,214883.00
07/09/2015 17:15,2,4.584,ACTIVE,215.54,351.07,59.959,1436476503,"201051344001145","174011321042388",28.21,37.50,0,333.63,385.63,131.0,124.5,0.605,174684.9,174684.9,5780,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476523,214884.00
07/09/2015 17:15,2,4.492,ACTIVE,215.32,350.77,59.965,1436476503,"201051344000685","174011321042388",28.39,38.40,0,333.63,384.43,129.2,122.7,0.636,173704.1,173704.1,5781,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476524,214885.00
07/09/2015 17:15,2,4.307,ACTIVE,214.87,355.88,59.954,1436476503,"274151322000088","174011321042388",27.55,45.80,0,332.43,373.01,120.2,114.1,0.451,438319.5,438319.5,6662,0,0,0,L,1151911521,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476525,214886.00
07/09/2015 17:15,2,4.486,ACTIVE,216.00,352.27,59.965,1436476503,"201051344000438","174011321042388",28.11,39.80,0,333.63,384.13,127.8,121.4,0.601,173815.1,173815.1,5761,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476526,214887.00
07/09/2015 17:15,2,4.363,ACTIVE,215.77,352.27,59.965,1436476503,"201051344000417","174011321042388",28.47,41.30,0,333.03,383.53,125.7,119.4,0.601,169414.3,169414.3,5761,0,0,0,L,1122011218,0,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476528,214888.00
07/09/2015 17:15,2,4.512,ACTIVE,215.32,351.07,59.954,1436476503,"201051344000594","174011321042388",28.29,41.30,0,332.43,385.03,129.3,122.8,0.605,169965.2,169965.2,5763,0,0,0,L,1122011218,0,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476529,214889.00
07/09/2015 17:15,2,4.410,ACTIVE,214.87,359.48,59.933,1436476503,"274151322000083","174011321042388",27.87,49.80,0,333.33,374.21,124.4,118.1,0.495,453517.7,453517.7,7068,0,0,0,L,1151911521,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476530,214890.00
07/09/2015 17:15,2,4.701,ACTIVE,216.22,353.17,59.959,1436476503,"201051344000585","174011321042388",28.01,38.00,0,331.83,384.43,133.3,126.8,0.619,169003.9,169003.9,5762,0,0,0,L,1122011218,0,122.68,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476531,214891.00
07/09/2015 17:15,2,4.355,ACTIVE,214.87,347.76,59.970,1436476503,"274151322000054","174011321042388",27.61,46.20,0,333.03,373.61,121.7,115.5,0.464,448567.3,448567.3,6650,0,0,0,L,1151911521,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476532,214892.00
07/09/2015 17:15,2,4.559,ACTIVE,216.22,350.77,59.959,1436476503,"201051344001203","174011321042388",28.01,38.40,0,333.33,384.73,129.3,122.9,0.619,170142.3,170142.3,5767,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476533,214893.00
07/09/2015 17:15,2,4.518,ACTIVE,215.09,350.17,59.970,1436476503,"201051344000646","174011321042388",27.93,39.00,0,331.83,384.43,127.9,121.5,0.614,167266.9,167266.9,5757,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476534,214894.00
07/09/2015 17:15,2,2.982,ACTIVE,216.00,407.57,59.954,1436476503,"274151322000068","174011321042388",37.35,49.30,0,385.63,438.53,112.8,106.9,0.429,356085.9,356085.9,6763,0,0,0,L,1151911521,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476534,214895.00
07/09/2015 17:15,2,4.576,ACTIVE,215.77,345.36,59.959,1436476503,"274151322000076","174011321042388",28.33,48.80,0,333.03,374.81,131.2,124.7,0.513,478449.7,478449.7,7050,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476535,214896.00
07/09/2015 17:15,1,2.668,ACTIVE,215.8,346.48,60.00,1436476503,"033051125000132","174011321042388",33.49,36,0.387,318.69,357.40,88.9,83.4,0.409,35878.100000024,35899.100000024,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476537,214897.00
07/09/2015 17:15,1,3.056,ACTIVE,216.1,334.82,60.00,1436476503,"033051125000150","174011321042388",38.37,36,0.522,316.08,367.02,116.7,112.4,0.534,47880.900000012,47909.400000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476538,214898.00
07/09/2015 17:15,2,4.488,ACTIVE,215.32,350.17,59.954,1436476503,"201051344000890","174011321042388",28.15,40.60,0,333.33,384.43,127.9,121.6,0.597,171590.0,171590.0,5764,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476539,214899.00
07/09/2015 17:15,2,4.447,ACTIVE,216.22,351.97,59.959,1436476503,"201051344000900","174011321042388",28.80,34.30,0,332.73,384.73,129.8,123.3,0.601,171920.7,171920.7,5779,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476540,214900.00
07/09/2015 17:15,2,4.455,ACTIVE,215.77,351.67,59.959,1436476503,"201051344000633","174011321042388",28.25,38.40,0,332.13,383.53,127.5,121.2,0.610,161487.2,161487.2,5777,0,0,0,L,1122011218,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476540,214901.00
07/09/2015 17:15,1,4.181,ACTIVE,215.8,322.58,60.00,1436476503,"040051121000185","174011321042388",24.76,37,0.457,318.35,362.99,103.0,98.2,0.471,42131.599999999,42156.299999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476542,214902.00
07/09/2015 17:15,2,4.520,ACTIVE,216.67,351.67,59.949,1436476503,"201051344000983","174011321042388",28.35,35.60,0,333.03,386.23,129.8,123.3,0.623,168890.8,168890.8,5780,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476543,214903.00
07/09/2015 17:15,2,4.555,ACTIVE,216.00,351.67,59.944,1436476503,"201051344000917","174011321042388",28.17,38.00,0,332.43,384.13,130.0,123.5,0.614,172056.9,172056.9,5779,0,0,0,L,1122011218,0,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476544,214904.00
07/09/2015 17:15,1,4.155,ACTIVE,215.3,349.20,60.00,1436476503,"040051121000116","174011321042388",25.38,34,0.464,316.65,361.81,104.9,99.5,0.478,42165.800000024,42191.000000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476545,214905.00
07/09/2015 17:15,1,2.608,ACTIVE,215.7,324.39,60.00,1436476503,"033051125000135","174011321042388",33.86,35,0.388,316.95,358.43,87.8,83.4,0.403,35689.80000001,35710.80000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476546,214906.00
07/09/2015 17:15,2,4.426,ACTIVE,216.45,350.77,59.959,1436476503,"201051344000648","174011321042388",28.25,35.40,0,333.03,383.83,126.6,120.3,0.592,167811.8,167811.8,5776,0,0,0,L,1122011218,0,122.91,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476547,214907.00
07/09/2015 17:15,2,4.396,ACTIVE,216.00,351.67,59.959,1436476503,"201051344001093","174011321042388",28.39,37.00,0,332.73,383.23,126.4,120.1,0.588,170233.3,170233.3,5767,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476548,214908.00
07/09/2015 17:15,2,4.516,ACTIVE,216.45,350.77,59.928,1436476503,"201051344000645","174011321042388",27.99,36.00,0,333.33,383.53,128.0,121.6,0.583,168406.7,168406.7,5781,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476549,214909.00
07/09/2015 17:15,2,4.336,ACTIVE,215.32,352.57,59.949,1436476503,"274151322000085","174011321042388",27.89,45.80,0,333.03,373.31,122.5,116.3,0.468,450866.7,450866.7,7056,0,0,0,L,1151911521,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476550,214910.00
07/09/2015 17:15,2,4.486,ACTIVE,216.22,352.27,59.959,1436476503,"201051344000651","174011321042388",28.25,37.80,0,332.73,383.83,128.4,122.0,0.605,167749.8,167749.8,5765,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476551,214911.00
07/09/2015 17:15,2,4.488,ACTIVE,216.00,350.17,59.954,1436476503,"201051344000867","174011321042388",28.13,36.80,0,333.93,383.83,127.9,121.5,0.592,160190.6,160190.6,5782,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476551,214912.00
07/09/2015 17:15,1,4.172,ACTIVE,215.4,350.74,60.03,1436476503,"040051121000095","174011321042388",22.86,35,0.418,316.65,359.05,94.9,90.1,0.432,41428.899999976,41451.600000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476553,214913.00
07/09/2015 17:15,2,4.439,ACTIVE,214.87,348.66,59.949,1436476503,"201051344001230","174011321042388",28.39,38.20,0,332.13,384.13,127.8,121.4,0.614,171279.7,171279.7,5783,0,0,0,L,1122011218,0,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476554,214914.00
07/09/2015 17:15,2,4.434,ACTIVE,216.00,352.57,59.949,1436476503,"201051344000576","174011321042388",28.25,34.30,0,332.43,385.03,126.8,120.4,0.588,167639.8,167639.8,5788,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476554,214915.00
07/09/2015 17:15,2,4.473,ACTIVE,216.45,352.27,59.954,1436476503,"201051344000579","174011321042388",28.23,39.80,0,333.33,383.83,127.9,121.5,0.605,174124.3,174124.3,5766,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476555,214916.00
07/09/2015 17:15,2,4.488,ACTIVE,215.54,350.47,59.959,1436476503,"201051344001135","174011321042388",28.01,38.00,0,333.93,384.13,127.4,121.0,0.592,165141.2,165141.2,5748,0,0,0,L,1122011218,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436476556,214917.00
07/09/2015 17:30,2,4.014,ACTIVE,214.64,347.76,59.975,1436477403,"201051344000955","174011321042388",28.53,39.00,0,329.73,378.72,115.9,110.0,0.552,173225.3,173225.3,5772,0,0,0,L,1122011218,0,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477404,214918.00
07/09/2015 17:30,1,3.811,ACTIVE,215.0,349.36,60.00,1436477403,"040051121000195","174011321042388",25.17,37,0.422,316.70,359.97,95.4,90.5,0.442,44752.8,44774.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477406,214919.00
07/09/2015 17:30,2,4.221,ACTIVE,214.64,359.78,59.965,1436477403,"274151322000095","174011321042388",28.57,46.80,0,332.73,375.11,122.1,115.9,0.464,472628.7,472628.7,6679,0,0,0,L,1151911521,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477406,214920.00
07/09/2015 17:30,2,4.051,ACTIVE,215.09,348.36,59.975,1436477403,"201051344000868","174011321042388",28.65,34.00,0,330.63,382.33,117.5,111.5,0.544,159595.0,159595.0,5778,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477407,214921.00
07/09/2015 17:30,2,4.105,ACTIVE,216.45,350.77,59.981,1436477403,"201051344000853","174011321042388",28.53,35.20,0,333.33,382.93,118.7,112.6,0.570,165888.3,165888.3,5778,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477408,214922.00
07/09/2015 17:30,2,4.076,ACTIVE,215.54,348.96,59.975,1436477403,"201051344000582","174011321042388",28.29,37.30,0,332.73,383.23,116.8,110.8,0.552,165999.4,165999.4,5763,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477409,214923.00
07/09/2015 17:30,1,3.763,ACTIVE,215.8,348.83,60.03,1436477403,"040051121000097","174011321042388",25.83,36,0.429,316.65,360.49,96.7,92.3,0.447,42932.900000036,42955.400000036,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477410,214924.00
07/09/2015 17:30,2,4.109,ACTIVE,216.22,350.47,60.012,1436477403,"201051344000469","174011321042388",28.45,33.00,0,332.43,383.23,118.4,112.3,0.579,161157.3,161157.3,5770,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477411,214925.00
07/09/2015 17:30,2,4.158,ACTIVE,216.00,351.37,59.970,1436477403,"201051344000988","174011321042388",28.07,35.60,0,332.43,383.23,118.2,112.2,0.557,160697.2,160697.2,5770,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477412,214926.00
07/09/2015 17:30,2,4.088,ACTIVE,216.00,349.56,59.949,1436477403,"201051344001158","174011321042388",28.31,36.50,0,332.73,382.63,117.2,111.2,0.557,166732.2,166732.2,5766,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477413,214927.00
07/09/2015 17:30,2,4.236,ACTIVE,215.54,348.36,59.975,1436477403,"201051344001025","174011321042388",28.17,38.40,0,332.73,384.13,120.8,114.7,0.557,170289.4,170289.4,5762,0,0,0,L,1122011218,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477414,214928.00
07/09/2015 17:30,1,2.811,ALERT,215.1,337.20,60.03,1436477403,"033051125000118","174011321042388",38.67,36,0.479,315.04,364.72,108.1,102.8,0.495,47828.6,47853.700000024,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436477416,214929.00
07/09/2015 17:30,2,4.109,ACTIVE,215.77,350.17,59.981,1436477403,"201051344000569","174011321042388",28.45,35.20,0,333.03,383.23,118.5,112.4,0.557,173763.2,173763.2,5775,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477417,214930.00
07/09/2015 17:30,2,2.625,ACTIVE,214.64,421.70,59.954,1436477403,"274151322000094","174011321042388",38.63,46.60,0,387.44,441.24,103.7,98.2,0.402,357007.7,357007.7,7157,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477418,214931.00
07/09/2015 17:30,1,3.822,ACTIVE,215.3,334.32,60.03,1436477403,"040051121000068","174011321042388",23.36,36,0.395,301.53,451.01,88.8,84.5,0.413,40997.699999976,41017.999999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477419,214932.00
