ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 17:30,2,4.107,ACTIVE,216.00,349.56,59.981,1436477403,"201051344000458","174011321042388",28.55,36.30,0,333.03,382.93,118.7,112.6,0.575,169568.9,169568.9,5770,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477420,214933.00
07/09/2015 17:30,2,3.951,ACTIVE,214.87,357.08,59.970,1436477403,"274151322000087","174011321042388",26.96,68.00,0,329.43,377.22,107.8,102.2,0.402,427822.1,427822.1,6650,0,0,0,L,1151911521,0,124.04,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477421,214934.00
07/09/2015 17:30,2,3.977,ACTIVE,214.64,343.25,59.986,1436477403,"274151322000052","174011321042388",27.97,49.30,0,333.33,372.41,112.6,106.8,0.433,457419.2,457419.2,7050,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477422,214935.00
07/09/2015 17:30,2,4.150,ACTIVE,214.87,348.66,59.944,1436477403,"201051344001145","174011321042388",28.51,37.00,0,333.33,383.83,119.8,113.7,0.552,174712.6,174712.6,5781,0,0,0,L,1122011218,0,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477423,214936.00
07/09/2015 17:30,2,4.113,ACTIVE,214.87,347.76,59.975,1436477403,"201051344000685","174011321042388",28.35,38.00,0,330.63,382.03,118.1,112.1,0.579,173731.3,173731.3,5782,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477424,214937.00
07/09/2015 17:30,2,3.881,ACTIVE,214.64,353.47,59.944,1436477403,"274151322000088","174011321042388",27.93,45.00,0,333.03,371.81,109.8,104.1,0.420,438344.8,438344.8,6663,0,0,0,L,1151911521,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477425,214938.00
07/09/2015 17:30,2,4.072,ACTIVE,215.32,349.26,59.991,1436477403,"201051344000438","174011321042388",28.39,39.30,0,330.03,382.93,117.1,111.1,0.557,173842.1,173842.1,5762,0,0,0,L,1122011218,0,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477426,214939.00
07/09/2015 17:30,2,4.096,ACTIVE,215.32,348.66,59.954,1436477403,"201051344001135","174011321042388",28.51,37.80,0,329.43,381.12,118.3,112.2,0.552,165167.5,165167.5,5749,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477427,214940.00
07/09/2015 17:30,2,4.088,ACTIVE,215.09,348.36,59.975,1436477403,"201051344000417","174011321042388",27.97,40.40,0,330.03,382.03,115.9,109.9,0.557,169441.0,169441.0,5762,0,0,0,L,1122011218,0,122.46,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477428,214941.00
07/09/2015 17:30,2,4.127,ACTIVE,214.64,347.76,59.986,1436477403,"201051344000594","174011321042388",28.47,40.60,0,328.82,379.62,119.0,112.9,0.561,169992.6,169992.6,5764,0,0,0,L,1122011218,0,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477428,214942.00
07/09/2015 17:30,2,4.051,ACTIVE,214.41,352.57,59.970,1436477403,"274151322000083","174011321042388",27.99,48.80,0,333.03,373.01,114.7,108.8,0.460,453544.1,453544.1,7069,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477429,214943.00
07/09/2015 17:30,2,4.281,ACTIVE,215.77,350.77,59.981,1436477403,"201051344000585","174011321042388",28.47,37.80,0,332.43,383.53,123.4,117.2,0.579,169032.3,169032.3,5763,0,0,0,L,1122011218,0,122.68,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477430,214944.00
07/09/2015 17:30,2,3.947,ACTIVE,214.64,343.85,59.975,1436477403,"274151322000054","174011321042388",28.01,45.80,0,332.43,372.71,111.9,106.1,0.429,448593.0,448593.0,6651,0,0,0,L,1151911521,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477431,214945.00
07/09/2015 17:30,2,4.127,ACTIVE,215.54,348.66,59.975,1436477403,"201051344001203","174011321042388",28.49,38.40,0,332.73,383.23,119.0,113.0,0.575,170169.7,170169.7,5768,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477432,214946.00
07/09/2015 17:30,2,4.104,ACTIVE,214.87,348.96,59.981,1436477403,"201051344000646","174011321042388",28.41,38.40,0,328.82,379.32,118.1,112.0,0.561,167294.1,167294.1,5758,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477433,214947.00
07/09/2015 17:30,2,2.717,ACTIVE,215.77,403.97,59.981,1436477403,"274151322000068","174011321042388",37.65,48.00,0,387.44,440.04,103.5,97.9,0.389,356109.6,356109.6,6764,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477434,214948.00
07/09/2015 17:30,2,4.176,ACTIVE,215.32,348.36,59.970,1436477403,"274151322000076","174011321042388",28.69,48.30,0,333.93,373.91,121.3,115.1,0.468,478477.6,478477.6,7051,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477435,214949.00
07/09/2015 17:30,1,2.403,ACTIVE,215.1,327.73,60.03,1436477403,"033051125000132","174011321042388",34.36,35,0.357,300.05,447.95,82.1,76.4,0.382,35899.100000024,35917.700000048,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477436,214950.00
07/09/2015 17:30,1,2.793,ACTIVE,215.6,322.74,60.03,1436477403,"033051125000150","174011321042388",38.67,36,0.481,315.61,364.78,107.5,103.2,0.498,47909.400000012,47934.500000012,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477438,214951.00
07/09/2015 17:30,2,4.107,ACTIVE,214.41,347.76,59.975,1436477403,"201051344000890","174011321042388",28.33,40.20,0,330.03,379.62,117.8,111.8,0.552,171617.3,171617.3,5765,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477439,214952.00
07/09/2015 17:30,2,4.066,ACTIVE,215.54,349.26,59.986,1436477403,"201051344000900","174011321042388",28.96,34.30,0,332.43,383.23,119.2,113.1,0.552,171948.3,171948.3,5780,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477440,214953.00
07/09/2015 17:30,2,4.066,ACTIVE,215.32,349.86,59.986,1436477403,"201051344000633","174011321042388",28.47,38.20,0,331.83,382.63,117.2,111.2,0.561,161514.3,161514.3,5778,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477441,214954.00
07/09/2015 17:30,1,3.736,ACTIVE,215.5,324.19,60.03,1436477403,"040051121000185","174011321042388",25.36,36,0.417,318.26,359.66,94.3,89.6,0.434,42156.299999999,42178.099999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477442,214955.00
07/09/2015 17:30,2,4.096,ACTIVE,216.00,349.26,59.981,1436477403,"201051344000983","174011321042388",28.71,35.60,0,332.13,383.83,119.1,113.0,0.566,168918.4,168918.4,5781,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477443,214956.00
07/09/2015 17:30,2,4.092,ACTIVE,215.32,349.86,59.965,1436477403,"201051344000917","174011321042388",28.65,38.00,0,331.53,383.23,118.7,112.6,0.566,172084.5,172084.5,5780,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477444,214957.00
07/09/2015 17:30,1,3.785,ACTIVE,214.9,324.93,60.03,1436477403,"040051121000116","174011321042388",25.52,34,0.424,316.24,362.05,96.1,90.6,0.445,42191.000000024,42213.000000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477445,214958.00
07/09/2015 17:30,1,2.357,ACTIVE,215.3,337.16,60.03,1436477403,"033051125000135","174011321042388",34.27,35,0.353,299.32,450.56,80.4,75.8,0.373,35710.80000001,35729.10000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477446,214959.00
07/09/2015 17:30,2,3.998,ACTIVE,215.77,349.56,59.970,1436477403,"201051344000648","174011321042388",28.57,35.20,0,333.33,382.93,115.7,109.7,0.552,167838.7,167838.7,5777,0,0,0,L,1122011218,0,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477447,214960.00
07/09/2015 17:30,2,3.979,ACTIVE,215.32,348.36,59.986,1436477403,"201051344001093","174011321042388",28.55,36.50,0,332.73,382.03,115.0,109.1,0.535,170260.1,170260.1,5768,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477448,214961.00
07/09/2015 17:30,2,4.072,ACTIVE,216.00,349.26,59.981,1436477403,"201051344000645","174011321042388",28.37,36.00,0,333.33,383.53,117.0,111.0,0.539,168433.9,168433.9,5782,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477449,214962.00
07/09/2015 17:30,2,3.906,ACTIVE,214.87,357.38,59.986,1436477403,"274151322000085","174011321042388",28.27,45.30,0,334.24,372.71,111.6,105.8,0.429,450892.8,450892.8,7057,0,0,0,L,1151911521,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477450,214963.00
07/09/2015 17:30,2,4.098,ACTIVE,215.54,348.96,59.991,1436477403,"201051344000651","174011321042388",28.27,37.80,0,333.03,382.63,117.3,111.3,0.539,167777.1,167777.1,5766,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477451,214964.00
07/09/2015 17:30,2,4.045,ACTIVE,215.32,348.06,59.981,1436477403,"201051344000867","174011321042388",28.59,36.80,0,330.93,380.82,117.1,111.1,0.544,160217.9,160217.9,5783,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477452,214965.00
07/09/2015 17:30,1,3.764,ACTIVE,215.1,325.46,60.03,1436477403,"040051121000095","174011321042388",23.27,34,0.381,298.98,448.89,87.1,81.9,0.401,41451.600000024,41471.199999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477453,214966.00
07/09/2015 17:30,2,3.977,ACTIVE,214.64,347.76,59.991,1436477403,"201051344001230","174011321042388",28.88,37.80,0,328.22,377.82,116.3,110.3,0.548,171306.9,171306.9,5784,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477454,214967.00
07/09/2015 17:30,2,3.998,ACTIVE,216.22,351.37,59.986,1436477403,"201051344000576","174011321042388",28.69,34.50,0,333.33,382.33,116.2,110.2,0.544,167666.8,167666.8,5789,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477455,214968.00
07/09/2015 17:30,2,4.070,ACTIVE,216.00,349.56,59.970,1436477403,"201051344000579","174011321042388",28.51,39.00,0,333.03,382.33,117.5,111.5,0.561,174151.7,174151.7,5767,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436477456,214969.00
07/09/2015 17:45,2,4.062,ACTIVE,215.54,348.06,59.970,1436478303,"201051344000955","174011321042388",28.65,38.40,0,325.22,376.62,117.9,111.8,0.570,173252.2,173252.2,5773,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478304,214970.00
07/09/2015 17:45,1,3.874,ACTIVE,215.5,345.44,60.03,1436478303,"040051121000195","174011321042388",25.22,36,0.429,317.37,359.30,97.2,92.1,0.445,44774.9,44797,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478306,214971.00
07/09/2015 17:45,2,4.312,ACTIVE,215.32,350.47,59.970,1436478303,"274151322000095","174011321042388",28.63,46.80,0,332.13,373.31,124.9,118.6,0.468,472657.2,472657.2,6680,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478306,214972.00
07/09/2015 17:45,2,4.080,ACTIVE,216.00,349.26,59.970,1436478303,"201051344000868","174011321042388",28.86,33.50,0,328.52,380.22,119.4,113.3,0.548,159622.4,159622.4,5779,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478307,214973.00
07/09/2015 17:45,2,4.152,ACTIVE,217.35,351.07,59.975,1436478303,"201051344000853","174011321042388",28.71,34.80,0,329.13,380.52,120.7,114.5,0.575,165916.0,165916.0,5779,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478308,214974.00
07/09/2015 17:45,2,4.094,ACTIVE,216.45,351.07,59.970,1436478303,"201051344000582","174011321042388",28.63,36.50,0,332.43,382.03,118.7,112.7,0.561,166026.6,166026.6,5764,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478309,214975.00
07/09/2015 17:45,1,3.851,ACTIVE,216.4,352.87,60.03,1436478303,"040051121000097","174011321042388",25.63,36,0.434,317.38,360.42,98.2,93.7,0.451,42955.400000036,42977.900000036,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478310,214976.00
07/09/2015 17:45,2,4.131,ACTIVE,216.90,350.47,59.975,1436478303,"201051344000469","174011321042388",28.65,32.20,0,332.73,381.42,119.8,113.7,0.579,161184.8,161184.8,5771,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478311,214977.00
07/09/2015 17:45,2,4.188,ACTIVE,216.90,351.67,59.981,1436478303,"201051344000988","174011321042388",28.21,35.00,0,332.43,381.42,119.6,113.5,0.566,160724.7,160724.7,5771,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478312,214978.00
07/09/2015 17:45,2,4.152,ACTIVE,216.90,350.17,59.970,1436478303,"201051344001158","174011321042388",28.23,36.00,0,333.03,380.82,118.7,112.6,0.566,166759.5,166759.5,5767,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478313,214979.00
07/09/2015 17:45,2,4.279,ACTIVE,216.22,350.17,59.938,1436478303,"201051344001025","174011321042388",28.31,38.00,0,332.73,381.73,122.7,116.5,0.561,170317.5,170317.5,5763,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478314,214980.00
07/09/2015 17:45,1,2.813,ACTIVE,215.7,350.86,60.00,1436478303,"033051125000118","174011321042388",38.89,35,0.483,314.81,363.52,108.9,103.6,0.496,47853.700000024,47878.6,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478316,214981.00
07/09/2015 17:45,2,4.104,ACTIVE,216.67,350.17,59.970,1436478303,"201051344000569","174011321042388",28.80,34.80,0,327.02,381.12,119.7,113.6,0.566,173790.7,173790.7,5776,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478317,214982.00
07/09/2015 17:45,2,2.678,ACTIVE,215.54,414.19,59.970,1436478303,"274151322000094","174011321042388",38.31,46.60,0,392.55,440.94,102.9,97.4,0.398,357031.4,357031.4,7158,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478318,214983.00
07/09/2015 17:45,1,3.861,ACTIVE,215.9,346.53,60.03,1436478303,"040051121000068","174011321042388",23.37,35,0.395,316.27,357.36,89.8,84.9,0.417,41017.999999988,41038.499999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478319,214984.00
07/09/2015 17:45,2,4.195,ACTIVE,216.90,349.56,59.970,1436478303,"201051344000458","174011321042388",28.29,35.80,0,332.73,381.12,120.2,114.1,0.583,169596.4,169596.4,5771,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478320,214985.00
07/09/2015 17:45,2,3.998,ACTIVE,215.54,344.45,59.965,1436478303,"274151322000087","174011321042388",27.02,66.30,0,332.73,382.93,109.3,103.6,0.407,427847.1,427847.1,6651,0,0,0,L,1151911521,0,123.81,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478321,214986.00
07/09/2015 17:45,2,4.021,ACTIVE,215.54,354.97,59.965,1436478303,"274151322000052","174011321042388",27.93,48.00,0,332.73,373.61,113.7,107.8,0.442,457445.2,457445.2,7051,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478322,214987.00
07/09/2015 17:45,2,4.221,ACTIVE,215.77,349.56,59.981,1436478303,"201051344001145","174011321042388",28.45,36.80,0,331.23,381.12,121.7,115.5,0.566,174740.4,174740.4,5782,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478322,214988.00
07/09/2015 17:45,2,4.152,ACTIVE,215.54,348.96,59.981,1436478303,"201051344000685","174011321042388",28.47,37.30,0,329.43,379.32,119.7,113.6,0.592,173758.7,173758.7,5783,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478323,214989.00
07/09/2015 17:45,2,3.908,ACTIVE,215.32,344.45,59.959,1436478303,"274151322000088","174011321042388",27.97,44.00,0,332.43,370.90,110.6,104.8,0.420,438370.2,438370.2,6664,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478324,214990.00
07/09/2015 17:45,2,4.074,ACTIVE,216.00,349.86,59.970,1436478303,"201051344000438","174011321042388",28.69,38.60,0,327.92,380.52,118.4,112.3,0.557,173869.2,173869.2,5763,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478325,214991.00
07/09/2015 17:45,2,4.191,ACTIVE,216.00,349.26,59.965,1436478303,"201051344001135","174011321042388",28.13,36.80,0,330.63,379.32,119.4,113.3,0.548,165194.9,165194.9,5750,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478326,214992.00
07/09/2015 17:45,2,4.080,ACTIVE,215.77,349.26,59.975,1436478303,"201051344000417","174011321042388",28.35,39.80,0,329.13,379.62,117.1,111.1,0.561,169467.8,169467.8,5763,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478327,214993.00
07/09/2015 17:45,2,4.146,ACTIVE,215.32,348.66,59.970,1436478303,"201051344000594","174011321042388",28.67,40.20,0,328.52,377.82,120.3,114.2,0.566,170020.2,170020.2,5765,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478328,214994.00
07/09/2015 17:45,2,4.102,ACTIVE,215.32,346.86,59.975,1436478303,"274151322000083","174011321042388",27.95,48.50,0,332.13,371.51,116.1,110.1,0.464,453570.7,453570.7,7070,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478329,214995.00
07/09/2015 17:45,2,4.295,ACTIVE,216.67,350.77,59.986,1436478303,"201051344000585","174011321042388",28.78,36.80,0,330.33,382.03,125.1,118.8,0.592,169061.0,169061.0,5764,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478330,214996.00
07/09/2015 17:45,2,3.953,ACTIVE,215.54,343.85,59.970,1436478303,"274151322000054","174011321042388",28.07,44.50,0,330.93,371.21,112.4,106.6,0.429,448618.9,448618.9,6652,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478331,214997.00
07/09/2015 17:45,2,4.176,ACTIVE,216.22,348.66,59.981,1436478303,"201051344001203","174011321042388",28.31,37.80,0,333.03,381.12,119.6,113.5,0.570,170197.3,170197.3,5769,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478332,214998.00
07/09/2015 17:45,2,4.100,ACTIVE,215.54,348.66,59.981,1436478303,"201051344000646","174011321042388",28.65,37.80,0,326.12,377.52,119.0,112.9,0.570,167321.4,167321.4,5759,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478333,214999.00
07/09/2015 17:45,2,2.654,ACTIVE,216.22,422.00,59.965,1436478303,"274151322000068","174011321042388",38.72,47.80,0,392.85,445.45,104.3,98.8,0.384,356133.5,356133.5,6765,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478334,215000.00
07/09/2015 17:45,2,4.188,ACTIVE,216.22,348.36,59.975,1436478303,"274151322000076","174011321042388",28.75,46.80,0,333.03,376.31,121.8,115.6,0.473,478505.7,478505.7,7052,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478335,215001.00
07/09/2015 17:45,1,2.403,ACTIVE,215.9,343.49,60.03,1436478303,"033051125000132","174011321042388",34.37,34,0.357,314.47,355.10,82.2,76.8,0.379,35917.700000048,35936.5,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478336,215002.00
07/09/2015 17:45,1,2.794,ACTIVE,216.1,349.10,60.03,1436478303,"033051125000150","174011321042388",38.70,35,0.479,316.04,363.50,107.6,103.4,0.494,47934.500000012,47959.700000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478337,215003.00
07/09/2015 17:45,2,4.133,ACTIVE,215.32,347.46,59.975,1436478303,"201051344000890","174011321042388",28.35,39.50,0,329.43,378.42,118.6,112.6,0.557,171644.7,171644.7,5766,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478338,215004.00
07/09/2015 17:45,2,4.104,ACTIVE,216.45,349.86,59.975,1436478303,"201051344000900","174011321042388",28.92,33.50,0,324.92,381.73,120.2,114.1,0.557,171976.1,171976.1,5781,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478339,215005.00
07/09/2015 17:45,2,4.078,ACTIVE,216.22,350.77,59.975,1436478303,"201051344000633","174011321042388",28.67,37.50,0,332.43,381.12,118.4,112.3,0.575,161541.7,161541.7,5779,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478340,215006.00
07/09/2015 17:45,1,3.793,ACTIVE,216.3,327.90,60.03,1436478303,"040051121000185","174011321042388",25.18,35,0.420,307.45,447.69,95.0,90.3,0.436,42178.099999999,42200.099999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478341,215007.00
07/09/2015 17:45,2,4.166,ACTIVE,216.90,349.56,59.986,1436478303,"201051344000983","174011321042388",28.53,35.20,0,332.43,381.42,120.3,114.2,0.575,168946.2,168946.2,5782,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478342,215008.00
07/09/2015 17:45,2,4.172,ACTIVE,216.45,349.26,59.981,1436478303,"201051344000917","174011321042388",28.47,37.50,0,332.13,381.12,120.3,114.2,0.570,172112.3,172112.3,5781,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478343,215009.00
07/09/2015 17:45,1,3.798,ACTIVE,215.5,326.95,60.03,1436478303,"040051121000116","174011321042388",25.71,33,0.427,315.38,359.28,97.1,91.7,0.446,42213.000000024,42235.200000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478344,215010.00
07/09/2015 17:45,1,2.384,ACTIVE,216.4,334.58,60.03,1436478303,"033051125000135","174011321042388",34.08,34,0.354,304.69,433.84,80.8,76.6,0.375,35729.10000001,35747.60000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478346,215011.00
07/09/2015 17:45,2,4.053,ACTIVE,216.67,349.86,59.991,1436478303,"201051344000648","174011321042388",28.51,35.00,0,333.33,381.42,117.1,111.1,0.557,167865.8,167865.8,5778,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478347,215012.00
07/09/2015 17:45,2,4.004,ACTIVE,216.22,350.47,59.975,1436478303,"201051344001093","174011321042388",28.57,36.30,0,332.73,379.92,115.9,109.9,0.530,170286.9,170286.9,5769,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478348,215013.00
07/09/2015 17:45,2,4.139,ACTIVE,216.90,349.56,59.970,1436478303,"201051344000645","174011321042388",28.29,35.60,0,333.03,380.82,118.6,112.5,0.548,168461.3,168461.3,5783,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478349,215014.00
07/09/2015 17:45,2,3.975,ACTIVE,215.77,358.28,59.991,1436478303,"274151322000085","174011321042388",28.05,44.00,0,333.03,370.60,112.9,107.0,0.433,450918.9,450918.9,7058,0,0,0,L,1151911521,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478350,215015.00
07/09/2015 17:45,2,4.154,ACTIVE,216.45,350.77,59.970,1436478303,"201051344000651","174011321042388",28.31,36.80,0,333.33,381.12,119.1,113.1,0.548,167804.6,167804.6,5767,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478350,215016.00
07/09/2015 17:45,2,4.127,ACTIVE,216.22,348.36,59.970,1436478303,"201051344000867","174011321042388",28.39,36.30,0,331.83,379.02,118.6,112.5,0.548,160245.3,160245.3,5784,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478351,215017.00
07/09/2015 17:45,1,3.832,ACTIVE,215.7,345.67,60.03,1436478303,"040051121000095","174011321042388",23.23,34,0.388,317.72,356.91,88.6,83.5,0.404,41471.199999988,41491.399999976,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478353,215018.00
07/09/2015 17:45,2,4.061,ACTIVE,215.32,348.96,59.975,1436478303,"201051344001230","174011321042388",28.77,37.30,0,327.92,376.31,118.2,112.2,0.566,171334.2,171334.2,5785,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478353,215019.00
07/09/2015 17:45,2,4.080,ACTIVE,216.90,350.47,59.970,1436478303,"201051344000576","174011321042388",28.47,33.80,0,330.03,380.82,117.7,111.7,0.544,167694.0,167694.0,5790,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478354,215020.00
07/09/2015 17:45,2,4.131,ACTIVE,216.90,351.07,59.981,1436478303,"201051344000579","174011321042388",28.53,38.60,0,333.03,380.82,119.3,113.2,0.552,174179.2,174179.2,5768,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436478355,215021.00
07/09/2015 18:00,2,3.369,ACTIVE,215.09,346.86,59.986,1436479204,"201051344000955","174011321042388",28.47,38.20,0,330.63,375.71,97.2,91.8,0.473,173276.7,173276.7,5774,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479205,215022.00
07/09/2015 18:00,1,3.180,ACTIVE,216.1,331.32,60.03,1436479204,"040051121000195","174011321042388",25.21,35,0.349,318.61,357.92,79.8,75.1,0.376,44797,44816.9,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479206,215023.00
07/09/2015 18:00,2,3.600,ACTIVE,215.32,345.06,59.975,1436479204,"274151322000095","174011321042388",28.53,45.80,0,333.33,371.21,104.0,98.5,0.393,472683.3,472683.3,6681,0,0,0,L,1151911521,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479207,215024.00
07/09/2015 18:00,2,3.408,ACTIVE,215.54,347.76,59.986,1436479204,"201051344000868","174011321042388",28.49,33.30,0,332.13,377.22,98.4,93.1,0.451,159647.2,159647.2,5780,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479208,215025.00
07/09/2015 18:00,2,3.445,ACTIVE,216.90,349.86,59.986,1436479204,"201051344000853","174011321042388",28.57,34.50,0,333.33,379.92,99.7,94.3,0.473,165941.1,165941.1,5780,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479209,215026.00
07/09/2015 18:00,2,3.451,ACTIVE,216.22,347.46,59.970,1436479204,"201051344000582","174011321042388",28.07,36.80,0,333.63,379.92,98.2,92.8,0.464,166051.3,166051.3,5765,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479210,215027.00
07/09/2015 18:00,1,3.182,ACTIVE,216.3,342.81,60.03,1436479204,"040051121000097","174011321042388",25.61,35,0.356,317.29,359.04,81.1,76.9,0.381,42977.900000036,42998.300000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479211,215028.00
07/09/2015 18:00,2,3.402,ACTIVE,216.22,348.96,59.986,1436479204,"201051344000469","174011321042388",28.67,32.20,0,333.33,380.52,98.8,93.4,0.486,161209.7,161209.7,5772,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479212,215029.00
07/09/2015 18:00,2,3.465,ACTIVE,216.45,349.56,59.991,1436479204,"201051344000988","174011321042388",28.11,35.00,0,331.83,381.12,98.7,93.3,0.468,160749.5,160749.5,5772,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479213,215030.00
07/09/2015 18:00,2,3.412,ACTIVE,216.22,348.36,59.965,1436479204,"201051344001158","174011321042388",28.33,35.80,0,328.82,381.42,97.9,92.6,0.468,166784.1,166784.1,5768,0,0,0,L,1122011218,0,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479214,215031.00
07/09/2015 18:00,2,3.512,ACTIVE,215.77,347.16,59.981,1436479204,"201051344001025","174011321042388",28.59,37.30,0,333.33,379.62,101.7,96.2,0.468,170343.0,170343.0,5764,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479215,215032.00
07/09/2015 18:00,1,2.330,ACTIVE,215.7,350.12,60.03,1436479204,"033051125000118","174011321042388",38.79,35,0.397,316.59,362.14,89.9,85.2,0.416,47878.6,47901.299999988,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479216,215033.00
07/09/2015 18:00,2,3.430,ACTIVE,216.22,348.66,59.991,1436479204,"201051344000569","174011321042388",28.45,35.00,0,333.33,379.92,98.8,93.4,0.464,173815.5,173815.5,5777,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479217,215034.00
07/09/2015 18:00,2,2.221,ACTIVE,215.54,415.69,59.981,1436479204,"274151322000094","174011321042388",38.15,46.00,0,393.75,439.74,85.8,80.9,0.327,357052.9,357052.9,7159,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479218,215035.00
07/09/2015 18:00,1,3.169,ACTIVE,215.7,324.82,60.03,1436479204,"040051121000068","174011321042388",23.57,35,0.325,318.57,356.75,74.3,69.8,0.349,41038.499999988,41056.999999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479219,215036.00
07/09/2015 18:00,2,3.432,ACTIVE,216.22,347.46,59.996,1436479204,"201051344000458","174011321042388",28.61,35.60,0,333.33,379.32,99.5,94.1,0.482,169621.4,169621.4,5772,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479220,215037.00
07/09/2015 18:00,2,3.295,ACTIVE,215.54,342.65,59.991,1436479204,"274151322000087","174011321042388",27.27,64.50,0,333.33,368.50,91.0,85.9,0.340,427869.9,427869.9,6652,0,0,0,L,1151911521,0,124.04,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479221,215038.00
07/09/2015 18:00,2,3.311,ACTIVE,215.54,345.06,59.996,1436479204,"274151322000052","174011321042388",28.15,47.00,0,333.63,369.70,94.3,89.1,0.362,457468.9,457468.9,7052,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479222,215039.00
07/09/2015 18:00,2,3.480,ACTIVE,215.54,348.06,59.991,1436479204,"201051344001145","174011321042388",28.67,36.30,0,333.33,380.52,101.1,95.7,0.464,174765.7,174765.7,5783,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479223,215040.00
07/09/2015 18:00,2,3.443,ACTIVE,215.54,346.86,59.996,1436479204,"201051344000685","174011321042388",28.41,37.50,0,331.83,376.31,99.1,93.7,0.495,173783.5,173783.5,5784,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479224,215041.00
07/09/2015 18:00,2,3.234,ACTIVE,215.32,342.65,59.981,1436479204,"274151322000088","174011321042388",27.91,43.20,0,333.33,369.40,91.5,86.3,0.336,438393.1,438393.1,6665,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479225,215042.00
07/09/2015 18:00,2,3.400,ACTIVE,215.77,347.46,59.959,1436479204,"201051344000438","174011321042388",28.45,38.20,0,333.03,378.72,98.1,92.8,0.464,173893.8,173893.8,5764,0,0,0,L,1122011218,0,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479226,215043.00
07/09/2015 18:00,2,3.463,ACTIVE,215.54,346.26,59.975,1436479204,"201051344001135","174011321042388",28.27,36.00,0,332.43,376.92,99.1,93.8,0.455,165219.7,165219.7,5751,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479227,215044.00
07/09/2015 18:00,2,3.418,ACTIVE,215.54,347.16,59.991,1436479204,"201051344000417","174011321042388",28.09,39.30,0,332.73,378.42,97.3,92.0,0.464,169492.1,169492.1,5764,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479228,215045.00
07/09/2015 18:00,2,3.471,ACTIVE,215.32,347.16,59.991,1436479204,"201051344000594","174011321042388",28.45,39.50,0,329.73,376.62,99.9,94.5,0.473,170045.2,170045.2,5766,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479229,215046.00
07/09/2015 18:00,2,3.416,ACTIVE,215.32,354.07,59.986,1436479204,"274151322000083","174011321042388",28.13,47.00,0,333.33,369.70,97.4,92.1,0.389,453594.8,453594.8,7071,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479229,215047.00
07/09/2015 18:00,2,3.633,ACTIVE,216.22,348.66,59.991,1436479204,"201051344000585","174011321042388",28.63,36.30,0,333.03,380.82,105.3,99.7,0.495,169087.1,169087.1,5765,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479230,215048.00
07/09/2015 18:00,2,3.322,ACTIVE,215.54,343.85,59.991,1436479204,"274151322000054","174011321042388",27.87,43.40,0,333.33,370.30,93.7,88.5,0.358,448642.3,448642.3,6653,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479231,215049.00
07/09/2015 18:00,2,3.490,ACTIVE,215.77,346.26,59.981,1436479204,"201051344001203","174011321042388",28.29,37.30,0,333.33,379.32,100.0,94.5,0.482,170222.2,170222.2,5770,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479232,215050.00
07/09/2015 18:00,2,3.459,ACTIVE,215.09,346.86,59.986,1436479204,"201051344000646","174011321042388",28.39,37.50,0,329.73,376.31,99.4,94.0,0.477,167346.1,167346.1,5760,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479233,215051.00
07/09/2015 18:00,2,2.209,ACTIVE,216.22,415.39,60.002,1436479204,"274151322000068","174011321042388",38.90,47.00,0,386.83,441.24,86.9,81.9,0.323,356155.0,356155.0,6766,0,0,0,L,1151911521,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479234,215052.00
07/09/2015 18:00,2,3.533,ACTIVE,216.00,347.76,59.986,1436479204,"274151322000076","174011321042388",28.59,45.50,0,334.84,373.31,102.3,96.8,0.393,478531.1,478531.1,7053,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479235,215053.00
07/09/2015 18:00,1,2.015,ACTIVE,215.9,340.93,60.03,1436479204,"033051125000132","174011321042388",34.17,34,0.296,318.59,353.76,68.5,63.6,0.320,35936.5,35953,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479236,215054.00
07/09/2015 18:00,1,2.312,ACTIVE,216.0,351.45,60.03,1436479204,"033051125000150","174011321042388",39.11,34,0.400,316.71,362.23,89.9,86.2,0.418,47959.700000012,47982.300000012,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479238,215055.00
07/09/2015 18:00,2,3.482,ACTIVE,215.32,346.56,59.996,1436479204,"201051344000890","174011321042388",28.27,38.60,0,330.03,376.01,99.7,94.3,0.460,171669.5,171669.5,5767,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479238,215056.00
07/09/2015 18:00,2,3.404,ACTIVE,216.22,348.66,59.996,1436479204,"201051344000900","174011321042388",29.10,33.30,0,332.73,379.92,100.4,95.0,0.464,172001.1,172001.1,5782,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479239,215057.00
07/09/2015 18:00,2,3.439,ACTIVE,216.00,349.26,60.007,1436479204,"201051344000633","174011321042388",28.51,37.00,0,332.73,379.92,99.3,94.0,0.473,161566.3,161566.3,5780,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479240,215058.00
07/09/2015 18:00,1,3.133,ACTIVE,216.4,346.03,60.07,1436479204,"040051121000185","174011321042388",25.35,35,0.345,319.65,358.03,79.0,74.4,0.371,42200.099999999,42219.599999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479242,215059.00
07/09/2015 18:00,2,3.504,ACTIVE,216.45,348.06,59.975,1436479204,"201051344000983","174011321042388",28.47,35.00,0,333.03,380.22,101.1,95.6,0.482,168971.3,168971.3,5783,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479243,215060.00
07/09/2015 18:00,2,3.459,ACTIVE,215.77,348.36,59.996,1436479204,"201051344000917","174011321042388",28.82,37.50,0,332.43,379.92,101.0,95.5,0.486,172137.4,172137.4,5782,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479244,215061.00
07/09/2015 18:00,1,3.222,ACTIVE,214.9,347.06,60.07,1436479204,"040051121000116","174011321042388",25.48,33,0.358,316.63,359.11,81.7,76.8,0.382,42235.200000024,42255.300000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479245,215062.00
07/09/2015 18:00,1,1.959,ACTIVE,216.8,338.25,60.03,1436479204,"033051125000135","174011321042388",34.55,33,0.291,318.75,354.54,67.3,63.1,0.320,35747.60000001,35764.20000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479246,215063.00
07/09/2015 18:00,2,3.359,ACTIVE,216.45,348.36,59.991,1436479204,"201051344000648","174011321042388",28.77,34.50,0,333.93,379.62,97.8,92.5,0.464,167890.1,167890.1,5779,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479247,215064.00
07/09/2015 18:00,2,3.328,ACTIVE,216.22,348.36,59.991,1436479204,"201051344001093","174011321042388",28.67,36.00,0,333.03,379.02,96.7,91.4,0.446,170311.0,170311.0,5770,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479248,215065.00
07/09/2015 18:00,2,3.459,ACTIVE,216.45,347.46,59.991,1436479204,"201051344000645","174011321042388",28.33,35.00,0,333.93,379.32,99.2,93.8,0.460,168486.0,168486.0,5784,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479249,215066.00
07/09/2015 18:00,2,3.303,ACTIVE,216.00,356.78,59.996,1436479204,"274151322000085","174011321042388",28.25,43.40,0,334.54,370.00,94.6,89.4,0.367,450942.3,450942.3,7059,0,0,0,L,1151911521,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479250,215067.00
07/09/2015 18:00,2,3.445,ACTIVE,216.45,348.66,59.991,1436479204,"201051344000651","174011321042388",28.57,36.50,0,333.33,379.92,99.7,94.3,0.455,167829.3,167829.3,5768,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479251,215068.00
07/09/2015 18:00,2,3.412,ACTIVE,216.22,347.16,59.996,1436479204,"201051344000867","174011321042388",28.69,36.00,0,333.03,376.62,99.2,93.8,0.464,160270.0,160270.0,5785,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479251,215069.00
07/09/2015 18:00,1,3.186,ACTIVE,216.3,340.54,60.03,1436479204,"040051121000095","174011321042388",23.45,34,0.321,319.10,355.90,74.3,69.4,0.343,41491.399999976,41509.600000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479253,215070.00
07/09/2015 18:00,2,3.445,ACTIVE,215.32,345.96,59.996,1436479204,"201051344001230","174011321042388",28.29,36.80,0,329.13,374.81,98.7,93.3,0.468,171358.7,171358.7,5786,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479254,215071.00
07/09/2015 18:00,2,3.377,ACTIVE,216.90,348.96,59.991,1436479204,"201051344000576","174011321042388",28.71,33.80,0,333.33,379.62,98.1,92.8,0.451,167718.4,167718.4,5791,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479255,215072.00
07/09/2015 18:00,2,3.461,ACTIVE,216.67,348.36,59.996,1436479204,"201051344000579","174011321042388",28.57,38.00,0,330.63,380.52,100.2,94.8,0.473,174204.1,174204.1,5769,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436479256,215073.00
07/09/2015 18:15,2,2.785,ACTIVE,214.19,344.15,59.949,1436480104,"201051344000955","174011321042388",28.29,37.50,0,329.73,369.10,79.8,75.1,0.371,173297.9,173297.9,5775,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480105,215074.00
07/09/2015 18:15,1,2.595,ACTIVE,215.3,357.97,60.00,1436480104,"040051121000195","174011321042388",25.19,34,0.363,300.81,449.94,65.0,45.1,0.410,44816.9,44834.2,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480107,215075.00
07/09/2015 18:15,2,2.955,ACTIVE,214.87,344.76,59.944,1436480104,"274151322000095","174011321042388",28.75,43.80,0,333.93,366.10,86.0,81.1,0.331,472706.1,472706.1,6682,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480108,215076.00
