ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 18:15,2,2.779,ACTIVE,214.64,345.06,59.954,1436480104,"201051344000868","174011321042388",28.69,32.80,0,332.13,370.30,80.7,76.0,0.380,159668.6,159668.6,5781,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480108,215077.00
07/09/2015 18:15,2,2.824,ACTIVE,216.00,348.36,59.949,1436480104,"201051344000853","174011321042388",28.69,33.80,0,334.24,373.91,82.0,77.2,0.389,165962.8,165962.8,5781,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480109,215078.00
07/09/2015 18:15,2,2.840,ACTIVE,215.32,346.86,59.949,1436480104,"201051344000582","174011321042388",28.09,35.60,0,332.73,373.01,80.8,76.0,0.380,166072.8,166072.8,5766,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480110,215079.00
07/09/2015 18:15,1,2.593,ACTIVE,216.0,347.03,60.00,1436480104,"040051121000097","174011321042388",25.82,34,0.290,319.27,354.21,66.6,62.6,0.320,42998.300000012,43015.900000036,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480111,215080.00
07/09/2015 18:15,2,2.779,ACTIVE,215.54,346.56,59.959,1436480104,"201051344000469","174011321042388",28.78,32.00,0,333.03,373.31,81.0,76.3,0.384,161231.2,161231.2,5773,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480112,215081.00
07/09/2015 18:15,2,2.822,ACTIVE,215.32,346.86,59.949,1436480104,"201051344000988","174011321042388",28.35,34.30,0,332.43,374.51,81.0,76.3,0.389,160771.1,160771.1,5773,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480113,215082.00
07/09/2015 18:15,2,2.805,ACTIVE,215.32,345.66,59.944,1436480104,"201051344001158","174011321042388",28.37,35.20,0,333.03,373.01,80.6,75.9,0.384,166805.5,166805.5,5769,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480114,215083.00
07/09/2015 18:15,2,2.898,ACTIVE,214.87,345.36,59.954,1436480104,"201051344001025","174011321042388",28.55,36.50,0,332.73,371.51,83.8,79.0,0.389,170365.3,170365.3,5765,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480115,215084.00
07/09/2015 18:15,1,1.904,ACTIVE,215.8,324.45,60.00,1436480104,"033051125000118","174011321042388",38.94,34,0.322,317.45,357.32,73.8,69.3,0.346,47901.299999988,47920.799999988,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480117,215085.00
07/09/2015 18:15,2,2.781,ACTIVE,215.09,346.26,59.959,1436480104,"201051344000569","174011321042388",28.73,34.30,0,332.73,373.01,81.0,76.2,0.376,173837.0,173837.0,5778,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480117,215086.00
07/09/2015 18:15,2,1.807,ACTIVE,214.87,422.30,59.938,1436480104,"274151322000094","174011321042388",38.15,42.00,0,393.15,452.66,70.0,65.7,0.486,357071.4,357071.4,7160,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480118,215087.00
07/09/2015 18:15,1,2.777,ACTIVE,215.8,335.48,60.00,1436480104,"040051121000068","174011321042388",19.82,34,0.333,304.31,450.51,54.7,51.8,0.345,41056.999999988,41072.499999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480120,215088.00
07/09/2015 18:15,2,2.830,ACTIVE,215.09,345.06,59.954,1436480104,"201051344000458","174011321042388",28.45,35.20,0,333.33,371.21,81.6,76.8,0.389,169643.1,169643.1,5773,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480120,215089.00
07/09/2015 18:15,2,2.688,ACTIVE,215.09,364.29,59.949,1436480104,"274151322000087","174011321042388",27.59,61.30,0,329.13,377.52,75.0,70.5,0.517,427889.7,427889.7,6653,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480121,215090.00
07/09/2015 18:15,2,2.703,ACTIVE,215.09,357.08,59.959,1436480104,"274151322000052","174011321042388",28.21,44.80,0,328.52,378.42,77.2,72.6,0.552,457489.3,457489.3,7053,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480122,215091.00
07/09/2015 18:15,2,2.834,ACTIVE,214.64,345.96,59.933,1436480104,"201051344001145","174011321042388",28.88,35.20,0,333.03,371.51,82.9,78.1,0.384,174787.7,174787.7,5784,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480123,215092.00
07/09/2015 18:15,2,2.799,ACTIVE,214.64,345.06,59.954,1436480104,"201051344000685","174011321042388",28.55,36.00,0,332.43,370.60,80.9,76.2,0.398,173805.0,173805.0,5785,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480124,215093.00
07/09/2015 18:15,2,2.637,ACTIVE,214.87,350.77,59.959,1436480104,"274151322000088","174011321042388",27.81,40.20,0,329.13,378.12,74.3,69.8,0.508,438412.9,438412.9,6666,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480125,215094.00
07/09/2015 18:15,2,2.742,ACTIVE,215.09,345.06,59.954,1436480104,"201051344000438","174011321042388",28.80,37.50,0,332.13,370.90,80.0,75.3,0.380,173915.0,173915.0,5765,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480126,215095.00
07/09/2015 18:15,2,2.832,ACTIVE,214.87,345.06,59.959,1436480104,"201051344001135","174011321042388",28.19,35.80,0,330.93,369.70,80.9,76.1,0.362,165241.2,165241.2,5752,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480127,215096.00
07/09/2015 18:15,2,2.766,ACTIVE,214.87,345.96,59.959,1436480104,"201051344000417","174011321042388",28.33,38.40,0,332.13,370.60,79.3,74.7,0.376,169513.2,169513.2,5765,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480128,215097.00
07/09/2015 18:15,2,2.807,ACTIVE,214.19,344.45,59.959,1436480104,"201051344000594","174011321042388",28.65,38.40,0,328.22,370.90,81.5,76.7,0.384,170066.8,170066.8,5767,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480129,215098.00
07/09/2015 18:15,2,2.768,ACTIVE,215.09,344.76,59.959,1436480104,"274151322000083","174011321042388",28.29,45.30,0,333.33,365.49,79.4,74.7,0.323,453615.9,453615.9,7072,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480130,215099.00
07/09/2015 18:15,2,2.648,ACTIVE,215.32,359.78,59.959,1436480104,"274151322000054","174011321042388",28.15,40.80,0,328.82,378.72,75.5,70.9,0.521,448662.5,448662.5,6654,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480132,215100.00
07/09/2015 18:15,2,2.785,ACTIVE,214.87,344.76,59.959,1436480104,"201051344001203","174011321042388",28.61,36.30,0,333.03,371.21,80.7,76.0,0.384,170243.8,170243.8,5771,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480133,215101.00
07/09/2015 18:15,2,2.791,ACTIVE,214.19,345.36,59.965,1436480104,"201051344000646","174011321042388",28.47,36.50,0,329.13,369.70,80.5,75.8,0.380,167367.6,167367.6,5761,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480134,215102.00
07/09/2015 18:15,2,1.740,ACTIVE,215.77,420.50,59.959,1436480104,"274151322000068","174011321042388",39.04,43.20,0,390.44,458.37,68.2,63.9,0.477,356173.6,356173.6,6767,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480135,215103.00
07/09/2015 18:15,2,2.836,ACTIVE,215.32,349.86,59.954,1436480104,"274151322000076","174011321042388",28.73,44.30,0,334.84,367.00,82.4,77.6,0.323,478553.2,478553.2,7054,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480135,215104.00
07/09/2015 18:15,1,1.552,ACTIVE,215.8,338.19,60.00,1436480104,"033051125000132","174011321042388",35.03,33,0.283,302.48,447.38,54.1,43.3,0.365,35953,35967.200000048,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480137,215105.00
07/09/2015 18:15,1,1.876,ACTIVE,215.3,340.95,60.03,1436480104,"033051125000150","174011321042388",38.73,33,0.319,317.56,356.97,72.3,68.6,0.345,47982.300000012,48001.900000012,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480138,215106.00
07/09/2015 18:15,2,2.766,ACTIVE,214.19,344.45,59.959,1436480104,"201051344000890","174011321042388",28.71,37.80,0,329.73,370.00,80.4,75.7,0.367,171691.0,171691.0,5768,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480139,215107.00
07/09/2015 18:15,2,2.756,ACTIVE,214.87,346.26,59.954,1436480104,"201051344000900","174011321042388",28.86,32.80,0,332.73,370.90,80.6,75.9,0.380,172022.7,172022.7,5783,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480140,215108.00
07/09/2015 18:15,2,2.760,ACTIVE,214.87,346.56,59.965,1436480104,"201051344000633","174011321042388",28.57,36.00,0,332.73,372.71,79.8,75.1,0.380,161587.7,161587.7,5781,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480141,215109.00
07/09/2015 18:15,1,2.327,ACTIVE,215.6,424.33,60.00,1436480104,"040051121000185","174011321042388",26.38,34,0.289,303.44,449.92,61.1,45.3,0.163,42219.599999999,42236.199999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480142,215110.00
07/09/2015 18:15,2,2.801,ACTIVE,215.09,346.56,59.965,1436480104,"201051344000983","174011321042388",28.73,34.30,0,332.73,371.51,81.6,76.8,0.384,168993.1,168993.1,5784,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480143,215111.00
07/09/2015 18:15,2,2.822,ACTIVE,214.87,346.26,59.965,1436480104,"201051344000917","174011321042388",28.51,36.80,0,332.13,371.51,81.5,76.8,0.376,172159.1,172159.1,5783,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480144,215112.00
07/09/2015 18:15,1,2.578,ACTIVE,214.8,338.85,60.00,1436480104,"040051121000116","174011321042388",25.67,32,0.284,317.34,354.25,65.8,60.8,0.314,42255.300000024,42272.500000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480145,215113.00
07/09/2015 18:15,1,1.521,ACTIVE,215.5,441.83,60.00,1436480104,"033051125000135","174011321042388",34.67,33,0.323,301.34,450.05,52.5,42.5,0.115,35764.20000001,35778.00000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480146,215114.00
07/09/2015 18:15,2,2.715,ACTIVE,215.09,344.76,59.970,1436480104,"201051344000648","174011321042388",28.61,34.30,0,333.03,373.31,78.7,74.0,0.371,167911.2,167911.2,5780,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480147,215115.00
07/09/2015 18:15,2,2.670,ACTIVE,214.87,357.38,59.954,1436480104,"201051344001093","174011321042388",28.51,35.20,0,320.11,387.44,77.1,72.5,0.641,170331.7,170331.7,5771,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480148,215116.00
07/09/2015 18:15,2,2.760,ACTIVE,214.41,344.76,59.965,1436480104,"201051344000645","174011321042388",28.49,34.80,0,333.33,372.71,79.6,74.9,0.371,168507.3,168507.3,5785,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480149,215117.00
07/09/2015 18:15,2,2.660,ACTIVE,214.87,359.78,59.970,1436480104,"274151322000085","174011321042388",28.15,40.80,0,330.63,379.62,75.8,71.2,0.513,450962.6,450962.6,7060,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480150,215118.00
07/09/2015 18:15,2,2.762,ACTIVE,214.87,345.96,59.965,1436480104,"201051344000651","174011321042388",28.71,35.80,0,333.03,372.71,80.3,75.5,0.362,167850.8,167850.8,5769,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480151,215119.00
07/09/2015 18:15,2,2.760,ACTIVE,214.87,344.76,59.965,1436480104,"201051344000867","174011321042388",28.55,35.20,0,330.33,370.30,79.8,75.1,0.367,160291.3,160291.3,5786,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480152,215120.00
07/09/2015 18:15,1,2.755,ACTIVE,215.4,393.27,60.03,1436480104,"040051121000095","174011321042388",20.17,33,0.268,300.43,447.98,55.3,42.6,0.258,41509.600000024,41524.800000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480153,215121.00
07/09/2015 18:15,2,2.756,ACTIVE,213.96,344.15,59.970,1436480104,"201051344001230","174011321042388",28.51,36.00,0,329.13,369.40,79.6,74.9,0.384,171380.0,171380.0,5787,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480154,215122.00
07/09/2015 18:15,2,2.664,ACTIVE,215.32,347.76,59.975,1436480104,"201051344000576","174011321042388",29.04,33.00,0,333.63,373.91,78.4,73.7,0.376,167739.4,167739.4,5792,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480155,215123.00
07/09/2015 18:15,2,2.766,ACTIVE,215.09,345.96,59.965,1436480104,"201051344000579","174011321042388",28.80,37.30,0,333.33,373.31,80.8,76.1,0.380,174225.6,174225.6,5770,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480156,215124.00
07/09/2015 18:15,2,2.928,ACTIVE,215.09,347.16,59.959,1436480104,"201051344000585","174011321042388",28.75,35.60,0,332.73,375.11,85.3,80.4,0.402,169110.6,169110.6,5766,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436480157,215125.00
07/09/2015 18:30,2,2.328,ACTIVE,213.51,357.68,59.949,1436481004,"201051344000955","174011321042388",28.29,35.00,0,317.40,394.35,66.7,62.5,0.566,173314.3,173314.3,5776,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481005,215126.00
07/09/2015 18:30,1,2.171,ACTIVE,215.2,326.90,60.00,1436481004,"040051121000195","174011321042388",25.05,33,0.285,300.67,449.99,54.1,54.8,0.352,44834.2,44846.9,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481006,215127.00
07/09/2015 18:30,2,2.479,ACTIVE,213.51,357.98,59.944,1436481004,"274151322000095","174011321042388",28.88,40.40,0,328.82,386.23,72.6,68.1,0.508,472723.9,472723.9,6683,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481007,215128.00
07/09/2015 18:30,2,2.346,ACTIVE,213.51,358.58,59.970,1436481004,"201051344000868","174011321042388",28.47,31.00,0,317.40,397.35,67.7,63.5,0.566,159685.3,159685.3,5782,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481008,215129.00
07/09/2015 18:30,2,2.387,ACTIVE,214.41,360.69,59.954,1436481004,"201051344000853","174011321042388",28.45,32.00,0,321.31,397.35,68.8,64.5,0.588,165979.8,165979.8,5782,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481009,215130.00
07/09/2015 18:30,2,2.346,ACTIVE,214.19,359.48,59.981,1436481004,"201051344000582","174011321042388",28.61,33.80,0,318.30,397.66,68.0,63.7,0.588,166089.5,166089.5,5767,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481010,215131.00
07/09/2015 18:30,1,2.170,ACTIVE,215.7,339.96,60.00,1436481004,"040051121000097","174011321042388",25.88,34,0.352,301.70,451.93,55.8,63.5,0.287,43015.900000036,43029.400000036,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481011,215132.00
07/09/2015 18:30,2,2.342,ACTIVE,213.96,360.99,59.975,1436481004,"201051344000469","174011321042388",28.63,30.00,0,313.50,396.45,67.9,63.6,0.592,161248.0,161248.0,5774,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481012,215133.00
07/09/2015 18:30,2,2.355,ACTIVE,213.96,361.29,59.944,1436481004,"201051344000988","174011321042388",28.57,32.00,0,318.61,397.96,68.2,63.9,0.583,160787.8,160787.8,5774,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481013,215134.00
07/09/2015 18:30,2,2.391,ACTIVE,214.19,362.19,59.965,1436481004,"201051344001158","174011321042388",27.99,32.80,0,318.30,396.15,67.8,63.5,0.575,166822.2,166822.2,5770,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481014,215135.00
07/09/2015 18:30,2,2.418,ACTIVE,213.74,358.88,59.975,1436481004,"201051344001025","174011321042388",28.90,34.00,0,318.00,398.26,70.8,66.4,0.557,170382.6,170382.6,5766,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481015,215136.00
07/09/2015 18:30,1,1.684,ACTIVE,215.1,352.20,60.03,1436481004,"033051125000118","174011321042388",32.36,33,0.316,301.98,450.37,54.2,41.4,0.420,47920.799999988,47935.700000024,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481017,215137.00
07/09/2015 18:30,2,2.336,ACTIVE,213.96,359.78,59.975,1436481004,"201051344000569","174011321042388",28.80,32.20,0,318.30,396.75,68.2,63.9,0.575,173853.8,173853.8,5779,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481018,215138.00
07/09/2015 18:30,2,1.533,ACTIVE,214.19,414.79,59.970,1436481004,"274151322000094","174011321042388",37.85,40.00,0,384.13,444.24,58.8,54.8,0.407,357085.8,357085.8,7161,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481018,215139.00
07/09/2015 18:30,1,2.202,ACTIVE,215.4,374.98,60.00,1436481004,"040051121000068","174011321042388",23.31,34,0.331,304.80,448.87,51.1,51.4,0.330,41072.499999988,41084.8,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481020,215140.00
07/09/2015 18:30,2,2.387,ACTIVE,214.19,360.38,59.970,1436481004,"201051344000458","174011321042388",28.45,32.60,0,316.80,397.96,68.8,64.5,0.592,169660.0,169660.0,5774,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481021,215141.00
07/09/2015 18:30,2,2.283,ACTIVE,213.74,351.07,59.965,1436481004,"274151322000087","174011321042388",27.53,57.30,0,333.63,382.33,63.7,59.5,0.446,427905.2,427905.2,6654,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481021,215142.00
07/09/2015 18:30,2,2.285,ACTIVE,214.87,362.19,59.959,1436481004,"274151322000052","174011321042388",28.21,41.30,0,333.93,383.83,65.2,61.0,0.398,457505.3,457505.3,7054,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481022,215143.00
07/09/2015 18:30,2,2.430,ACTIVE,213.74,358.88,59.970,1436481004,"201051344001145","174011321042388",28.57,33.30,0,318.61,397.96,70.3,65.9,0.579,174805.0,174805.0,5785,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481023,215144.00
07/09/2015 18:30,2,2.371,ACTIVE,213.74,358.28,59.970,1436481004,"201051344000685","174011321042388",28.39,34.30,0,317.10,395.85,68.2,63.9,0.583,173821.8,173821.8,5786,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481024,215145.00
07/09/2015 18:30,2,2.223,ACTIVE,213.29,358.58,59.970,1436481004,"274151322000088","174011321042388",27.75,38.00,0,334.84,382.33,62.5,58.4,0.442,438428.2,438428.2,6667,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481025,215146.00
07/09/2015 18:30,2,2.326,ACTIVE,213.96,358.58,59.944,1436481004,"201051344000438","174011321042388",28.67,35.20,0,318.00,396.75,67.6,63.3,0.570,173931.6,173931.6,5766,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481026,215147.00
07/09/2015 18:30,2,2.396,ACTIVE,213.51,358.28,59.970,1436481004,"201051344001135","174011321042388",28.27,33.50,0,319.81,396.15,68.7,64.3,0.526,165258.0,165258.0,5753,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481027,215148.00
07/09/2015 18:30,2,2.344,ACTIVE,213.74,360.69,59.991,1436481004,"201051344000417","174011321042388",28.37,35.80,0,319.81,396.45,67.3,63.1,0.597,169529.7,169529.7,5766,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481028,215149.00
07/09/2015 18:30,2,2.385,ACTIVE,213.29,359.18,59.970,1436481004,"201051344000594","174011321042388",28.53,35.80,0,316.50,396.45,69.0,64.7,0.592,170083.8,170083.8,5768,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481029,215150.00
07/09/2015 18:30,2,2.369,ACTIVE,214.19,359.48,59.959,1436481004,"274151322000083","174011321042388",28.29,41.30,0,327.02,384.73,67.9,63.6,0.464,453632.5,453632.5,7073,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481030,215151.00
07/09/2015 18:30,2,2.510,ACTIVE,213.96,362.19,59.959,1436481004,"201051344000585","174011321042388",28.98,33.30,0,321.31,397.96,73.8,69.3,0.632,169128.1,169128.1,5767,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481031,215152.00
07/09/2015 18:30,2,2.248,ACTIVE,213.51,360.08,59.959,1436481004,"274151322000054","174011321042388",28.19,38.40,0,332.73,383.83,64.1,60.0,0.446,448678.2,448678.2,6655,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481032,215153.00
07/09/2015 18:30,2,2.379,ACTIVE,213.96,357.68,59.959,1436481004,"201051344001203","174011321042388",28.49,34.30,0,318.91,397.35,68.7,64.4,0.579,170260.7,170260.7,5772,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481033,215154.00
07/09/2015 18:30,2,2.381,ACTIVE,213.29,357.98,59.965,1436481004,"201051344000646","174011321042388",28.47,34.30,0,316.80,395.55,68.7,64.3,0.570,167384.4,167384.4,5762,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481033,215155.00
07/09/2015 18:30,2,1.564,ACTIVE,214.19,407.27,59.959,1436481004,"274151322000068","174011321042388",37.69,41.00,0,382.03,444.24,59.7,55.7,0.398,356188.1,356188.1,6768,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481034,215156.00
07/09/2015 18:30,2,2.428,ACTIVE,215.32,348.96,59.981,1436481004,"274151322000076","174011321042388",28.61,40.40,0,331.83,385.03,70.4,66.0,0.433,478570.4,478570.4,7055,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481035,215157.00
07/09/2015 18:30,1,1.311,ACTIVE,215.4,396.65,60.03,1436481004,"033051125000132","174011321042388",35.10,32,0.279,306.37,444.90,45.8,35.8,0.139,35967.200000048,35977.600000024,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481037,215158.00
07/09/2015 18:30,1,1.685,ACTIVE,214.9,340.24,60.03,1436481004,"033051125000150","174011321042388",31.71,33,0.287,304.30,453.37,53.1,47.7,0.405,48001.900000012,48015.700000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481038,215159.00
07/09/2015 18:30,2,2.379,ACTIVE,213.51,357.98,59.965,1436481004,"201051344000890","174011321042388",28.59,35.40,0,318.61,395.85,68.8,64.5,0.566,171707.9,171707.9,5769,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481039,215160.00
07/09/2015 18:30,2,2.369,ACTIVE,213.96,357.98,59.965,1436481004,"201051344000900","174011321042388",28.59,31.00,0,318.91,397.35,68.6,64.3,0.552,172039.6,172039.6,5784,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481040,215161.00
07/09/2015 18:30,2,2.375,ACTIVE,213.96,360.38,59.970,1436481004,"201051344000633","174011321042388",28.35,33.80,0,318.91,396.15,68.2,63.9,0.566,161604.4,161604.4,5782,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481041,215162.00
07/09/2015 18:30,1,2.177,ACTIVE,215.7,402.61,60.00,1436481004,"040051121000185","174011321042388",23.42,33,0.310,304.30,449.86,50.7,46.8,0.261,42236.199999999,42248.499999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481042,215163.00
07/09/2015 18:30,2,2.428,ACTIVE,214.19,359.48,59.975,1436481004,"201051344000983","174011321042388",28.35,32.20,0,318.61,397.35,69.8,65.5,0.583,169010.2,169010.2,5785,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481043,215164.00
07/09/2015 18:30,2,2.404,ACTIVE,213.96,359.18,59.986,1436481004,"201051344000917","174011321042388",28.71,34.30,0,321.01,396.75,70.0,65.6,0.570,172176.2,172176.2,5784,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481044,215165.00
07/09/2015 18:30,1,2.215,ACTIVE,214.9,398.60,60.03,1436481004,"040051121000116","174011321042388",25.64,32,0.286,300.10,450.01,56.5,44.9,0.272,42272.500000024,42285.000000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481045,215166.00
07/09/2015 18:30,1,1.311,ACTIVE,215.6,396.11,60.03,1436481004,"033051125000135","174011321042388",33.23,32,0.264,306.22,445.85,43.3,33.8,0.112,35778.00000001,35788.20000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481047,215167.00
07/09/2015 18:30,2,2.336,ACTIVE,214.41,360.08,59.970,1436481004,"201051344000648","174011321042388",28.47,31.80,0,317.40,397.05,67.4,63.2,0.561,167927.6,167927.6,5781,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481048,215168.00
07/09/2015 18:30,2,2.271,ACTIVE,213.96,358.58,59.970,1436481004,"201051344001093","174011321042388",28.57,32.80,0,331.53,396.75,65.8,61.6,0.552,170347.8,170347.8,5772,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481049,215169.00
07/09/2015 18:30,2,2.342,ACTIVE,214.41,359.18,59.959,1436481004,"201051344000645","174011321042388",28.75,32.20,0,316.50,397.05,68.2,63.9,0.557,168523.9,168523.9,5786,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481050,215170.00
07/09/2015 18:30,2,2.264,ACTIVE,214.41,347.16,59.970,1436481004,"274151322000085","174011321042388",28.31,38.40,0,335.44,383.23,65.0,60.8,0.420,450978.4,450978.4,7061,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481050,215171.00
07/09/2015 18:30,2,2.391,ACTIVE,214.41,358.58,59.965,1436481004,"201051344000651","174011321042388",28.43,33.50,0,316.20,397.35,68.8,64.5,0.566,167867.6,167867.6,5770,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481051,215172.00
07/09/2015 18:30,2,2.379,ACTIVE,213.96,359.48,59.981,1436481004,"201051344000867","174011321042388",28.45,32.60,0,317.40,395.55,68.6,64.3,0.552,160308.0,160308.0,5787,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481052,215173.00
07/09/2015 18:30,1,2.216,ACTIVE,215.4,430.14,60.00,1436481004,"040051121000095","174011321042388",23.41,33,0.296,302.71,445.87,51.6,41.6,0.105,41524.800000012,41536.600000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481053,215174.00
07/09/2015 18:30,2,2.375,ACTIVE,213.51,357.98,59.949,1436481004,"201051344001230","174011321042388",28.33,33.80,0,318.00,393.45,68.2,63.9,0.570,171396.6,171396.6,5788,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481054,215175.00
07/09/2015 18:30,2,2.336,ACTIVE,214.64,360.69,59.959,1436481004,"201051344000576","174011321042388",28.49,31.00,0,318.61,395.85,67.4,63.2,0.548,167755.9,167755.9,5793,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481055,215176.00
07/09/2015 18:30,2,2.404,ACTIVE,214.19,360.38,59.954,1436481004,"201051344000579","174011321042388",28.65,34.80,0,318.00,397.05,69.8,65.4,0.566,174242.5,174242.5,5771,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481056,215177.00
07/09/2015 18:45,2,1.816,ACTIVE,213.29,352.87,60.007,1436481903,"201051344000955","174011321042388",28.27,33.50,0,335.14,387.74,52.1,48.3,0.446,173328.6,173328.6,5777,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481904,215178.00
07/09/2015 18:45,1,1.669,ACTIVE,215.3,404.12,60.03,1436481903,"040051121000195","174011321042388",25.15,33,0.244,307.12,447.50,41.7,33.8,0.096,44846.9,44858.1,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481905,215179.00
07/09/2015 18:45,2,1.969,ACTIVE,213.74,349.86,59.981,1436481903,"274151322000095","174011321042388",28.78,38.40,0,335.14,385.33,57.4,53.4,0.384,472739.5,472739.5,6684,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481906,215180.00
07/09/2015 18:45,2,1.834,ACTIVE,213.51,353.47,59.959,1436481903,"201051344000868","174011321042388",28.59,30.00,0,335.44,391.64,53.1,49.4,0.433,159699.7,159699.7,5783,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481907,215181.00
07/09/2015 18:45,2,1.857,ACTIVE,214.19,353.47,60.002,1436481903,"201051344000853","174011321042388",28.71,31.00,0,334.54,393.45,54.0,50.2,0.446,165994.5,165994.5,5783,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481908,215182.00
07/09/2015 18:45,2,1.877,ACTIVE,214.19,354.97,59.981,1436481903,"201051344000582","174011321042388",28.21,32.40,0,335.74,393.15,53.7,49.9,0.455,166104.1,166104.1,5768,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481909,215183.00
07/09/2015 18:45,1,1.696,ACTIVE,215.7,399.36,60.03,1436481903,"040051121000097","174011321042388",25.88,34,0.257,306.16,449.48,43.6,36.3,0.126,43029.400000036,43041.199999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481910,215184.00
07/09/2015 18:45,2,1.834,ACTIVE,213.96,354.67,59.975,1436481903,"201051344000469","174011321042388",28.73,29.00,0,333.63,392.85,53.4,49.6,0.468,161262.5,161262.5,5775,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481911,215185.00
07/09/2015 18:45,2,1.863,ACTIVE,213.74,354.97,59.975,1436481903,"201051344000988","174011321042388",28.37,30.80,0,329.13,393.75,53.5,49.8,0.451,160802.3,160802.3,5775,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481912,215186.00
07/09/2015 18:45,2,1.879,ACTIVE,213.96,355.58,59.970,1436481903,"201051344001158","174011321042388",28.11,31.80,0,335.14,392.25,53.5,49.8,0.460,166836.7,166836.7,5771,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481913,215187.00
07/09/2015 18:45,2,1.941,ACTIVE,213.51,354.07,59.986,1436481903,"201051344001025","174011321042388",28.51,32.60,0,335.44,394.35,56.1,52.2,0.446,170397.8,170397.8,5767,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481914,215188.00
07/09/2015 18:45,1,1.274,ACTIVE,216.0,408.16,60.03,1436481903,"033051125000118","174011321042388",38.51,33,0.291,304.73,446.57,48.8,39.3,0.146,47935.700000024,47947.499999976,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481915,215189.00
07/09/2015 18:45,2,1.836,ACTIVE,213.74,354.97,59.975,1436481903,"201051344000569","174011321042388",28.90,31.30,0,335.44,393.45,53.8,50.0,0.438,173868.3,173868.3,5780,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481916,215190.00
07/09/2015 18:45,2,1.225,ACTIVE,214.64,408.48,59.981,1436481903,"274151322000094","174011321042388",37.31,38.60,0,337.84,442.14,46.3,42.8,0.318,357098.2,357098.2,7162,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481917,215191.00
07/09/2015 18:45,1,1.725,ACTIVE,215.3,335.94,60.03,1436481903,"040051121000068","174011321042388",23.35,33,0.257,307.87,447.59,40.1,30.9,0.288,41084.8,41095.3,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481918,215192.00
07/09/2015 18:45,2,1.883,ACTIVE,213.74,353.47,59.981,1436481903,"201051344000458","174011321042388",28.57,31.50,0,333.63,393.45,54.5,50.7,0.468,169674.7,169674.7,5775,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481919,215193.00
07/09/2015 18:45,2,1.801,ACTIVE,214.41,357.98,59.981,1436481903,"274151322000087","174011321042388",27.73,54.30,0,335.44,379.62,50.6,46.9,0.345,427918.8,427918.8,6655,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481920,215194.00
07/09/2015 18:45,2,1.781,ACTIVE,213.51,354.37,59.975,1436481903,"274151322000052","174011321042388",28.51,39.50,0,334.84,380.82,51.5,47.8,0.336,457519.2,457519.2,7055,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481921,215195.00
07/09/2015 18:45,2,1.955,ACTIVE,213.51,354.07,59.981,1436481903,"201051344001145","174011321042388",28.25,32.00,0,335.14,394.05,56.0,52.1,0.451,174820.0,174820.0,5786,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481922,215196.00
07/09/2015 18:45,2,1.887,ACTIVE,213.51,352.87,59.981,1436481903,"201051344000685","174011321042388",28.19,32.80,0,334.24,389.84,53.9,50.1,0.486,173836.3,173836.3,5787,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481923,215197.00
07/09/2015 18:45,2,1.725,ACTIVE,213.74,350.17,59.986,1436481903,"274151322000088","174011321042388",27.95,36.50,0,336.04,379.92,48.8,45.2,0.327,438441.4,438441.4,6668,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481924,215198.00
07/09/2015 18:45,2,1.807,ACTIVE,213.74,353.47,59.981,1436481903,"201051344000438","174011321042388",29.06,33.80,0,335.14,391.94,53.2,49.4,0.442,173945.9,173945.9,5767,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481925,215199.00
07/09/2015 18:45,2,1.887,ACTIVE,213.51,352.87,59.975,1436481903,"201051344001135","174011321042388",28.55,32.20,0,334.84,390.44,54.6,50.8,0.433,165272.6,165272.6,5754,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481926,215200.00
07/09/2015 18:45,2,1.861,ACTIVE,213.74,354.07,59.981,1436481903,"201051344000417","174011321042388",28.35,34.50,0,334.24,392.25,53.5,49.7,0.451,169544.0,169544.0,5767,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481927,215201.00
07/09/2015 18:45,2,1.855,ACTIVE,213.06,352.87,59.996,1436481903,"201051344000594","174011321042388",28.96,34.50,0,330.63,391.64,54.4,50.6,0.451,170098.5,170098.5,5769,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481928,215202.00
07/09/2015 18:45,2,1.875,ACTIVE,213.29,359.18,59.944,1436481903,"274151322000083","174011321042388",28.45,39.50,0,334.84,381.42,54.0,50.2,0.380,453647.0,453647.0,7074,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481929,215203.00
07/09/2015 18:45,2,2.049,ACTIVE,213.96,353.77,59.981,1436481903,"201051344000585","174011321042388",28.57,32.40,0,335.44,394.95,59.3,55.3,0.495,169143.9,169143.9,5768,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481930,215204.00
07/09/2015 18:45,2,1.770,ACTIVE,213.29,357.08,59.975,1436481903,"274151322000054","174011321042388",28.15,36.80,0,335.14,381.42,50.5,46.8,0.345,448691.8,448691.8,6656,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481931,215205.00
07/09/2015 18:45,2,1.871,ACTIVE,213.74,351.97,59.970,1436481903,"201051344001203","174011321042388",28.55,32.80,0,335.14,394.05,54.0,50.2,0.455,170275.2,170275.2,5773,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481931,215206.00
07/09/2015 18:45,2,1.861,ACTIVE,213.29,352.87,59.975,1436481903,"201051344000646","174011321042388",28.78,32.80,0,334.54,391.04,54.3,50.5,0.464,167399.0,167399.0,5763,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481933,215207.00
07/09/2015 18:45,2,1.240,ACTIVE,214.41,403.07,59.965,1436481903,"274151322000068","174011321042388",37.61,39.80,0,338.14,446.35,47.5,43.9,0.309,356200.6,356200.6,6769,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481933,215208.00
07/09/2015 18:45,2,1.900,ACTIVE,213.96,348.66,59.975,1436481903,"274151322000076","174011321042388",28.84,38.60,0,336.64,383.53,55.5,51.6,0.376,478585.4,478585.4,7056,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481934,215209.00
07/09/2015 18:45,1,1.043,ACTIVE,215.7,359.99,60.00,1436481903,"033051125000132","174011321042388",34.51,32,0.212,316.20,427.83,35.8,26.9,0.148,35977.600000024,35986.600000024,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481936,215210.00
07/09/2015 18:45,1,1.266,ACTIVE,215.2,399.13,60.03,1436481903,"033051125000150","174011321042388",38.44,33,0.297,306.07,450.43,48.4,38.3,0.233,48015.700000012,48027.800000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481937,215211.00
07/09/2015 18:45,2,1.877,ACTIVE,213.06,352.27,59.986,1436481903,"201051344000890","174011321042388",28.59,34.00,0,335.44,391.94,54.4,50.6,0.451,171722.4,171722.4,5770,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481938,215212.00
07/09/2015 18:45,2,1.834,ACTIVE,213.29,352.87,59.970,1436481903,"201051344000900","174011321042388",28.96,30.00,0,335.44,392.25,53.8,50.0,0.451,172054.1,172054.1,5785,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481939,215213.00
07/09/2015 18:45,2,1.863,ACTIVE,213.51,354.37,59.975,1436481903,"201051344000633","174011321042388",28.47,32.60,0,331.83,392.85,53.8,50.0,0.455,161618.9,161618.9,5783,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481940,215214.00
07/09/2015 18:45,1,1.677,ACTIVE,215.3,409.39,60.00,1436481903,"040051121000185","174011321042388",23.70,32,0.230,320.05,445.29,39.5,30.3,0.083,42248.499999999,42258.699999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481941,215215.00
07/09/2015 18:45,2,1.869,ACTIVE,213.74,353.77,59.981,1436481903,"201051344000983","174011321042388",29.12,31.30,0,335.74,393.75,55.1,51.3,0.464,169025.0,169025.0,5786,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481942,215216.00
07/09/2015 18:45,2,1.908,ACTIVE,213.51,354.07,59.981,1436481903,"201051344000917","174011321042388",28.61,32.80,0,334.24,392.85,55.4,51.5,0.473,172191.0,172191.0,5785,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481943,215217.00
07/09/2015 18:45,1,1.736,ACTIVE,214.8,381.36,60.03,1436481903,"040051121000116","174011321042388",25.80,32,0.268,300.08,447.84,44.5,36.2,0.199,42285.000000024,42296.500000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481944,215218.00
07/09/2015 18:45,1,0.947,ACTIVE,215.2,391.18,60.03,1436481903,"033051125000135","174011321042388",35.10,32,0.192,316.25,442.30,33.1,24.6,0.061,35788.20000001,35796.50000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481945,215219.00
07/09/2015 18:45,2,1.838,ACTIVE,213.96,353.17,59.975,1436481903,"201051344000648","174011321042388",28.49,30.50,0,334.54,393.45,53.1,49.3,0.442,167941.8,167941.8,5782,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481946,215220.00
07/09/2015 18:45,2,1.775,ACTIVE,213.74,353.47,59.986,1436481903,"201051344001093","174011321042388",28.47,32.00,0,335.44,391.04,51.2,47.5,0.415,170361.5,170361.5,5773,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481947,215221.00
