ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 18:45,2,1.871,ACTIVE,213.96,354.07,59.975,1436481903,"201051344000645","174011321042388",28.17,31.00,0,336.34,392.55,53.4,49.6,0.429,168538.3,168538.3,5787,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481948,215222.00
07/09/2015 18:45,2,1.768,ACTIVE,213.74,352.87,59.975,1436481903,"274151322000085","174011321042388",28.31,37.00,0,336.04,380.52,50.6,46.9,0.345,450992.0,450992.0,7062,0,0,0,L,1151911521,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481949,215223.00
07/09/2015 18:45,2,1.883,ACTIVE,213.74,353.17,59.991,1436481903,"201051344000651","174011321042388",28.33,32.40,0,335.74,393.75,54.0,50.2,0.446,167882.1,167882.1,5771,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481950,215224.00
07/09/2015 18:45,2,1.855,ACTIVE,213.74,352.87,60.012,1436481903,"201051344000867","174011321042388",28.55,31.80,0,335.44,390.44,53.6,49.8,0.429,160322.4,160322.4,5788,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481951,215225.00
07/09/2015 18:45,1,1.750,ACTIVE,214.9,365.44,60.03,1436481903,"040051121000095","174011321042388",23.27,32,0.249,317.64,441.71,40.5,40.0,0.161,41536.600000024,41546.899999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481952,215226.00
07/09/2015 18:45,2,1.836,ACTIVE,213.29,352.57,59.981,1436481903,"201051344001230","174011321042388",28.69,32.40,0,331.83,386.53,53.3,49.6,0.446,171410.9,171410.9,5789,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481953,215227.00
07/09/2015 18:45,2,1.803,ACTIVE,214.19,353.47,59.981,1436481903,"201051344000576","174011321042388",28.71,29.80,0,335.74,392.85,52.4,48.7,0.438,167770.0,167770.0,5794,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481954,215228.00
07/09/2015 18:45,2,1.887,ACTIVE,213.74,356.48,59.981,1436481903,"201051344000579","174011321042388",28.59,33.30,0,335.74,393.45,54.6,50.8,0.451,174257.2,174257.2,5772,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436481955,215229.00
07/09/2015 19:00,2,1.141,ACTIVE,211.25,343.85,59.996,1436482803,"201051344000955","174011321042388",28.51,32.20,0,330.93,375.71,33.0,29.9,0.274,173338.5,173338.5,5778,0,0,0,L,1122011218,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482804,215230.00
07/09/2015 19:00,1,1.038,ACTIVE,213.5,386.36,60.03,1436482803,"040051121000195","174011321042388",24.38,32,0.197,319.27,443.16,25.1,20.8,0.043,44858.1,44865.6,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482806,215231.00
07/09/2015 19:00,2,1.225,ACTIVE,212.83,343.85,60.002,1436482803,"274151322000095","174011321042388",28.39,36.50,0,333.93,371.81,35.2,32.0,0.225,472750.3,472750.3,6685,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482807,215232.00
07/09/2015 19:00,2,1.180,ACTIVE,211.48,344.45,60.007,1436482803,"201051344000868","174011321042388",28.05,29.30,0,330.63,377.22,33.6,30.5,0.270,159709.7,159709.7,5784,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482807,215233.00
07/09/2015 19:00,2,1.186,ACTIVE,212.16,345.36,60.012,1436482803,"201051344000853","174011321042388",28.39,30.00,0,334.84,380.82,34.1,31.0,0.283,166004.6,166004.6,5784,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482808,215234.00
07/09/2015 19:00,2,1.199,ACTIVE,212.16,345.96,59.986,1436482803,"201051344000582","174011321042388",27.87,31.30,0,333.33,379.32,33.9,30.8,0.287,166114.2,166114.2,5769,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482809,215235.00
07/09/2015 19:00,1,1.075,ACTIVE,213.8,381.43,60.07,1436482803,"040051121000097","174011321042388",25.38,32,0.235,318.49,443.86,27.1,31.0,0.070,43041.199999988,43049.100000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482811,215236.00
07/09/2015 19:00,2,1.188,ACTIVE,211.70,346.26,60.002,1436482803,"201051344000469","174011321042388",28.07,28.50,0,332.13,380.52,33.8,30.7,0.287,161272.5,161272.5,5776,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482811,215237.00
07/09/2015 19:00,2,1.197,ACTIVE,211.70,346.86,60.007,1436482803,"201051344000988","174011321042388",27.71,30.00,0,331.83,381.73,33.6,30.5,0.287,160812.3,160812.3,5776,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482812,215238.00
07/09/2015 19:00,2,1.193,ACTIVE,211.70,345.66,59.981,1436482803,"201051344001158","174011321042388",28.05,30.80,0,334.24,379.32,33.9,30.8,0.287,166846.7,166846.7,5772,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482813,215239.00
07/09/2015 19:00,2,1.217,ACTIVE,211.70,345.06,60.012,1436482803,"201051344001025","174011321042388",28.80,31.30,0,331.83,379.92,35.5,32.4,0.283,170408.3,170408.3,5768,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482814,215240.00
07/09/2015 19:00,1,0.803,ACTIVE,213.3,394.38,60.07,1436482803,"033051125000118","174011321042388",38.16,32,0.191,316.62,442.87,30.4,17.8,0.166,47947.499999976,47956.299999988,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482816,215241.00
07/09/2015 19:00,2,1.182,ACTIVE,211.70,345.36,60.007,1436482803,"201051344000569","174011321042388",28.49,30.50,0,333.03,379.02,34.1,31.0,0.265,173878.4,173878.4,5781,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482816,215242.00
07/09/2015 19:00,2,0.744,ACTIVE,212.16,406.07,60.002,1436482803,"274151322000094","174011321042388",37.95,37.30,0,335.14,430.42,28.2,25.3,0.194,357106.7,357106.7,7163,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482817,215243.00
07/09/2015 19:00,1,1.097,ACTIVE,214.0,360.91,60.07,1436482803,"040051121000068","174011321042388",22.71,32,0.194,316.69,443.20,24.7,28.1,0.100,41095.3,41102.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482819,215244.00
07/09/2015 19:00,2,1.191,ACTIVE,211.70,344.45,60.002,1436482803,"201051344000458","174011321042388",28.47,30.80,0,331.83,379.02,34.4,31.3,0.287,169684.8,169684.8,5776,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482819,215245.00
07/09/2015 19:00,2,1.131,ACTIVE,212.83,344.15,60.018,1436482803,"274151322000087","174011321042388",27.61,51.30,0,334.84,367.90,31.6,28.6,0.208,427928.1,427928.1,6656,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482820,215246.00
07/09/2015 19:00,2,1.154,ACTIVE,212.61,350.47,60.012,1436482803,"274151322000052","174011321042388",27.75,37.50,0,334.54,368.50,32.5,29.4,0.221,457528.7,457528.7,7056,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482821,215247.00
07/09/2015 19:00,2,1.219,ACTIVE,211.70,345.36,59.986,1436482803,"201051344001145","174011321042388",28.51,30.50,0,332.73,379.32,35.2,32.1,0.283,174830.4,174830.4,5787,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482822,215248.00
07/09/2015 19:00,2,1.170,ACTIVE,211.70,345.66,60.002,1436482803,"201051344000685","174011321042388",28.31,31.50,0,330.93,376.31,33.6,30.5,0.283,173846.3,173846.3,5788,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482823,215249.00
07/09/2015 19:00,2,1.082,ACTIVE,212.38,347.46,59.991,1436482803,"274151322000088","174011321042388",27.77,35.00,0,335.14,367.60,30.4,27.5,0.203,438450.4,438450.4,6669,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482824,215250.00
07/09/2015 19:00,2,1.170,ACTIVE,211.70,344.45,59.996,1436482803,"201051344000438","174011321042388",28.51,32.40,0,331.23,376.92,33.8,30.7,0.274,173955.9,173955.9,5768,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482825,215251.00
07/09/2015 19:00,2,1.229,ACTIVE,211.25,344.76,60.002,1436482803,"201051344001135","174011321042388",27.97,30.80,0,330.33,376.01,34.9,31.7,0.270,165282.8,165282.8,5755,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482826,215252.00
07/09/2015 19:00,2,1.197,ACTIVE,211.70,345.66,60.007,1436482803,"201051344000417","174011321042388",28.15,33.00,0,331.53,377.22,34.1,31.0,0.283,169554.0,169554.0,5768,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482827,215253.00
07/09/2015 19:00,2,1.199,ACTIVE,211.25,344.76,59.996,1436482803,"201051344000594","174011321042388",28.49,33.00,0,329.43,376.31,34.7,31.5,0.283,170108.6,170108.6,5770,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482828,215254.00
07/09/2015 19:00,2,1.201,ACTIVE,212.83,346.56,59.991,1436482803,"274151322000083","174011321042388",27.75,37.50,0,334.84,369.40,33.8,30.7,0.243,453656.9,453656.9,7075,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482829,215255.00
07/09/2015 19:00,2,1.309,ACTIVE,211.93,347.16,59.996,1436482803,"201051344000585","174011321042388",28.61,31.30,0,331.53,382.93,37.9,34.7,0.305,169155.0,169155.0,5769,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482830,215256.00
07/09/2015 19:00,2,1.137,ACTIVE,212.38,345.06,59.991,1436482803,"274151322000054","174011321042388",27.67,35.20,0,334.54,372.11,31.8,28.8,0.217,448701.1,448701.1,6657,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482831,215257.00
07/09/2015 19:00,2,1.207,ACTIVE,211.93,344.15,59.996,1436482803,"201051344001203","174011321042388",28.15,31.80,0,331.23,379.02,34.4,31.3,0.274,170285.2,170285.2,5774,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482832,215258.00
07/09/2015 19:00,2,1.217,ACTIVE,211.25,344.76,59.991,1436482803,"201051344000646","174011321042388",28.07,31.80,0,329.73,376.92,34.6,31.5,0.274,167409.1,167409.1,5764,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482833,215259.00
07/09/2015 19:00,2,0.771,ACTIVE,212.61,403.07,59.996,1436482803,"274151322000068","174011321042388",37.37,38.20,0,335.74,435.53,29.5,26.5,0.190,356209.2,356209.2,6770,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482834,215260.00
07/09/2015 19:00,2,1.189,ACTIVE,213.06,342.35,59.981,1436482803,"274151322000076","174011321042388",28.78,36.50,0,336.34,373.01,34.6,31.5,0.230,478595.6,478595.6,7057,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482835,215261.00
07/09/2015 19:00,1,0.638,ACTIVE,213.8,412.23,60.03,1436482803,"033051125000132","174011321042388",34.14,31,0.170,315.79,440.33,21.7,16.9,0.008,35986.600000024,35992,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482837,215262.00
07/09/2015 19:00,1,0.794,ACTIVE,213.8,356.70,60.03,1436482803,"033051125000150","174011321042388",38.04,32,0.201,318.93,444.85,30.0,22.0,0.220,48027.800000012,48036.500000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482838,215263.00
07/09/2015 19:00,2,1.195,ACTIVE,211.48,344.45,60.018,1436482803,"201051344000890","174011321042388",28.39,32.80,0,330.63,377.22,34.4,31.2,0.270,171732.6,171732.6,5771,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482839,215264.00
07/09/2015 19:00,2,1.146,ACTIVE,211.70,344.76,60.002,1436482803,"201051344000900","174011321042388",28.57,29.30,0,330.93,378.12,33.2,30.1,0.274,172064.0,172064.0,5786,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482840,215265.00
07/09/2015 19:00,2,1.160,ACTIVE,211.93,345.66,59.991,1436482803,"201051344000633","174011321042388",28.37,31.50,0,331.83,378.42,33.4,30.3,0.265,161628.8,161628.8,5784,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482841,215266.00
07/09/2015 19:00,1,1.052,ACTIVE,213.7,356.95,60.03,1436482803,"040051121000185","174011321042388",21.84,32,0.189,318.34,441.33,22.8,25.8,0.076,42258.699999999,42265.099999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482842,215267.00
07/09/2015 19:00,2,1.188,ACTIVE,211.70,344.45,59.991,1436482803,"201051344000983","174011321042388",28.35,30.30,0,330.33,377.52,34.1,31.0,0.274,169035.2,169035.2,5787,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482843,215268.00
07/09/2015 19:00,2,1.182,ACTIVE,211.48,345.36,59.986,1436482803,"201051344000917","174011321042388",28.29,31.80,0,331.23,379.02,33.9,30.8,0.278,172201.3,172201.3,5786,0,0,0,L,1122011218,0,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482844,215269.00
07/09/2015 19:00,1,1.096,ACTIVE,212.8,361.48,60.03,1436482803,"040051121000116","174011321042388",24.69,31,0.222,310.61,441.96,26.9,29.5,0.099,42296.500000024,42304.100000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482845,215270.00
07/09/2015 19:00,1,0.582,ACTIVE,213.8,416.18,60.03,1436482803,"033051125000135","174011321042388",34.07,31,0.151,316.36,442.90,19.7,15.0,0.059,35796.50000001,35801.90000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482847,215271.00
07/09/2015 19:00,2,1.125,ACTIVE,211.70,344.45,59.986,1436482803,"201051344000648","174011321042388",28.31,29.80,0,333.03,378.72,32.3,29.3,0.265,167951.6,167951.6,5783,0,0,0,L,1122011218,0,121.10,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482847,215272.00
07/09/2015 19:00,2,1.094,ACTIVE,211.48,344.76,59.991,1436482803,"201051344001093","174011321042388",28.35,30.80,0,331.53,376.31,31.4,28.4,0.243,170371.0,170371.0,5774,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482848,215273.00
07/09/2015 19:00,2,1.123,ACTIVE,211.93,344.45,60.007,1436482803,"201051344000645","174011321042388",28.17,30.00,0,334.24,379.02,32.1,29.0,0.256,168548.1,168548.1,5788,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482849,215274.00
07/09/2015 19:00,2,0.932,ACTIVE,212.61,341.75,59.986,1436482803,"274151322000085","174011321042388",28.98,35.20,0,335.44,367.90,27.3,24.5,0.177,451001.0,451001.0,7063,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482850,215275.00
07/09/2015 19:00,2,1.129,ACTIVE,211.48,343.85,59.986,1436482803,"201051344000651","174011321042388",28.19,31.00,0,331.23,380.82,32.3,29.2,0.256,167892.0,167892.0,5772,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482851,215276.00
07/09/2015 19:00,2,1.141,ACTIVE,211.48,343.25,59.986,1436482803,"201051344000867","174011321042388",28.17,30.80,0,331.23,375.71,32.5,29.5,0.256,160332.3,160332.3,5789,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482852,215277.00
07/09/2015 19:00,1,1.076,ACTIVE,213.0,421.62,60.03,1436482803,"040051121000095","174011321042388",22.63,31,0.141,315.35,440.04,24.2,14.1,0.004,41546.899999976,41553.600000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482853,215278.00
07/09/2015 19:00,2,1.123,ACTIVE,211.03,342.35,60.018,1436482803,"201051344001230","174011321042388",28.13,31.30,0,329.43,375.11,32.1,29.0,0.261,171420.7,171420.7,5790,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482854,215279.00
07/09/2015 19:00,2,1.102,ACTIVE,211.70,345.36,59.996,1436482803,"201051344000576","174011321042388",28.09,29.00,0,333.93,380.22,31.4,28.3,0.243,167779.6,167779.6,5795,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482855,215280.00
07/09/2015 19:00,2,1.145,ACTIVE,211.48,343.55,59.991,1436482803,"201051344000579","174011321042388",28.63,32.20,0,331.53,380.22,33.2,30.1,0.265,174267.4,174267.4,5773,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436482856,215281.00
07/09/2015 19:15,2,0.828,ACTIVE,211.03,340.25,59.970,1436483703,"201051344000955","174011321042388",28.19,30.50,0,327.62,360.38,23.7,21.0,0.181,173343.9,173343.9,5779,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483704,215282.00
07/09/2015 19:15,1,0.693,ACTIVE,213.2,411.74,60.03,1436483703,"040051121000195","174011321042388",24.12,30,0.157,317.47,440.87,16.6,12.9,0.002,44865.6,44869,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483706,215283.00
07/09/2015 19:15,2,0.814,ACTIVE,212.38,342.05,59.938,1436483703,"274151322000095","174011321042388",28.09,34.50,0,331.23,357.38,23.1,20.4,0.155,472755.6,472755.6,6686,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483707,215284.00
07/09/2015 19:15,2,0.834,ACTIVE,211.25,339.34,59.959,1436483703,"201051344000868","174011321042388",27.99,28.00,0,330.03,360.08,23.7,20.9,0.181,159715.1,159715.1,5785,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483707,215285.00
07/09/2015 19:15,2,0.832,ACTIVE,211.93,341.75,59.949,1436483703,"201051344000853","174011321042388",28.03,28.80,0,330.03,362.79,23.7,20.9,0.181,166010.0,166010.0,5785,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483708,215286.00
07/09/2015 19:15,2,0.834,ACTIVE,211.93,341.15,59.959,1436483703,"201051344000582","174011321042388",27.43,29.80,0,330.33,362.49,23.2,20.5,0.194,166119.4,166119.4,5770,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483709,215287.00
07/09/2015 19:15,1,0.733,ACTIVE,213.6,345.77,60.00,1436483703,"040051121000097","174011321042388",24.87,31,0.151,318.99,441.34,18.1,16.9,0.107,43049.100000024,43052.800000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483710,215288.00
07/09/2015 19:15,2,0.826,ACTIVE,211.48,340.85,59.938,1436483703,"201051344000469","174011321042388",28.27,27.30,0,329.43,361.59,23.7,20.9,0.203,161277.8,161277.8,5777,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483711,215289.00
07/09/2015 19:15,2,0.824,ACTIVE,211.25,340.85,59.954,1436483703,"201051344000988","174011321042388",27.93,28.80,0,329.73,362.19,23.3,20.6,0.199,160817.5,160817.5,5777,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483712,215290.00
07/09/2015 19:15,2,0.836,ACTIVE,211.25,339.65,59.965,1436483703,"201051344001158","174011321042388",27.71,29.30,0,330.03,361.29,23.5,20.7,0.186,166851.9,166851.9,5773,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483713,215291.00
07/09/2015 19:15,2,0.854,ACTIVE,211.25,339.04,59.959,1436483703,"201051344001025","174011321042388",27.93,29.80,0,330.33,361.89,24.1,21.4,0.194,170413.8,170413.8,5769,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483714,215292.00
07/09/2015 19:15,1,0.544,ACTIVE,213.3,428.37,60.00,1436483703,"033051125000118","174011321042388",38.33,31,0.163,317.29,441.60,20.7,14.9,0.003,47956.299999988,47960.499999976,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483715,215293.00
07/09/2015 19:15,2,0.842,ACTIVE,211.48,340.55,59.959,1436483703,"201051344000569","174011321042388",28.01,29.00,0,330.03,361.59,23.9,21.1,0.181,173883.8,173883.8,5782,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483716,215294.00
07/09/2015 19:15,2,0.506,ACTIVE,212.61,401.86,59.959,1436483703,"274151322000094","174011321042388",37.47,35.60,0,333.93,423.81,19.2,16.7,0.128,357110.9,357110.9,7164,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483717,215295.00
07/09/2015 19:15,1,0.757,ACTIVE,213.1,402.24,60.03,1436483703,"040051121000068","174011321042388",22.36,30,0.163,316.70,440.68,16.8,16.5,0.004,41102.3,41105.499999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483718,215296.00
07/09/2015 19:15,2,0.832,ACTIVE,211.48,338.74,59.954,1436483703,"201051344000458","174011321042388",28.25,29.30,0,330.33,360.99,23.9,21.1,0.186,169690.2,169690.2,5777,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483720,215297.00
07/09/2015 19:15,2,0.773,ACTIVE,212.83,339.65,59.954,1436483703,"274151322000087","174011321042388",27.43,48.30,0,330.03,356.48,21.5,18.8,0.137,427932.9,427932.9,6657,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483720,215298.00
07/09/2015 19:15,2,0.795,ACTIVE,212.38,344.45,59.986,1436483703,"274151322000052","174011321042388",27.81,35.40,0,330.33,355.88,22.4,19.7,0.146,457533.7,457533.7,7057,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483721,215299.00
07/09/2015 19:15,2,0.838,ACTIVE,211.70,340.55,59.954,1436483703,"201051344001145","174011321042388",28.47,29.30,0,330.63,361.89,24.2,21.4,0.190,174835.9,174835.9,5788,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483722,215300.00
07/09/2015 19:15,2,0.807,ACTIVE,211.70,341.15,59.954,1436483703,"201051344000685","174011321042388",28.21,30.00,0,330.33,361.59,23.0,20.3,0.181,173851.4,173851.4,5789,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483723,215301.00
07/09/2015 19:15,2,0.750,ACTIVE,212.38,343.85,59.954,1436483703,"274151322000088","174011321042388",27.43,33.00,0,330.63,355.28,20.9,18.2,0.141,438454.9,438454.9,6670,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483724,215302.00
07/09/2015 19:15,2,0.832,ACTIVE,211.70,340.25,59.996,1436483703,"201051344000438","174011321042388",28.19,30.50,0,329.43,360.69,23.8,21.0,0.186,173961.1,173961.1,5769,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483725,215303.00
07/09/2015 19:15,2,0.854,ACTIVE,211.25,339.95,59.959,1436483703,"201051344001135","174011321042388",28.51,29.30,0,329.43,360.08,24.6,21.9,0.168,165288.3,165288.3,5756,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483726,215304.00
07/09/2015 19:15,2,0.846,ACTIVE,211.70,341.45,59.959,1436483703,"201051344000417","174011321042388",28.21,31.30,0,330.33,361.29,24.2,21.4,0.177,169559.3,169559.3,5769,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483727,215305.00
07/09/2015 19:15,2,0.854,ACTIVE,211.25,339.65,59.959,1436483703,"201051344000594","174011321042388",28.09,31.50,0,328.82,360.69,24.4,21.6,0.199,170114.0,170114.0,5771,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483728,215306.00
07/09/2015 19:15,2,0.797,ACTIVE,212.61,341.75,59.954,1436483703,"274151322000083","174011321042388",27.59,35.40,0,330.63,356.78,22.3,19.6,0.146,453661.9,453661.9,7076,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483729,215307.00
07/09/2015 19:15,2,0.893,ACTIVE,211.70,342.35,59.965,1436483703,"201051344000585","174011321042388",28.33,29.50,0,329.43,362.79,25.7,22.9,0.186,169160.7,169160.7,5770,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483730,215308.00
07/09/2015 19:15,2,0.768,ACTIVE,212.38,344.45,59.965,1436483703,"274151322000054","174011321042388",27.93,33.30,0,330.93,355.88,21.7,19.0,0.141,448705.8,448705.8,6658,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483731,215309.00
07/09/2015 19:15,2,0.834,ACTIVE,211.70,339.34,59.959,1436483703,"201051344001203","174011321042388",28.41,30.00,0,330.33,362.19,24.0,21.3,0.190,170290.5,170290.5,5775,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483731,215310.00
07/09/2015 19:15,2,0.834,ACTIVE,211.25,339.65,59.959,1436483703,"201051344000646","174011321042388",28.53,30.00,0,328.82,360.38,24.1,21.4,0.199,167414.4,167414.4,5765,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483732,215311.00
07/09/2015 19:15,2,0.529,ACTIVE,212.83,403.37,59.965,1436483703,"274151322000068","174011321042388",37.63,36.30,0,334.54,420.20,20.1,17.5,0.124,356213.5,356213.5,6771,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483733,215312.00
07/09/2015 19:15,2,0.816,ACTIVE,212.83,344.15,59.949,1436483703,"274151322000076","174011321042388",28.67,34.50,0,331.53,357.38,23.7,21.0,0.150,478600.8,478600.8,7058,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483734,215313.00
07/09/2015 19:15,1,0.456,ACTIVE,213.8,413.12,60.00,1436483703,"033051125000132","174011321042388",33.60,30,0.144,318.42,439.35,15.2,14.4,0.000,35992,35994.700000048,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483735,215314.00
07/09/2015 19:15,1,0.553,ACTIVE,213.1,341.89,60.00,1436483703,"033051125000150","174011321042388",38.04,30,0.180,318.96,443.95,20.9,18.6,0.203,48036.500000012,48040.900000012,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483737,215315.00
07/09/2015 19:15,2,0.855,ACTIVE,211.25,339.95,59.954,1436483703,"201051344000890","174011321042388",28.41,31.30,0,330.03,360.38,24.7,21.9,0.194,171738.0,171738.0,5772,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483738,215316.00
07/09/2015 19:15,2,0.822,ACTIVE,211.25,340.25,59.959,1436483703,"201051344000900","174011321042388",28.13,28.00,0,329.73,360.69,23.5,20.8,0.186,172069.1,172069.1,5787,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483739,215317.00
07/09/2015 19:15,2,0.832,ACTIVE,211.70,341.75,59.954,1436483703,"201051344000633","174011321042388",28.43,30.00,0,330.33,361.89,24.0,21.2,0.199,161634.0,161634.0,5785,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483740,215318.00
07/09/2015 19:15,1,0.715,ACTIVE,213.4,331.89,60.00,1436483703,"040051121000185","174011321042388",23.65,30,0.108,318.00,439.79,16.8,7.0,0.224,42265.099999999,42268.199999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483741,215319.00
07/09/2015 19:15,2,0.855,ACTIVE,211.48,340.25,59.954,1436483703,"201051344000983","174011321042388",28.57,29.00,0,330.03,361.89,24.8,22.0,0.199,169040.6,169040.6,5788,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483742,215320.00
07/09/2015 19:15,2,0.854,ACTIVE,211.48,340.25,59.954,1436483703,"201051344000917","174011321042388",28.07,30.30,0,329.43,360.08,24.3,21.5,0.203,172206.6,172206.6,5787,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483743,215321.00
07/09/2015 19:15,1,0.783,ACTIVE,213.1,396.41,60.00,1436483703,"040051121000116","174011321042388",24.91,29,0.142,310.22,439.64,19.4,12.4,0.007,42304.100000024,42307.700000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483744,215322.00
07/09/2015 19:15,1,0.448,ACTIVE,213.8,369.47,60.00,1436483703,"033051125000135","174011321042388",33.62,30,0.021,317.25,439.66,15.0,3.3,0.190,35801.90000001,35804.50000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483745,215323.00
07/09/2015 19:15,2,0.836,ACTIVE,211.70,340.85,59.954,1436483703,"201051344000648","174011321042388",28.33,28.50,0,330.93,360.08,24.0,21.3,0.186,167956.8,167956.8,5784,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483746,215324.00
07/09/2015 19:15,2,0.836,ACTIVE,211.48,340.55,59.922,1436483703,"201051344001093","174011321042388",28.25,29.50,0,329.73,358.28,24.0,21.2,0.172,170376.1,170376.1,5775,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483747,215325.00
07/09/2015 19:15,2,0.832,ACTIVE,211.93,341.15,59.959,1436483703,"201051344000645","174011321042388",28.19,29.00,0,330.63,359.48,23.8,21.1,0.181,168553.2,168553.2,5789,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483748,215326.00
07/09/2015 19:15,2,0.791,ACTIVE,213.06,340.85,59.944,1436483703,"274151322000085","174011321042388",27.59,33.30,0,331.83,353.77,22.1,19.4,0.146,451005.6,451005.6,7064,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483749,215327.00
07/09/2015 19:15,2,0.840,ACTIVE,211.70,341.15,59.959,1436483703,"201051344000651","174011321042388",28.13,29.30,0,330.33,359.78,23.9,21.2,0.177,167897.1,167897.1,5773,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483750,215328.00
07/09/2015 19:15,2,0.865,ACTIVE,211.70,340.25,59.959,1436483703,"201051344000867","174011321042388",27.99,29.50,0,330.03,358.58,24.6,21.8,0.203,160337.6,160337.6,5790,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483751,215329.00
07/09/2015 19:15,1,0.824,ACTIVE,213.1,397.96,60.00,1436483703,"040051121000095","174011321042388",22.17,29,0.160,314.32,437.99,18.1,12.0,0.003,41553.600000024,41556.600000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483752,215330.00
07/09/2015 19:15,2,0.850,ACTIVE,211.25,339.95,59.959,1436483703,"201051344001230","174011321042388",28.13,29.80,0,325.52,358.58,24.2,21.5,0.199,171425.9,171425.9,5791,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483753,215331.00
07/09/2015 19:15,2,0.836,ACTIVE,211.93,342.35,59.965,1436483703,"201051344000576","174011321042388",27.99,27.80,0,330.03,360.08,23.8,21.0,0.186,167784.7,167784.7,5796,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483754,215332.00
07/09/2015 19:15,2,0.877,ACTIVE,211.48,340.25,59.965,1436483703,"201051344000579","174011321042388",28.43,30.50,0,330.33,359.48,25.4,22.5,0.199,174272.8,174272.8,5774,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436483755,215333.00
07/09/2015 19:30,2,1.096,ACTIVE,211.03,343.55,59.975,1436484604,"201051344000955","174011321042388",28.39,29.80,0,328.22,357.38,31.5,28.5,0.252,173350.5,173350.5,5780,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484605,215334.00
07/09/2015 19:30,1,0.954,ACTIVE,212.9,363.06,60.03,1436484604,"040051121000195","174011321042388",24.24,29,0.164,318.41,441.40,23.0,24.5,0.075,44869,44873.5,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484606,215335.00
07/09/2015 19:30,2,1.084,ACTIVE,212.16,344.76,59.975,1436484604,"274151322000095","174011321042388",28.23,33.50,0,333.63,355.58,31.0,28.0,0.208,472762.2,472762.2,6687,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484607,215336.00
07/09/2015 19:30,2,1.098,ACTIVE,211.25,342.65,59.986,1436484604,"201051344000868","174011321042388",28.23,27.80,0,328.22,358.28,31.4,28.4,0.247,159721.7,159721.7,5786,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484608,215337.00
07/09/2015 19:30,2,1.090,ACTIVE,211.93,344.76,59.949,1436484604,"201051344000853","174011321042388",28.37,28.30,0,330.93,359.48,31.4,28.4,0.274,166016.7,166016.7,5786,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484609,215338.00
07/09/2015 19:30,2,1.072,ACTIVE,211.70,343.25,59.975,1436484604,"201051344000582","174011321042388",28.29,29.00,0,330.03,358.58,30.8,27.8,0.270,166126.0,166126.0,5771,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484610,215339.00
07/09/2015 19:30,1,0.967,ACTIVE,213.1,352.66,60.03,1436484604,"040051121000097","174011321042388",25.50,30,0.209,318.37,441.52,24.5,21.7,0.120,43052.800000012,43057.600000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484611,215340.00
07/09/2015 19:30,2,1.082,ACTIVE,211.70,344.15,59.981,1436484604,"201051344000469","174011321042388",28.49,27.00,0,327.62,358.28,31.3,28.3,0.256,161284.4,161284.4,5778,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484612,215341.00
07/09/2015 19:30,2,1.084,ACTIVE,211.25,344.76,60.002,1436484604,"201051344000988","174011321042388",28.09,28.50,0,327.92,360.08,30.9,27.9,0.261,160824.1,160824.1,5778,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484613,215342.00
07/09/2015 19:30,2,1.080,ACTIVE,211.48,343.55,60.007,1436484604,"201051344001158","174011321042388",28.23,28.80,0,327.32,358.58,30.9,27.9,0.256,166858.5,166858.5,5774,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484614,215343.00
07/09/2015 19:30,2,1.098,ACTIVE,211.48,343.55,59.975,1436484604,"201051344001025","174011321042388",28.55,29.00,0,329.73,359.18,31.8,28.7,0.256,170420.6,170420.6,5770,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484615,215344.00
07/09/2015 19:30,1,0.732,ACTIVE,213.5,403.48,60.03,1436484604,"033051125000118","174011321042388",38.16,30,0.210,317.36,440.59,27.8,25.6,0.032,47960.499999976,47965.999999976,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484616,215345.00
07/09/2015 19:30,2,1.088,ACTIVE,211.48,344.15,59.986,1436484604,"201051344000569","174011321042388",28.41,28.50,0,328.52,358.58,31.4,28.4,0.243,173890.4,173890.4,5783,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484617,215346.00
07/09/2015 19:30,2,0.686,ACTIVE,212.38,398.56,59.981,1436484604,"274151322000094","174011321042388",37.35,35.00,0,330.93,423.20,26.1,23.2,0.177,357116.3,357116.3,7165,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484618,215347.00
07/09/2015 19:30,1,0.988,ACTIVE,213.5,384.78,60.03,1436484604,"040051121000068","174011321042388",22.91,29,0.133,317.34,440.87,22.5,10.1,0.093,41105.499999988,41109.900000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484619,215348.00
07/09/2015 19:30,2,1.086,ACTIVE,211.48,343.25,59.986,1436484604,"201051344000458","174011321042388",28.19,29.00,0,328.52,358.28,31.1,28.0,0.256,169696.9,169696.9,5778,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484620,215349.00
07/09/2015 19:30,2,1.025,ACTIVE,212.83,344.45,59.981,1436484604,"274151322000087","174011321042388",27.41,46.00,0,330.63,354.97,28.5,25.6,0.190,427938.9,427938.9,6658,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484621,215350.00
07/09/2015 19:30,2,1.055,ACTIVE,212.16,346.26,59.986,1436484604,"274151322000052","174011321042388",27.59,34.30,0,331.83,355.28,29.5,26.5,0.181,457540.0,457540.0,7058,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484622,215351.00
07/09/2015 19:30,2,1.102,ACTIVE,211.48,343.85,59.986,1436484604,"201051344001145","174011321042388",28.11,28.50,0,329.43,359.18,31.4,28.4,0.247,174842.6,174842.6,5789,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484623,215352.00
07/09/2015 19:30,2,1.062,ACTIVE,211.70,343.55,59.981,1436484604,"201051344000685","174011321042388",28.07,29.30,0,327.92,357.98,30.2,27.3,0.261,173857.9,173857.9,5790,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484624,215353.00
07/09/2015 19:30,2,0.998,ACTIVE,211.48,345.36,59.986,1436484604,"274151322000088","174011321042388",27.59,32.40,0,333.03,354.37,27.9,25.0,0.172,438460.8,438460.8,6671,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484625,215354.00
07/09/2015 19:30,2,1.078,ACTIVE,211.70,343.25,59.986,1436484604,"201051344000438","174011321042388",28.45,29.80,0,329.13,358.58,31.1,28.1,0.247,173967.8,173967.8,5770,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484626,215355.00
07/09/2015 19:30,2,1.094,ACTIVE,211.25,342.65,59.986,1436484604,"201051344001135","174011321042388",28.59,28.50,0,327.92,358.28,31.7,28.7,0.239,165295.1,165295.1,5757,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484627,215356.00
07/09/2015 19:30,2,1.098,ACTIVE,211.48,343.85,59.954,1436484604,"201051344000417","174011321042388",28.05,30.50,0,329.13,358.28,31.3,28.3,0.252,169566.1,169566.1,5770,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484628,215357.00
07/09/2015 19:30,2,1.088,ACTIVE,211.03,342.95,59.991,1436484604,"201051344000594","174011321042388",28.47,30.80,0,328.22,358.28,31.4,28.4,0.256,170120.8,170120.8,5772,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484629,215358.00
07/09/2015 19:30,2,1.031,ACTIVE,211.93,342.35,59.986,1436484604,"274151322000083","174011321042388",27.79,34.30,0,331.53,354.67,29.1,26.1,0.199,453668.1,453668.1,7077,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484630,215359.00
07/09/2015 19:30,2,1.121,ACTIVE,211.70,344.76,59.954,1436484604,"201051344000585","174011321042388",28.49,29.00,0,327.02,358.58,32.3,29.3,0.256,169167.8,169167.8,5771,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484630,215360.00
07/09/2015 19:30,2,1.023,ACTIVE,212.38,342.05,59.986,1436484604,"274151322000054","174011321042388",27.77,32.40,0,331.23,355.28,28.8,25.9,0.203,448712.0,448712.0,6659,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484632,215361.00
07/09/2015 19:30,2,1.107,ACTIVE,211.48,341.45,59.986,1436484604,"201051344001203","174011321042388",27.73,29.30,0,329.43,359.18,31.1,28.1,0.256,170297.3,170297.3,5776,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484633,215362.00
07/09/2015 19:30,2,1.070,ACTIVE,211.03,342.05,59.986,1436484604,"201051344000646","174011321042388",28.59,29.50,0,327.92,357.98,31.0,28.0,0.239,167421.1,167421.1,5766,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484634,215363.00
07/09/2015 19:30,2,0.684,ACTIVE,212.61,409.68,59.981,1436484604,"274151322000068","174011321042388",38.11,35.60,0,333.03,424.71,26.5,23.6,0.172,356219.1,356219.1,6772,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484635,215364.00
07/09/2015 19:30,2,1.078,ACTIVE,212.38,343.85,59.991,1436484604,"274151322000076","174011321042388",28.45,33.50,0,334.24,356.48,31.0,28.0,0.208,478607.5,478607.5,7059,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484635,215365.00
07/09/2015 19:30,1,0.608,ACTIVE,213.4,371.70,60.03,1436484604,"033051125000132","174011321042388",33.08,29,0.149,316.91,439.34,20.0,14.4,0.034,35994.700000048,35998.300000012,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484637,215366.00
