ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 19:30,1,0.715,ACTIVE,213.3,338.05,60.03,1436484604,"033051125000150","174011321042388",38.57,29,0.221,319.30,442.77,27.4,22.8,0.288,48040.900000012,48046.600000012,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484638,215367.00
07/09/2015 19:30,2,1.096,ACTIVE,211.25,342.35,59.996,1436484604,"201051344000890","174011321042388",28.47,30.30,0,327.92,358.28,31.6,28.6,0.243,171744.8,171744.8,5773,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484639,215368.00
07/09/2015 19:30,2,1.062,ACTIVE,211.48,343.85,59.996,1436484604,"201051344000900","174011321042388",28.23,27.80,0,328.52,358.28,30.4,27.5,0.247,172075.7,172075.7,5788,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484640,215369.00
07/09/2015 19:30,2,1.076,ACTIVE,211.70,345.06,59.996,1436484604,"201051344000633","174011321042388",28.17,29.50,0,327.92,359.18,30.7,27.7,0.239,161640.7,161640.7,5786,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484641,215370.00
07/09/2015 19:30,1,0.896,ACTIVE,213.5,434.33,60.03,1436484604,"040051121000185","174011321042388",24.46,29,0.169,317.52,440.15,21.8,14.2,0.004,42268.199999999,42272.299999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484642,215371.00
07/09/2015 19:30,2,1.094,ACTIVE,211.48,343.25,60.023,1436484604,"201051344000983","174011321042388",28.31,28.50,0,327.92,358.58,31.4,28.4,0.256,169047.5,169047.5,5789,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484643,215372.00
07/09/2015 19:30,2,1.072,ACTIVE,211.70,343.85,59.986,1436484604,"201051344000917","174011321042388",28.39,29.50,0,328.82,358.28,30.9,27.9,0.247,172213.3,172213.3,5788,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484644,215373.00
07/09/2015 19:30,1,0.991,ACTIVE,213.4,340.08,60.03,1436484604,"040051121000116","174011321042388",25.27,28,0.199,310.82,439.94,24.9,29.0,0.168,42307.700000024,42312.300000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484645,215374.00
07/09/2015 19:30,1,0.593,ACTIVE,213.8,360.34,60.03,1436484604,"033051125000135","174011321042388",33.17,29,0.153,314.91,439.89,19.5,19.7,0.062,35804.50000001,35808.20000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484646,215375.00
07/09/2015 19:30,2,1.059,ACTIVE,211.93,343.55,59.991,1436484604,"201051344000648","174011321042388",28.51,28.00,0,329.13,358.88,30.6,27.6,0.234,167963.4,167963.4,5785,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484647,215376.00
07/09/2015 19:30,2,1.068,ACTIVE,211.48,343.55,59.991,1436484604,"201051344001093","174011321042388",28.55,28.80,0,329.13,358.28,30.9,27.9,0.243,170382.8,170382.8,5776,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484648,215377.00
07/09/2015 19:30,2,1.049,ACTIVE,211.93,343.55,59.986,1436484604,"201051344000645","174011321042388",28.53,28.80,0,329.73,358.28,30.3,27.3,0.243,168559.8,168559.8,5790,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484649,215378.00
07/09/2015 19:30,2,1.020,ACTIVE,212.61,348.06,59.986,1436484604,"274151322000085","174011321042388",27.77,32.60,0,332.43,355.28,28.7,25.8,0.181,451011.8,451011.8,7065,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484650,215379.00
07/09/2015 19:30,2,1.061,ACTIVE,211.70,343.25,59.991,1436484604,"201051344000651","174011321042388",28.31,28.50,0,328.22,358.58,30.4,27.5,0.247,167903.8,167903.8,5774,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484651,215380.00
07/09/2015 19:30,2,1.076,ACTIVE,211.70,342.05,59.996,1436484604,"201051344000867","174011321042388",28.45,29.00,0,329.13,357.68,31.0,28.0,0.239,160344.4,160344.4,5791,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484652,215381.00
07/09/2015 19:30,1,1.010,ACTIVE,212.9,385.42,60.03,1436484604,"040051121000095","174011321042388",22.76,29,0.165,314.15,438.31,22.8,17.4,0.027,41556.600000024,41560.800000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484653,215382.00
07/09/2015 19:30,2,1.068,ACTIVE,211.25,343.25,59.991,1436484604,"201051344001230","174011321042388",28.35,29.00,0,327.92,356.78,30.7,27.7,0.252,171432.6,171432.6,5792,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484654,215383.00
07/09/2015 19:30,2,1.049,ACTIVE,211.93,344.76,59.986,1436484604,"201051344000576","174011321042388",28.27,27.80,0,330.63,358.88,30.1,27.1,0.234,167791.3,167791.3,5797,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484655,215384.00
07/09/2015 19:30,2,1.090,ACTIVE,211.70,343.85,59.986,1436484604,"201051344000579","174011321042388",28.57,30.00,0,329.43,358.88,31.6,28.6,0.252,174279.7,174279.7,5775,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436484656,215385.00
07/09/2015 19:45,2,1.234,ACTIVE,211.70,345.06,59.970,1436485504,"201051344000955","174011321042388",28.33,29.30,0,316.50,359.18,35.5,32.3,0.305,173357.3,173357.3,5781,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485505,215386.00
07/09/2015 19:45,1,1.066,ACTIVE,214.1,346.79,60.00,1436485504,"040051121000195","174011321042388",24.91,29,0.213,316.45,441.45,26.4,30.5,0.203,44873.5,44877.9,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485506,215387.00
07/09/2015 19:45,2,1.236,ACTIVE,213.29,343.55,59.975,1436485504,"274151322000095","174011321042388",28.29,32.80,0,322.21,357.68,35.4,32.3,0.243,472768.9,472768.9,6688,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485507,215388.00
07/09/2015 19:45,2,1.240,ACTIVE,212.16,345.66,59.970,1436485504,"201051344000868","174011321042388",28.25,27.50,0,317.70,360.38,35.5,32.3,0.283,159728.5,159728.5,5787,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485508,215389.00
07/09/2015 19:45,2,1.230,ACTIVE,212.83,346.86,59.970,1436485504,"201051344000853","174011321042388",28.43,28.30,0,319.81,362.49,35.5,32.3,0.283,166023.4,166023.4,5787,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485509,215390.00
07/09/2015 19:45,2,1.193,ACTIVE,212.61,345.96,59.996,1436485504,"201051344000582","174011321042388",28.75,28.50,0,318.61,360.69,34.8,31.7,0.287,166132.6,166132.6,5772,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485510,215391.00
07/09/2015 19:45,1,1.114,ACTIVE,214.5,381.42,60.00,1436485504,"040051121000097","174011321042388",25.26,30,0.251,309.52,441.84,28.0,24.2,0.078,43057.600000024,43062.5,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485511,215392.00
07/09/2015 19:45,2,1.207,ACTIVE,212.61,346.26,59.981,1436485504,"201051344000469","174011321042388",28.90,26.80,0,318.91,360.99,35.4,32.3,0.309,161291.2,161291.2,5779,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485512,215393.00
07/09/2015 19:45,2,1.232,ACTIVE,212.38,346.86,59.970,1436485504,"201051344000988","174011321042388",28.15,28.30,0,317.10,362.49,35.1,32.0,0.292,160830.7,160830.7,5779,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485513,215394.00
07/09/2015 19:45,2,1.234,ACTIVE,212.38,345.96,60.012,1436485504,"201051344001158","174011321042388",28.17,28.80,0,319.51,360.99,35.3,32.1,0.296,166865.2,166865.2,5775,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485514,215395.00
07/09/2015 19:45,2,1.244,ACTIVE,212.16,345.36,59.949,1436485504,"201051344001025","174011321042388",28.63,28.50,0,316.80,361.59,36.1,32.9,0.278,170427.4,170427.4,5771,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485515,215396.00
07/09/2015 19:45,1,0.840,ACTIVE,214.1,387.13,60.00,1436485504,"033051125000118","174011321042388",38.40,30,0.196,312.27,442.70,32.1,22.2,0.259,47965.999999976,47971.499999976,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485516,215397.00
07/09/2015 19:45,2,1.230,ACTIVE,212.16,345.96,59.975,1436485504,"201051344000569","174011321042388",28.47,28.50,0,317.40,360.99,35.5,32.4,0.287,173897.2,173897.2,5784,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485517,215398.00
07/09/2015 19:45,2,0.789,ACTIVE,213.29,402.16,59.954,1436485504,"274151322000094","174011321042388",37.25,34.30,0,331.53,424.41,29.9,27.0,0.212,357121.9,357121.9,7166,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485518,215399.00
07/09/2015 19:45,1,1.133,ACTIVE,214.3,385.84,60.00,1436485504,"040051121000068","174011321042388",23.05,29,0.193,313.41,440.87,26.0,21.7,0.046,41109.900000024,41114.100000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485519,215400.00
07/09/2015 19:45,2,1.232,ACTIVE,212.38,345.66,59.981,1436485504,"201051344000458","174011321042388",28.51,28.80,0,320.11,360.99,35.6,32.4,0.292,169703.6,169703.6,5779,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485520,215401.00
07/09/2015 19:45,2,1.166,ACTIVE,212.61,349.86,59.954,1436485504,"274151322000087","174011321042388",27.67,44.00,0,318.61,356.78,32.7,29.6,0.212,427945.0,427945.0,6659,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485521,215402.00
07/09/2015 19:45,2,1.188,ACTIVE,213.06,345.96,59.970,1436485504,"274151322000052","174011321042388",28.05,33.80,0,322.21,357.08,33.8,30.7,0.217,457546.4,457546.4,7059,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485522,215403.00
07/09/2015 19:45,2,1.240,ACTIVE,212.38,345.96,59.970,1436485504,"201051344001145","174011321042388",28.63,28.00,0,319.51,361.89,36.0,32.8,0.292,174849.4,174849.4,5790,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485523,215404.00
07/09/2015 19:45,2,1.207,ACTIVE,212.38,345.96,59.981,1436485504,"201051344000685","174011321042388",28.41,28.80,0,317.10,360.69,34.8,31.7,0.296,173864.4,173864.4,5791,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485523,215405.00
07/09/2015 19:45,2,1.145,ACTIVE,212.61,350.17,59.970,1436485504,"274151322000088","174011321042388",27.77,32.00,0,320.41,356.48,32.2,29.2,0.208,438466.8,438466.8,6672,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485524,215406.00
07/09/2015 19:45,2,1.205,ACTIVE,212.38,345.36,59.975,1436485504,"201051344000438","174011321042388",29.04,29.30,0,318.00,360.99,35.5,32.3,0.287,173974.5,173974.5,5771,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485525,215407.00
07/09/2015 19:45,2,1.252,ACTIVE,211.93,344.76,59.970,1436485504,"201051344001135","174011321042388",28.55,28.30,0,318.00,360.69,36.2,33.0,0.287,165302.0,165302.0,5758,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485526,215408.00
07/09/2015 19:45,2,1.246,ACTIVE,212.38,345.66,59.965,1436485504,"201051344000417","174011321042388",28.29,30.00,0,319.21,360.99,35.7,32.5,0.283,169572.9,169572.9,5771,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485527,215409.00
07/09/2015 19:45,2,1.248,ACTIVE,211.70,344.45,59.975,1436485504,"201051344000594","174011321042388",28.65,30.30,0,315.00,360.38,36.2,33.0,0.287,170127.6,170127.6,5773,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485528,215410.00
07/09/2015 19:45,2,1.184,ACTIVE,212.61,349.86,59.975,1436485504,"274151322000083","174011321042388",28.01,33.50,0,318.91,357.38,33.6,30.6,0.243,453674.4,453674.4,7078,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485529,215411.00
07/09/2015 19:45,2,1.293,ACTIVE,212.38,346.56,59.970,1436485504,"201051344000585","174011321042388",28.39,28.80,0,318.00,361.29,37.2,34.0,0.292,169174.9,169174.9,5772,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485530,215412.00
07/09/2015 19:45,2,1.166,ACTIVE,213.29,345.36,59.965,1436485504,"274151322000054","174011321042388",28.05,32.00,0,321.01,357.38,33.1,30.1,0.225,448718.2,448718.2,6660,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485531,215413.00
07/09/2015 19:45,2,1.238,ACTIVE,212.38,344.76,59.991,1436485504,"201051344001203","174011321042388",28.61,29.00,0,318.91,361.59,35.9,32.7,0.301,170304.1,170304.1,5777,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485532,215414.00
07/09/2015 19:45,2,1.244,ACTIVE,211.70,345.06,59.975,1436485504,"201051344000646","174011321042388",28.21,29.00,0,316.50,360.08,35.5,32.4,0.292,167427.8,167427.8,5767,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485533,215415.00
07/09/2015 19:45,2,0.791,ACTIVE,213.51,407.87,59.986,1436485504,"274151322000068","174011321042388",38.35,35.20,0,332.73,428.01,30.8,27.8,0.194,356224.8,356224.8,6773,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485534,215416.00
07/09/2015 19:45,2,1.242,ACTIVE,213.51,343.55,59.975,1436485504,"274151322000076","174011321042388",28.69,33.00,0,322.21,358.28,36.1,32.9,0.256,478614.3,478614.3,7060,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485535,215417.00
07/09/2015 19:45,1,0.664,ACTIVE,214.6,395.34,60.03,1436485504,"033051125000132","174011321042388",35.17,28,0.164,308.47,439.93,23.2,19.7,0.019,35998.300000012,36001.900000036,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485536,215418.00
07/09/2015 19:45,1,0.839,ACTIVE,213.6,340.98,60.03,1436485504,"033051125000150","174011321042388",38.30,29,0.199,312.74,444.99,32.0,31.8,0.204,48046.600000012,48052.300000012,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485537,215419.00
07/09/2015 19:45,2,1.264,ACTIVE,211.93,344.45,59.944,1436485504,"201051344000890","174011321042388",28.41,30.00,0,318.61,360.69,36.4,33.2,0.296,171751.8,171751.8,5774,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485539,215420.00
07/09/2015 19:45,2,1.225,ACTIVE,212.16,345.66,59.981,1436485504,"201051344000900","174011321042388",28.47,27.50,0,318.91,360.69,35.3,32.2,0.292,172082.3,172082.3,5789,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485540,215421.00
07/09/2015 19:45,2,1.230,ACTIVE,212.38,346.56,59.975,1436485504,"201051344000633","174011321042388",28.49,29.30,0,318.91,361.59,35.5,32.4,0.287,161647.4,161647.4,5787,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485541,215422.00
07/09/2015 19:45,1,1.172,ACTIVE,214.1,369.76,60.03,1436485504,"040051121000185","174011321042388",20.14,29,0.154,310.74,439.94,23.4,25.6,0.051,42272.299999999,42276.299999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485542,215423.00
07/09/2015 19:45,2,1.260,ACTIVE,212.16,345.36,59.991,1436485504,"201051344000983","174011321042388",28.47,28.50,0,318.30,360.99,36.3,33.1,0.301,169054.4,169054.4,5790,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485543,215424.00
07/09/2015 19:45,2,1.240,ACTIVE,212.38,346.56,59.981,1436485504,"201051344000917","174011321042388",28.51,29.00,0,318.00,360.99,35.8,32.6,0.301,172220.1,172220.1,5789,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485544,215425.00
07/09/2015 19:45,1,1.133,ACTIVE,214.0,418.81,60.03,1436485504,"040051121000116","174011321042388",25.68,28,0.193,311.12,439.92,28.9,23.6,0.020,42312.300000024,42317.100000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485545,215426.00
07/09/2015 19:45,1,0.651,ACTIVE,214.1,373.57,60.03,1436485504,"033051125000135","174011321042388",35.16,29,0.173,308.12,440.46,22.8,20.3,0.040,35808.20000001,35811.80000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485546,215427.00
07/09/2015 19:45,2,1.229,ACTIVE,212.61,345.36,59.975,1436485504,"201051344000648","174011321042388",28.49,28.00,0,318.91,361.59,35.5,32.3,0.292,167970.2,167970.2,5786,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485547,215428.00
07/09/2015 19:45,2,1.234,ACTIVE,212.16,345.66,59.981,1436485504,"201051344001093","174011321042388",28.51,28.50,0,318.30,361.29,35.7,32.5,0.283,170389.6,170389.6,5777,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485548,215429.00
07/09/2015 19:45,2,1.258,ACTIVE,212.61,345.96,59.975,1436485504,"201051344000645","174011321042388",27.75,28.50,0,318.30,361.59,35.4,32.2,0.292,168566.5,168566.5,5791,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485549,215430.00
07/09/2015 19:45,2,1.184,ACTIVE,212.83,342.65,59.975,1436485504,"274151322000085","174011321042388",27.89,32.00,0,322.81,357.38,33.4,30.3,0.225,451018.1,451018.1,7066,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485550,215431.00
07/09/2015 19:45,2,1.234,ACTIVE,212.16,344.45,59.991,1436485504,"201051344000651","174011321042388",28.37,28.30,0,317.40,361.29,35.5,32.3,0.287,167910.5,167910.5,5775,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485551,215432.00
07/09/2015 19:45,2,1.246,ACTIVE,212.16,344.45,59.970,1436485504,"201051344000867","174011321042388",28.63,28.80,0,317.10,360.08,36.1,33.0,0.296,160351.2,160351.2,5792,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485551,215433.00
07/09/2015 19:45,1,1.167,ACTIVE,213.6,323.60,60.03,1436485504,"040051121000095","174011321042388",22.92,28,0.197,307.21,437.99,26.6,20.1,0.269,41560.800000012,41564.899999976,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485553,215434.00
07/09/2015 19:45,2,1.232,ACTIVE,211.93,344.15,59.986,1436485504,"201051344001230","174011321042388",28.59,28.80,0,316.50,359.18,35.7,32.6,0.292,171439.4,171439.4,5793,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485554,215435.00
07/09/2015 19:45,2,1.230,ACTIVE,212.38,346.56,59.970,1436485504,"201051344000576","174011321042388",28.27,27.50,0,318.91,361.89,35.2,32.1,0.287,167797.9,167797.9,5798,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485555,215436.00
07/09/2015 19:45,2,1.246,ACTIVE,212.16,345.36,59.986,1436485504,"201051344000579","174011321042388",28.98,29.80,0,318.61,361.29,36.6,33.4,0.296,174286.7,174286.7,5776,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436485556,215437.00
07/09/2015 20:00,2,0.936,ACTIVE,211.48,342.05,59.991,1436486403,"201051344000955","174011321042388",28.23,29.30,0,329.43,360.99,26.8,23.9,0.212,173364.9,173364.9,5782,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486405,215438.00
07/09/2015 20:00,1,0.793,ACTIVE,213.5,389.34,60.03,1436486403,"040051121000195","174011321042388",24.06,29,0.150,319.30,441.49,19.0,15.5,0.116,44877.9,44883.2,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486406,215439.00
07/09/2015 20:00,2,0.920,ACTIVE,212.16,340.25,59.986,1436486403,"274151322000095","174011321042388",27.79,32.40,0,334.24,358.88,25.9,23.1,0.155,472776.3,472776.3,6689,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486407,215440.00
07/09/2015 20:00,2,0.939,ACTIVE,211.48,340.55,59.986,1436486403,"201051344000868","174011321042388",27.99,27.80,0,329.73,362.19,26.6,23.8,0.203,159736.1,159736.1,5788,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486408,215441.00
07/09/2015 20:00,2,0.932,ACTIVE,212.38,342.95,59.986,1436486403,"201051344000853","174011321042388",27.99,29.50,0,331.83,364.59,26.5,23.6,0.217,166031.0,166031.0,5788,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486409,215442.00
07/09/2015 20:00,2,0.926,ACTIVE,212.16,342.95,59.970,1436486403,"201051344000582","174011321042388",27.77,28.30,0,330.63,362.19,26.1,23.3,0.225,166140.0,166140.0,5773,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486410,215443.00
07/09/2015 20:00,1,0.816,ACTIVE,214.4,415.74,60.03,1436486403,"040051121000097","174011321042388",25.10,30,0.160,318.84,441.85,20.4,14.0,0.006,43062.5,43067.900000036,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486411,215444.00
07/09/2015 20:00,2,0.916,ACTIVE,211.70,342.95,59.986,1436486403,"201051344000469","174011321042388",28.33,28.00,0,330.63,362.19,26.3,23.5,0.230,161298.7,161298.7,5780,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486412,215445.00
07/09/2015 20:00,2,0.906,ACTIVE,211.70,343.25,59.991,1436486403,"201051344000988","174011321042388",28.13,29.50,0,330.33,363.39,25.8,23.0,0.225,160838.2,160838.2,5780,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486413,215446.00
07/09/2015 20:00,2,0.928,ACTIVE,211.70,341.45,59.991,1436486403,"201051344001158","174011321042388",27.71,29.80,0,330.93,362.49,26.1,23.3,0.208,166872.7,166872.7,5776,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486414,215447.00
07/09/2015 20:00,2,0.916,ACTIVE,211.48,341.45,59.986,1436486403,"201051344001025","174011321042388",28.73,28.50,0,330.63,363.09,26.7,23.8,0.208,170435.1,170435.1,5772,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486415,215448.00
07/09/2015 20:00,1,0.605,ACTIVE,213.9,399.69,60.03,1436486403,"033051125000118","174011321042388",38.39,30,0.146,316.98,443.42,23.1,11.0,0.016,47971.499999976,47977.799999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486416,215449.00
07/09/2015 20:00,2,0.922,ACTIVE,211.70,342.05,59.996,1436486403,"201051344000569","174011321042388",28.33,29.50,0,330.33,362.79,26.4,23.6,0.212,173904.7,173904.7,5785,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486417,215450.00
07/09/2015 20:00,2,0.566,ACTIVE,212.61,399.16,59.991,1436486403,"274151322000094","174011321042388",37.41,33.80,0,332.73,426.21,21.6,18.9,0.141,357128.0,357128.0,7167,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486418,215451.00
07/09/2015 20:00,1,0.826,ACTIVE,213.1,346.83,60.07,1436486403,"040051121000068","174011321042388",22.78,29,0.164,317.93,440.89,18.7,20.0,0.097,41114.100000012,41119.199999976,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486419,215452.00
07/09/2015 20:00,2,0.924,ACTIVE,211.48,341.75,59.996,1436486403,"201051344000458","174011321042388",28.07,29.80,0,330.93,362.19,26.3,23.5,0.212,169711.1,169711.1,5780,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486420,215453.00
07/09/2015 20:00,2,0.859,ACTIVE,212.83,343.55,59.991,1436486403,"274151322000087","174011321042388",27.23,42.50,0,334.24,357.38,23.7,21.0,0.150,427951.8,427951.8,6660,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486421,215454.00
07/09/2015 20:00,2,0.877,ACTIVE,212.61,342.95,60.012,1436486403,"274151322000052","174011321042388",27.73,33.50,0,333.93,357.98,24.6,21.8,0.159,457553.4,457553.4,7060,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486422,215455.00
07/09/2015 20:00,2,0.920,ACTIVE,211.70,341.75,59.991,1436486403,"201051344001145","174011321042388",28.49,28.00,0,330.93,362.79,26.5,23.7,0.199,174857.0,174857.0,5791,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486423,215456.00
07/09/2015 20:00,2,0.891,ACTIVE,211.70,342.35,60.002,1436486403,"201051344000685","174011321042388",28.17,28.50,0,330.63,362.19,25.5,22.7,0.208,173871.8,173871.8,5792,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486424,215457.00
07/09/2015 20:00,2,0.832,ACTIVE,212.61,342.35,59.996,1436486403,"274151322000088","174011321042388",27.43,32.00,0,333.93,357.38,23.1,20.4,0.159,438473.5,438473.5,6673,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486425,215458.00
07/09/2015 20:00,2,0.910,ACTIVE,211.70,341.45,59.991,1436486403,"201051344000438","174011321042388",28.41,29.30,0,330.63,362.49,26.2,23.4,0.208,173982.0,173982.0,5772,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486426,215459.00
07/09/2015 20:00,2,0.938,ACTIVE,211.48,340.55,59.975,1436486403,"201051344001135","174011321042388",28.31,28.30,0,330.33,361.59,26.9,24.1,0.199,165309.7,165309.7,5759,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486427,215460.00
07/09/2015 20:00,2,0.932,ACTIVE,211.70,342.05,59.991,1436486403,"201051344000417","174011321042388",28.03,29.80,0,330.93,361.89,26.5,23.6,0.194,169580.4,169580.4,5772,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486428,215461.00
07/09/2015 20:00,2,0.936,ACTIVE,211.25,341.45,59.996,1436486403,"201051344000594","174011321042388",27.91,30.30,0,329.13,362.19,26.5,23.7,0.225,170135.2,170135.2,5774,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486429,215462.00
07/09/2015 20:00,2,0.859,ACTIVE,212.16,341.45,59.991,1436486403,"274151322000083","174011321042388",27.73,33.00,0,333.93,357.68,24.1,21.4,0.164,453681.4,453681.4,7079,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486430,215463.00
07/09/2015 20:00,2,0.971,ACTIVE,211.93,342.05,59.996,1436486403,"201051344000585","174011321042388",28.01,29.00,0,330.33,362.19,27.6,24.7,0.199,169182.7,169182.7,5773,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486431,215464.00
07/09/2015 20:00,2,0.855,ACTIVE,212.83,343.85,59.996,1436486403,"274151322000054","174011321042388",27.61,32.20,0,333.93,357.98,23.9,21.1,0.168,448725.1,448725.1,6661,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486431,215465.00
07/09/2015 20:00,2,0.914,ACTIVE,211.70,341.75,59.991,1436486403,"201051344001203","174011321042388",28.43,28.80,0,331.23,363.09,26.4,23.5,0.203,170311.6,170311.6,5778,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486432,215466.00
07/09/2015 20:00,2,0.914,ACTIVE,211.25,342.05,60.002,1436486403,"201051344000646","174011321042388",28.19,29.50,0,326.42,361.89,26.1,23.3,0.217,167435.3,167435.3,5768,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486433,215467.00
07/09/2015 20:00,2,0.582,ACTIVE,212.83,397.35,59.996,1436486403,"274151322000068","174011321042388",36.98,35.20,0,333.63,429.82,21.9,19.2,0.137,356231.1,356231.1,6774,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486434,215468.00
07/09/2015 20:00,2,0.914,ACTIVE,212.83,346.86,59.981,1436486403,"274151322000076","174011321042388",27.81,32.80,0,335.14,359.18,25.8,22.9,0.172,478621.8,478621.8,7061,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486435,215469.00
07/09/2015 20:00,1,0.498,ACTIVE,213.7,355.59,60.07,1436486403,"033051125000132","174011321042388",33.60,28,0.152,317.63,440.27,16.6,15.8,0.061,36001.900000036,36006.100000024,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486437,215470.00
07/09/2015 20:00,1,0.601,ACTIVE,213.4,323.63,60.03,1436486403,"033051125000150","174011321042388",37.99,29,0.174,317.26,445.09,22.7,10.8,0.242,48052.300000012,48058.800000012,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486438,215471.00
07/09/2015 20:00,2,0.943,ACTIVE,211.48,341.75,60.002,1436486403,"201051344000890","174011321042388",27.81,29.80,0,329.73,362.19,26.6,23.8,0.225,171759.4,171759.4,5775,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486439,215472.00
07/09/2015 20:00,2,0.895,ACTIVE,211.48,339.95,59.996,1436486403,"201051344000900","174011321042388",28.19,28.30,0,327.32,362.19,25.6,22.7,0.203,172089.7,172089.7,5790,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486440,215473.00
07/09/2015 20:00,2,0.920,ACTIVE,211.93,342.95,60.007,1436486403,"201051344000633","174011321042388",27.73,29.30,0,330.33,362.79,25.9,23.0,0.212,161654.8,161654.8,5788,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486441,215474.00
07/09/2015 20:00,1,0.749,ACTIVE,213.8,333.41,60.07,1436486403,"040051121000185","174011321042388",24.29,29,0.153,317.22,440.22,18.1,19.8,0.180,42276.299999999,42280.599999999,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486442,215475.00
07/09/2015 20:00,2,0.914,ACTIVE,211.93,340.55,60.002,1436486403,"201051344000983","174011321042388",28.69,29.80,0,330.63,362.49,26.6,23.7,0.199,169062.0,169062.0,5791,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486443,215476.00
07/09/2015 20:00,2,0.916,ACTIVE,211.93,342.05,59.981,1436486403,"201051344000917","174011321042388",28.01,29.00,0,330.33,361.89,26.1,23.2,0.203,172227.5,172227.5,5790,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486444,215477.00
07/09/2015 20:00,1,0.838,ACTIVE,213.7,388.78,60.07,1436486403,"040051121000116","174011321042388",24.90,28,0.148,311.49,439.75,20.7,11.8,0.018,42317.100000024,42322.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486445,215478.00
07/09/2015 20:00,1,0.486,ACTIVE,213.6,338.53,60.07,1436486403,"033051125000135","174011321042388",33.64,29,0.152,316.99,440.56,16.2,14.9,0.135,35811.80000001,35815.90000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486446,215479.00
07/09/2015 20:00,2,0.912,ACTIVE,212.16,341.45,60.007,1436486403,"201051344000648","174011321042388",27.89,28.30,0,331.23,362.79,25.8,23.0,0.199,167977.6,167977.6,5787,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486447,215480.00
07/09/2015 20:00,2,0.898,ACTIVE,211.70,340.85,60.034,1436486403,"201051344001093","174011321042388",28.53,28.50,0,330.63,362.19,26.0,23.2,0.199,170397.0,170397.0,5778,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486448,215481.00
07/09/2015 20:00,2,0.902,ACTIVE,212.16,342.05,60.002,1436486403,"201051344000645","174011321042388",27.93,28.80,0,331.23,362.19,25.5,22.7,0.203,168573.9,168573.9,5792,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486449,215482.00
07/09/2015 20:00,2,0.848,ACTIVE,213.06,342.05,59.991,1436486403,"274151322000085","174011321042388",27.81,31.80,0,335.14,357.98,23.8,21.1,0.150,451025.0,451025.0,7067,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486450,215483.00
07/09/2015 20:00,2,0.904,ACTIVE,211.93,342.35,59.991,1436486403,"201051344000651","174011321042388",27.83,28.30,0,330.63,362.79,25.5,22.7,0.194,167917.8,167917.8,5776,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486451,215484.00
07/09/2015 20:00,2,0.926,ACTIVE,211.93,339.95,59.996,1436486403,"201051344000867","174011321042388",27.77,29.30,0,330.33,361.89,26.1,23.3,0.194,160358.7,160358.7,5793,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486452,215485.00
07/09/2015 20:00,1,0.865,ACTIVE,213.3,390.28,60.03,1436486403,"040051121000095","174011321042388",22.34,29,0.140,314.05,438.40,19.2,10.7,0.006,41564.899999976,41569.600000024,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486453,215486.00
07/09/2015 20:00,2,0.908,ACTIVE,211.48,341.45,59.991,1436486403,"201051344001230","174011321042388",27.89,28.80,0,327.62,361.29,25.7,22.9,0.203,171446.8,171446.8,5794,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486454,215487.00
07/09/2015 20:00,2,0.896,ACTIVE,212.38,342.95,59.965,1436486403,"201051344000576","174011321042388",27.83,28.00,0,330.93,363.09,25.3,22.5,0.194,167805.2,167805.2,5799,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486455,215488.00
07/09/2015 20:00,2,0.951,ACTIVE,211.70,340.55,59.986,1436486403,"201051344000579","174011321042388",27.51,30.50,0,330.63,362.79,26.5,23.7,0.208,174294.3,174294.3,5777,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436486456,215489.00
07/09/2015 20:15,2,0.652,ACTIVE,210.80,336.64,59.981,1436487304,"201051344000955","174011321042388",28.01,29.00,0,327.92,354.67,18.5,16.0,0.133,173369.9,173369.9,5783,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487305,215490.00
07/09/2015 20:15,1,0.515,ACTIVE_NO_POWER,213.4,422.62,60.00,1436487304,"040051121000195","174011321042388",23.21,28,0.000,318.59,440.79,11.9,0.0,0.000,44883.2,44886.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487306,215491.00
07/09/2015 20:15,2,0.596,ACTIVE,211.93,340.25,59.954,1436487304,"274151322000095","174011321042388",27.75,32.00,0,330.63,351.97,16.8,14.3,0.102,472781.0,472781.0,6690,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487307,215492.00
07/09/2015 20:15,2,0.650,ACTIVE,211.03,336.64,59.944,1436487304,"201051344000868","174011321042388",27.75,27.50,0,328.82,354.97,18.3,15.8,0.124,159741.0,159741.0,5789,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487308,215493.00
07/09/2015 20:15,2,0.641,ACTIVE,211.70,337.54,59.970,1436487304,"201051344000853","174011321042388",27.71,30.00,0,330.33,356.48,18.0,15.5,0.124,166035.8,166035.8,5789,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487309,215494.00
07/09/2015 20:15,2,0.639,ACTIVE,211.70,337.24,59.970,1436487304,"201051344000582","174011321042388",27.43,27.80,0,328.82,355.58,17.8,15.3,0.133,166144.8,166144.8,5774,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487310,215495.00
07/09/2015 20:15,1,0.540,ACTIVE_NO_POWER,213.1,331.54,60.03,1436487304,"040051121000097","174011321042388",24.61,30,0.000,318.55,441.21,13.2,0.0,0.234,43067.900000036,43071.199999988,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487311,215496.00
07/09/2015 20:15,2,0.652,ACTIVE,211.25,337.24,59.959,1436487304,"201051344000469","174011321042388",27.29,28.30,0,328.82,355.88,18.0,15.5,0.146,161303.5,161303.5,5781,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487312,215497.00
07/09/2015 20:15,2,0.631,ACTIVE,211.03,338.44,59.959,1436487304,"201051344000988","174011321042388",27.43,29.80,0,327.92,356.48,17.6,15.0,0.137,160842.9,160842.9,5781,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487313,215498.00
07/09/2015 20:15,2,0.650,ACTIVE,211.03,336.94,59.959,1436487304,"201051344001158","174011321042388",27.00,30.00,0,327.92,356.48,17.8,15.3,0.141,166877.5,166877.5,5777,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487314,215499.00
07/09/2015 20:15,2,0.650,ACTIVE,211.03,336.64,59.959,1436487304,"201051344001025","174011321042388",27.73,28.30,0,329.43,354.37,18.3,15.8,0.124,170440.0,170440.0,5773,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487314,215500.00
07/09/2015 20:15,1,0.405,ACTIVE,213.4,393.92,60.03,1436487304,"033051125000118","174011321042388",37.45,29,0.145,318.38,441.10,15.1,14.7,0.003,47977.799999988,47981.6,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487316,215501.00
07/09/2015 20:15,2,0.650,ACTIVE,211.25,337.84,59.954,1436487304,"201051344000569","174011321042388",27.71,29.80,0,328.52,354.67,18.2,15.7,0.133,173909.6,173909.6,5786,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487317,215502.00
07/09/2015 20:15,2,0.371,ACTIVE,212.61,394.95,59.954,1436487304,"274151322000094","174011321042388",37.00,33.50,0,333.93,415.99,13.8,11.4,0.084,357131.8,357131.8,7168,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487317,215503.00
07/09/2015 20:15,1,0.558,ACTIVE,213.4,406.37,60.00,1436487304,"040051121000068","174011321042388",22.11,28,0.000,317.11,440.30,12.2,5.4,0.000,41119.199999976,41121.900000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487319,215504.00
07/09/2015 20:15,2,0.643,ACTIVE,211.03,336.34,59.954,1436487304,"201051344000458","174011321042388",27.89,30.00,0,329.13,354.97,18.2,15.6,0.146,169715.9,169715.9,5781,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487320,215505.00
07/09/2015 20:15,2,0.576,ACTIVE,212.16,339.34,59.954,1436487304,"274151322000087","174011321042388",26.72,41.00,0,330.93,351.67,15.6,13.1,0.093,427956.1,427956.1,6661,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487321,215506.00
07/09/2015 20:15,2,0.602,ACTIVE,211.93,338.44,59.954,1436487304,"274151322000052","174011321042388",26.98,33.00,0,329.73,351.97,16.4,14.0,0.097,457557.9,457557.9,7061,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487322,215507.00
07/09/2015 20:15,2,0.639,ACTIVE,211.25,337.84,59.996,1436487304,"201051344001145","174011321042388",27.89,27.80,0,328.52,354.97,18.1,15.5,0.141,174861.9,174861.9,5792,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487323,215508.00
07/09/2015 20:15,2,0.605,ACTIVE,211.25,337.24,59.965,1436487304,"201051344000685","174011321042388",27.97,28.30,0,328.82,354.97,17.2,14.6,0.133,173876.4,173876.4,5793,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487323,215509.00
07/09/2015 20:15,2,0.553,ACTIVE,211.70,338.74,59.949,1436487304,"274151322000088","174011321042388",26.90,31.50,0,330.03,351.37,15.1,12.6,0.102,438477.6,438477.6,6674,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487324,215510.00
07/09/2015 20:15,2,0.633,ACTIVE,211.25,337.54,59.959,1436487304,"201051344000438","174011321042388",28.25,28.80,0,329.43,355.58,18.1,15.6,0.119,173986.8,173986.8,5773,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487325,215511.00
