ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 20:15,2,0.666,ACTIVE,210.80,336.04,59.954,1436487304,"201051344001135","174011321042388",27.85,28.00,0,327.92,353.77,18.8,16.2,0.137,165314.7,165314.7,5760,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487327,215512.00
07/09/2015 20:15,2,0.662,ACTIVE,211.25,337.24,59.959,1436487304,"201051344000417","174011321042388",27.57,29.50,0,328.82,354.67,18.5,15.9,0.119,169585.3,169585.3,5773,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487328,215513.00
07/09/2015 20:15,2,0.654,ACTIVE,210.57,336.34,59.949,1436487304,"201051344000594","174011321042388",27.83,30.30,0,327.32,355.88,18.5,15.9,0.133,170140.1,170140.1,5775,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487329,215514.00
07/09/2015 20:15,2,0.578,ACTIVE,211.93,337.24,59.954,1436487304,"274151322000083","174011321042388",27.08,32.60,0,330.33,351.67,15.9,13.4,0.106,453685.7,453685.7,7080,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487330,215515.00
07/09/2015 20:15,2,0.680,ACTIVE,211.25,337.54,59.954,1436487304,"201051344000585","174011321042388",28.03,28.80,0,328.52,356.78,19.4,16.8,0.124,169187.9,169187.9,5774,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487330,215516.00
07/09/2015 20:15,2,0.572,ACTIVE,211.93,337.24,59.981,1436487304,"274151322000054","174011321042388",27.27,31.80,0,328.52,351.67,15.8,13.4,0.097,448729.4,448729.4,6662,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487331,215517.00
07/09/2015 20:15,2,0.625,ACTIVE,211.25,335.44,59.959,1436487304,"201051344001203","174011321042388",28.57,28.50,0,329.13,355.88,18.1,15.5,0.128,170316.5,170316.5,5779,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487332,215518.00
07/09/2015 20:15,2,0.643,ACTIVE,210.80,336.04,59.954,1436487304,"201051344000646","174011321042388",27.83,29.30,0,327.62,354.97,18.1,15.6,0.133,167440.1,167440.1,5769,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487333,215519.00
07/09/2015 20:15,2,0.387,ACTIVE,212.61,397.96,59.954,1436487304,"274151322000068","174011321042388",37.35,35.00,0,333.93,416.59,14.7,12.3,0.080,356235.0,356235.0,6775,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487334,215520.00
07/09/2015 20:15,2,0.605,ACTIVE,212.83,342.05,59.949,1436487304,"274151322000076","174011321042388",27.89,32.60,0,329.43,352.87,17.1,14.6,0.106,478626.5,478626.5,7062,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487335,215521.00
07/09/2015 20:15,1,0.340,ACTIVE,213.5,327.96,60.00,1436487304,"033051125000132","174011321042388",32.86,28,0.007,317.81,439.21,11.1,6.8,0.248,36006.100000024,36008.5,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487337,215522.00
07/09/2015 20:15,1,0.403,ACTIVE,213.0,357.68,60.00,1436487304,"033051125000150","174011321042388",37.24,29,0.153,318.56,442.39,14.9,11.3,0.045,48058.800000012,48062.700000012,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487338,215523.00
07/09/2015 20:15,2,0.660,ACTIVE,210.80,336.94,59.949,1436487304,"201051344000890","174011321042388",27.75,29.30,0,327.32,354.67,18.6,16.0,0.133,171764.3,171764.3,5776,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487339,215524.00
07/09/2015 20:15,2,0.623,ACTIVE,211.03,337.84,59.959,1436487304,"201051344000900","174011321042388",27.67,28.80,0,326.72,353.77,17.5,15.0,0.124,172094.4,172094.4,5791,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487340,215525.00
07/09/2015 20:15,2,0.641,ACTIVE,211.25,338.44,59.959,1436487304,"201051344000633","174011321042388",27.85,29.30,0,328.82,357.08,18.1,15.5,0.137,161659.6,161659.6,5789,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487341,215526.00
07/09/2015 20:15,1,0.517,ACTIVE,213.1,383.13,60.00,1436487304,"040051121000185","174011321042388",23.06,29,0.132,317.24,439.74,11.8,14.1,0.001,42280.599999999,42283.199999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487342,215527.00
07/09/2015 20:15,2,0.660,ACTIVE,211.03,336.34,59.933,1436487304,"201051344000983","174011321042388",27.95,30.00,0,327.02,354.97,18.7,16.2,0.137,169067.0,169067.0,5792,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487343,215528.00
07/09/2015 20:15,2,0.639,ACTIVE,211.03,336.64,59.986,1436487304,"201051344000917","174011321042388",27.85,28.50,0,327.62,354.97,18.1,15.5,0.133,172232.3,172232.3,5791,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487344,215529.00
07/09/2015 20:15,1,0.577,ACTIVE,213.0,350.91,60.00,1436487304,"040051121000116","174011321042388",24.33,27,0.136,311.85,439.14,13.9,13.2,0.037,42322.600000024,42325.600000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487345,215530.00
07/09/2015 20:15,1,0.326,ACTIVE_NO_POWER,212.8,416.63,60.03,1436487304,"033051125000135","174011321042388",33.00,29,0.000,316.64,439.77,10.7,0.0,0.000,35815.90000001,35818.30000001,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487346,215531.00
07/09/2015 20:15,2,0.650,ACTIVE,211.25,336.94,59.965,1436487304,"201051344000648","174011321042388",27.47,28.50,0,329.73,355.58,18.1,15.6,0.124,167982.4,167982.4,5788,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487347,215532.00
07/09/2015 20:15,2,0.639,ACTIVE,211.03,336.34,59.991,1436487304,"201051344001093","174011321042388",28.11,28.00,0,328.22,353.77,18.2,15.6,0.128,170401.9,170401.9,5779,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487348,215533.00
07/09/2015 20:15,2,0.621,ACTIVE,211.25,336.94,59.965,1436487304,"201051344000645","174011321042388",28.05,29.00,0,329.73,354.37,17.7,15.1,0.137,168578.6,168578.6,5793,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487349,215534.00
07/09/2015 20:15,2,0.572,ACTIVE,212.38,341.15,59.954,1436487304,"274151322000085","174011321042388",27.17,31.50,0,331.23,351.67,15.7,13.3,0.102,451029.2,451029.2,7068,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487350,215535.00
07/09/2015 20:15,2,0.623,ACTIVE,211.03,337.54,59.959,1436487304,"201051344000651","174011321042388",27.91,28.00,0,329.13,354.97,17.6,15.1,0.119,167922.5,167922.5,5777,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487351,215536.00
07/09/2015 20:15,2,0.656,ACTIVE,211.03,336.04,59.959,1436487304,"201051344000867","174011321042388",27.53,29.30,0,328.22,354.97,18.3,15.8,0.137,160363.6,160363.6,5794,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487352,215537.00
07/09/2015 20:15,1,0.622,ACTIVE_NO_POWER,212.8,426.45,60.03,1436487304,"040051121000095","174011321042388",21.57,29,0.000,314.39,437.61,13.3,0.0,0.014,41569.600000024,41572.300000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487353,215538.00
07/09/2015 20:15,2,0.633,ACTIVE,210.80,336.04,59.959,1436487304,"201051344001230","174011321042388",27.77,28.30,0,326.42,353.77,17.8,15.3,0.133,171451.5,171451.5,5795,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487354,215539.00
07/09/2015 20:15,2,0.621,ACTIVE,211.25,338.44,59.949,1436487304,"201051344000576","174011321042388",27.93,28.30,0,329.73,355.88,17.6,15.0,0.137,167809.9,167809.9,5800,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487355,215540.00
07/09/2015 20:15,2,0.670,ACTIVE,211.03,336.64,59.933,1436487304,"201051344000579","174011321042388",27.87,30.80,0,327.92,354.97,18.9,16.3,0.124,174299.3,174299.3,5778,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436487356,215541.00
07/09/2015 20:30,2,0.504,ACTIVE,210.80,334.54,59.944,1436488204,"201051344000955","174011321042388",28.31,28.30,0,327.32,346.56,14.4,12.0,0.093,173373.4,173373.4,5784,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488205,215542.00
07/09/2015 20:30,1,0.375,ACTIVE,212.4,371.45,60.03,1436488204,"040051121000195","174011321042388",22.40,28,0.146,319.09,441.26,8.3,14.4,0.000,44886.2,44887.8,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488207,215543.00
07/09/2015 20:30,2,0.441,ACTIVE,211.93,336.64,59.959,1436488204,"274151322000095","174011321042388",27.29,31.30,0,330.63,345.06,12.2,9.9,0.053,472784.0,472784.0,6691,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488208,215544.00
07/09/2015 20:30,2,0.496,ACTIVE,210.80,334.54,59.970,1436488204,"201051344000868","174011321042388",27.65,27.80,0,327.02,346.56,13.9,11.5,0.088,159744.4,159744.4,5790,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488209,215545.00
07/09/2015 20:30,2,0.492,ACTIVE,211.48,335.74,59.970,1436488204,"201051344000853","174011321042388",27.59,30.30,0,327.32,348.66,13.8,11.4,0.084,166039.2,166039.2,5790,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488209,215546.00
07/09/2015 20:30,2,0.484,ACTIVE,211.48,335.14,59.965,1436488204,"201051344000582","174011321042388",27.85,27.30,0,327.92,347.46,13.7,11.3,0.075,166148.1,166148.1,5775,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488210,215547.00
07/09/2015 20:30,1,0.390,ACTIVE,212.6,340.37,60.00,1436488204,"040051121000097","174011321042388",24.42,29,0.153,319.04,441.81,9.4,14.1,0.050,43071.199999988,43073.100000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488212,215548.00
07/09/2015 20:30,2,0.486,ACTIVE,211.03,334.84,59.954,1436488204,"201051344000469","174011321042388",27.95,28.50,0,326.42,347.76,13.8,11.4,0.093,161306.9,161306.9,5782,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488212,215549.00
07/09/2015 20:30,2,0.459,ACTIVE,210.80,335.74,59.959,1436488204,"201051344000988","174011321042388",27.99,30.00,0,327.02,348.96,13.0,10.6,0.084,160846.2,160846.2,5782,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488213,215550.00
07/09/2015 20:30,2,0.486,ACTIVE,211.03,334.84,59.954,1436488204,"201051344001158","174011321042388",27.47,30.00,0,328.22,347.46,13.6,11.2,0.097,166880.8,166880.8,5778,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488214,215551.00
07/09/2015 20:30,2,0.500,ACTIVE,210.80,333.93,59.959,1436488204,"201051344001025","174011321042388",27.59,27.80,0,328.82,346.86,14.0,11.6,0.088,170443.4,170443.4,5774,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488215,215552.00
07/09/2015 20:30,1,0.293,ACTIVE_NO_POWER,212.3,407.17,60.00,1436488204,"033051125000118","174011321042388",37.44,28,0.040,317.32,440.25,10.9,0.0,0.000,47981.6,47983.900000012,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488216,215553.00
07/09/2015 20:30,2,0.508,ACTIVE,211.03,334.84,59.959,1436488204,"201051344000569","174011321042388",26.88,30.00,0,327.02,346.56,13.8,11.4,0.093,173913.0,173913.0,5787,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488217,215554.00
07/09/2015 20:30,2,0.271,ACTIVE,212.38,385.33,59.959,1436488204,"274151322000094","174011321042388",36.06,32.80,0,332.73,412.08,9.9,7.6,0.057,357134.2,357134.2,7169,0,0,0,L,1151911521,0,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488218,215555.00
07/09/2015 20:30,1,0.402,ACTIVE,213.0,330.16,60.00,1436488204,"040051121000068","174011321042388",22.23,27,0.149,316.07,439.38,8.9,14.7,0.104,41121.900000024,41123.499999988,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488219,215556.00
07/09/2015 20:30,2,0.494,ACTIVE,210.80,333.93,59.959,1436488204,"201051344000458","174011321042388",27.65,30.00,0,326.42,346.26,13.9,11.5,0.088,169719.3,169719.3,5782,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488220,215557.00
07/09/2015 20:30,2,0.428,ACTIVE,212.61,336.04,59.959,1436488204,"274151322000087","174011321042388",26.52,39.50,0,331.23,344.76,11.5,9.2,0.062,427958.8,427958.8,6662,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488221,215558.00
07/09/2015 20:30,2,0.439,ACTIVE,211.93,336.04,59.959,1436488204,"274151322000052","174011321042388",27.23,32.60,0,330.33,345.66,12.1,9.8,0.053,457560.9,457560.9,7062,0,0,0,L,1151911521,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488222,215559.00
07/09/2015 20:30,2,0.488,ACTIVE,211.48,334.84,59.954,1436488204,"201051344001145","174011321042388",27.69,27.30,0,327.92,347.76,13.7,11.3,0.080,174865.3,174865.3,5793,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488223,215560.00
07/09/2015 20:30,2,0.459,ACTIVE,211.48,334.54,59.959,1436488204,"201051344000685","174011321042388",28.01,27.80,0,327.32,347.16,13.0,10.6,0.088,173879.6,173879.6,5794,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488224,215561.00
07/09/2015 20:30,2,0.402,ACTIVE,211.70,336.94,59.938,1436488204,"274151322000088","174011321042388",26.64,31.00,0,330.93,344.45,10.8,8.5,0.062,438480.3,438480.3,6675,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488225,215562.00
07/09/2015 20:30,2,0.494,ACTIVE,210.80,333.63,59.959,1436488204,"201051344000438","174011321042388",27.51,28.00,0,326.72,348.36,13.8,11.4,0.084,173990.2,173990.2,5774,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488226,215563.00
07/09/2015 20:30,2,0.518,ACTIVE,210.80,332.73,59.954,1436488204,"201051344001135","174011321042388",27.47,27.50,0,327.62,345.96,14.4,12.0,0.088,165318.2,165318.2,5761,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488227,215564.00
07/09/2015 20:30,2,0.525,ACTIVE,211.25,335.74,59.954,1436488204,"201051344000417","174011321042388",27.00,28.80,0,326.12,348.06,14.4,11.9,0.084,169588.8,169588.8,5774,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488227,215565.00
07/09/2015 20:30,2,0.504,ACTIVE,210.80,334.54,59.959,1436488204,"201051344000594","174011321042388",27.33,30.00,0,325.82,347.76,14.0,11.6,0.097,170143.6,170143.6,5776,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488228,215566.00
07/09/2015 20:30,2,0.424,ACTIVE,211.93,336.04,59.933,1436488204,"274151322000083","174011321042388",26.92,32.00,0,330.63,344.76,11.5,9.2,0.071,453688.5,453688.5,7081,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488229,215567.00
07/09/2015 20:30,2,0.514,ACTIVE,211.25,335.44,59.965,1436488204,"201051344000585","174011321042388",28.43,28.30,0,327.32,347.16,14.8,12.4,0.093,169191.5,169191.5,5775,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488230,215568.00
07/09/2015 20:30,2,0.418,ACTIVE,211.93,338.14,59.949,1436488204,"274151322000054","174011321042388",26.98,31.30,0,330.33,345.06,11.5,9.2,0.062,448732.2,448732.2,6663,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488231,215569.00
07/09/2015 20:30,2,0.488,ACTIVE,211.03,333.33,59.954,1436488204,"201051344001203","174011321042388",28.03,27.80,0,325.82,347.16,13.9,11.5,0.080,170319.9,170319.9,5780,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488232,215570.00
07/09/2015 20:30,2,0.500,ACTIVE,210.80,333.93,59.965,1436488204,"201051344000646","174011321042388",27.51,28.80,0,326.72,346.86,14.0,11.6,0.093,167443.5,167443.5,5770,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488233,215571.00
07/09/2015 20:30,2,0.291,ACTIVE,212.83,382.03,59.954,1436488204,"274151322000068","174011321042388",35.88,34.30,0,334.24,410.88,10.6,8.3,0.053,356237.5,356237.5,6776,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488234,215572.00
07/09/2015 20:30,2,0.447,ACTIVE,212.83,339.04,59.954,1436488204,"274151322000076","174011321042388",27.49,32.00,0,331.83,345.96,12.5,10.1,0.075,478629.6,478629.6,7063,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488235,215573.00
07/09/2015 20:30,1,0.250,ACTIVE,213.0,369.47,60.00,1436488204,"033051125000132","174011321042388",32.59,27,0.130,318.50,439.10,8.1,14.0,0.000,36008.5,36009.900000036,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488236,215574.00
07/09/2015 20:30,1,0.294,ACTIVE,212.5,322.98,60.00,1436488204,"033051125000150","174011321042388",36.89,28,0.078,318.98,441.14,10.8,4.7,0.238,48062.700000012,48065.100000012,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488238,215575.00
07/09/2015 20:30,2,0.520,ACTIVE,210.80,333.63,59.959,1436488204,"201051344000890","174011321042388",26.68,28.80,0,327.62,346.86,14.0,11.6,0.088,171767.8,171767.8,5777,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488239,215576.00
07/09/2015 20:30,2,0.465,ACTIVE,210.80,334.24,59.959,1436488204,"201051344000900","174011321042388",27.23,29.00,0,326.72,346.86,12.8,10.4,0.088,172097.6,172097.6,5792,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488240,215577.00
07/09/2015 20:30,2,0.484,ACTIVE,211.48,336.34,59.954,1436488204,"201051344000633","174011321042388",27.93,29.00,0,327.02,348.06,13.7,11.3,0.093,161663.0,161663.0,5790,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488241,215578.00
07/09/2015 20:30,1,0.384,ACTIVE,213.1,350.81,60.00,1436488204,"040051121000185","174011321042388",22.16,29,0.137,317.23,438.49,8.4,13.9,0.006,42283.199999999,42284.799999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488242,215579.00
07/09/2015 20:30,2,0.504,ACTIVE,211.03,333.63,59.959,1436488204,"201051344000983","174011321042388",27.75,30.00,0,327.02,346.56,14.2,11.7,0.088,169070.5,169070.5,5793,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488243,215580.00
07/09/2015 20:30,2,0.488,ACTIVE,211.25,334.84,59.965,1436488204,"201051344000917","174011321042388",27.67,28.00,0,326.42,347.16,13.7,11.3,0.084,172235.7,172235.7,5792,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488244,215581.00
07/09/2015 20:30,1,0.433,ACTIVE,213.1,357.70,60.00,1436488204,"040051121000116","174011321042388",23.63,27,0.147,312.18,438.68,10.1,11.4,0.005,42325.600000024,42327.500000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488245,215582.00
07/09/2015 20:30,1,0.236,ACTIVE_NO_POWER,213.4,381.02,60.00,1436488204,"033051125000135","174011321042388",32.60,28,0.000,316.85,439.10,7.6,0.0,0.000,35818.30000001,35819.80000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488246,215583.00
07/09/2015 20:30,2,0.479,ACTIVE,211.48,334.54,59.959,1436488204,"201051344000648","174011321042388",27.99,28.50,0,326.72,347.76,13.6,11.2,0.084,167985.7,167985.7,5789,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488247,215584.00
07/09/2015 20:30,2,0.502,ACTIVE,211.25,334.54,59.954,1436488204,"201051344001093","174011321042388",26.88,27.50,0,327.02,347.46,13.7,11.3,0.084,170405.2,170405.2,5780,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488248,215585.00
07/09/2015 20:30,2,0.475,ACTIVE,211.48,334.54,59.996,1436488204,"201051344000645","174011321042388",27.33,29.00,0,327.62,347.46,13.2,10.8,0.088,168581.8,168581.8,5794,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488249,215586.00
07/09/2015 20:30,2,0.420,ACTIVE,212.16,337.24,59.949,1436488204,"274151322000085","174011321042388",26.86,30.80,0,331.83,345.36,11.4,9.1,0.066,451032.0,451032.0,7069,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488250,215587.00
07/09/2015 20:30,2,0.477,ACTIVE,211.03,334.24,59.959,1436488204,"201051344000651","174011321042388",27.59,27.30,0,328.22,346.56,13.3,10.9,0.084,167925.8,167925.8,5778,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488251,215588.00
07/09/2015 20:30,2,0.496,ACTIVE,211.03,333.63,59.949,1436488204,"201051344000867","174011321042388",27.21,29.30,0,326.42,346.26,13.7,11.3,0.088,160367.0,160367.0,5795,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488252,215589.00
07/09/2015 20:30,1,0.483,ACTIVE,213.0,365.69,60.00,1436488204,"040051121000095","174011321042388",20.87,28,0.106,313.46,436.71,10.0,12.9,0.000,41572.300000012,41573.899999976,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488254,215590.00
07/09/2015 20:30,2,0.518,ACTIVE,210.57,333.03,59.949,1436488204,"201051344001230","174011321042388",23.68,27.80,0,326.72,345.96,12.4,10.1,0.080,171454.8,171454.8,5796,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488254,215591.00
07/09/2015 20:30,2,0.498,ACTIVE,211.25,334.84,59.944,1436488204,"201051344000576","174011321042388",25.39,28.30,0,326.42,348.36,12.8,10.4,0.080,167813.1,167813.1,5801,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488255,215592.00
07/09/2015 20:30,2,0.527,ACTIVE,210.80,333.93,59.922,1436488204,"201051344000579","174011321042388",27.15,30.50,0,326.72,348.06,14.5,12.1,0.097,174302.9,174302.9,5779,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436488256,215593.00
07/09/2015 20:45,2,0.355,ACTIVE,210.80,332.13,60.002,1436489104,"201051344000955","174011321042388",27.37,27.80,0,326.42,342.05,9.9,7.6,0.053,173375.8,173375.8,5785,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489105,215594.00
07/09/2015 20:45,2,0.281,ACTIVE,212.61,335.44,59.996,1436489104,"274151322000095","174011321042388",26.54,30.50,0,331.23,342.05,7.5,5.3,0.044,472785.8,472785.8,6692,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489107,215595.00
07/09/2015 20:45,2,0.344,ACTIVE,211.03,331.83,59.991,1436489104,"201051344000868","174011321042388",27.04,27.50,0,326.42,342.35,9.4,7.2,0.044,159746.7,159746.7,5791,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489108,215596.00
07/09/2015 20:45,2,0.334,ACTIVE,211.70,333.03,59.986,1436489104,"201051344000853","174011321042388",27.08,29.80,0,327.32,345.06,9.2,6.9,0.049,166041.4,166041.4,5791,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489109,215597.00
07/09/2015 20:45,2,0.338,ACTIVE,211.70,333.03,59.986,1436489104,"201051344000582","174011321042388",26.60,27.00,0,327.32,343.55,9.1,6.9,0.053,166150.3,166150.3,5776,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489110,215598.00
07/09/2015 20:45,1,0.045,ACTIVE_NO_POWER,213.8,417.64,60.03,1436489104,"040051121000097","174011321042388",28.22,28,0.000,318.75,442.91,1.2,0.0,0.000,43073.100000024,43074,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489111,215599.00
07/09/2015 20:45,2,0.348,ACTIVE,211.03,332.73,59.986,1436489104,"201051344000469","174011321042388",26.52,28.00,0,325.82,341.75,9.4,7.1,0.057,161309.1,161309.1,5783,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489113,215600.00
07/09/2015 20:45,2,0.314,ACTIVE,211.03,333.33,59.991,1436489104,"201051344000988","174011321042388",26.74,29.80,0,325.52,343.85,8.6,6.3,0.057,160848.2,160848.2,5783,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489114,215601.00
07/09/2015 20:45,2,0.340,ACTIVE,211.03,332.13,59.981,1436489104,"201051344001158","174011321042388",26.32,29.50,0,327.02,343.25,9.1,6.9,0.057,166883.0,166883.0,5779,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489115,215602.00
07/09/2015 20:45,2,0.338,ACTIVE,211.25,331.83,59.975,1436489104,"201051344001025","174011321042388",27.35,27.30,0,327.62,342.65,9.4,7.2,0.044,170445.7,170445.7,5775,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489116,215603.00
07/09/2015 20:45,1,0.184,ACTIVE_NO_POWER,212.4,375.53,60.03,1436489104,"033051125000118","174011321042388",35.98,28,0.000,318.58,442.22,6.6,0.0,0.000,47983.900000012,47985.200000024,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489117,215604.00
07/09/2015 20:45,2,0.340,ACTIVE,211.03,331.53,59.986,1436489104,"201051344000569","174011321042388",27.25,30.00,0,327.02,342.05,9.4,7.1,0.049,173915.3,173915.3,5788,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489118,215605.00
07/09/2015 20:45,2,0.168,ACTIVE,212.83,371.21,59.975,1436489104,"274151322000094","174011321042388",34.67,32.20,0,332.13,403.67,5.9,3.8,0.031,357135.5,357135.5,7170,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489119,215606.00
07/09/2015 20:45,2,0.344,ACTIVE,211.03,331.83,59.991,1436489104,"201051344000458","174011321042388",26.64,29.80,0,327.32,342.35,9.3,7.1,0.049,169721.6,169721.6,5783,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489120,215607.00
07/09/2015 20:45,2,0.279,ACTIVE,212.61,334.24,59.991,1436489104,"274151322000087","174011321042388",25.62,38.20,0,330.33,341.75,7.2,5.1,0.027,427960.6,427960.6,6663,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489121,215608.00
07/09/2015 20:45,2,0.293,ACTIVE,212.16,334.24,60.012,1436489104,"274151322000052","174011321042388",26.34,32.00,0,330.03,342.35,7.8,5.6,0.044,457562.7,457562.7,7063,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489122,215609.00
07/09/2015 20:45,2,0.336,ACTIVE,211.48,333.03,59.991,1436489104,"201051344001145","174011321042388",27.39,26.80,0,327.62,343.55,9.3,7.1,0.049,174867.5,174867.5,5794,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489123,215610.00
07/09/2015 20:45,2,0.311,ACTIVE,211.48,332.73,59.991,1436489104,"201051344000685","174011321042388",27.12,27.50,0,327.32,342.65,8.5,6.3,0.049,173881.6,173881.6,5795,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489124,215611.00
07/09/2015 20:45,2,0.258,ACTIVE,212.16,335.14,59.975,1436489104,"274151322000088","174011321042388",25.23,30.30,0,330.33,341.45,6.6,4.4,0.031,438481.8,438481.8,6676,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489125,215612.00
07/09/2015 20:45,2,0.332,ACTIVE,211.48,332.43,59.986,1436489104,"201051344000438","174011321042388",27.65,27.50,0,327.62,342.35,9.3,7.1,0.049,173992.4,173992.4,5775,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489126,215613.00
07/09/2015 20:45,2,0.354,ACTIVE,211.03,331.23,59.986,1436489104,"201051344001135","174011321042388",27.57,27.00,0,326.12,341.75,9.9,7.6,0.049,165320.7,165320.7,5762,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489127,215614.00
07/09/2015 20:45,2,0.357,ACTIVE,211.48,332.13,59.981,1436489104,"201051344000417","174011321042388",27.47,28.30,0,327.02,343.55,10.0,7.7,0.053,169591.2,169591.2,5775,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489127,215615.00
07/09/2015 20:45,2,0.326,ACTIVE,211.03,331.83,59.986,1436489104,"201051344000594","174011321042388",28.17,29.50,0,326.12,341.75,9.4,7.1,0.049,170145.9,170145.9,5777,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489128,215616.00
07/09/2015 20:45,2,0.270,ACTIVE,212.38,335.44,59.981,1436489104,"274151322000083","174011321042388",26.32,31.30,0,330.33,341.75,7.2,5.0,0.049,453690.2,453690.2,7082,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489129,215617.00
07/09/2015 20:45,2,0.371,ACTIVE,211.48,333.63,59.986,1436489104,"201051344000585","174011321042388",27.29,27.80,0,327.32,343.55,10.3,8.0,0.053,169194.0,169194.0,5776,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489130,215618.00
07/09/2015 20:45,2,0.266,ACTIVE,212.38,334.84,59.986,1436489104,"274151322000054","174011321042388",26.48,30.80,0,330.33,341.75,7.1,5.0,0.035,448733.8,448733.8,6664,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489131,215619.00
07/09/2015 20:45,2,0.338,ACTIVE,211.48,331.53,59.975,1436489104,"201051344001203","174011321042388",27.19,27.30,0,325.82,342.95,9.3,7.1,0.044,170322.2,170322.2,5781,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489132,215620.00
07/09/2015 20:45,2,0.348,ACTIVE,211.03,331.83,59.981,1436489104,"201051344000646","174011321042388",26.98,28.30,0,326.42,342.05,9.6,7.3,0.049,167445.8,167445.8,5771,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489133,215621.00
07/09/2015 20:45,2,0.182,ACTIVE,213.29,379.02,59.975,1436489104,"274151322000068","174011321042388",35.44,33.50,0,333.93,406.67,6.6,4.4,0.031,356239.1,356239.1,6777,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489134,215622.00
07/09/2015 20:45,2,0.279,ACTIVE,213.06,335.14,59.981,1436489104,"274151322000076","174011321042388",27.21,31.30,0,331.23,342.35,7.8,5.6,0.044,478631.4,478631.4,7064,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489135,215623.00
07/09/2015 20:45,1,0.165,ACTIVE,213.5,330.45,60.00,1436489104,"033051125000132","174011321042388",30.80,27,0.137,319.24,438.91,5.0,12.6,0.045,36009.900000036,36010.800000012,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489136,215624.00
07/09/2015 20:45,1,0.176,ACTIVE_NO_POWER,213.6,378.52,60.00,1436489104,"033051125000150","174011321042388",36.27,27,0.000,316.32,444.93,6.3,0.0,0.000,48065.100000012,48066.500000012,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489138,215625.00
07/09/2015 20:45,2,0.357,ACTIVE,211.25,331.83,59.975,1436489104,"201051344000890","174011321042388",26.90,28.30,0,327.32,342.65,9.8,7.5,0.053,171770.1,171770.1,5778,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489139,215626.00
07/09/2015 20:45,2,0.311,ACTIVE,211.03,331.83,59.970,1436489104,"201051344000900","174011321042388",26.70,28.80,0,326.12,341.75,8.4,6.2,0.053,172099.6,172099.6,5793,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489140,215627.00
07/09/2015 20:45,2,0.336,ACTIVE,211.48,333.33,59.986,1436489104,"201051344000633","174011321042388",27.31,28.50,0,326.12,344.15,9.3,7.1,0.049,161665.2,161665.2,5791,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489141,215628.00
07/09/2015 20:45,1,0.240,ACTIVE_NO_POWER,213.4,397.49,60.03,1436489104,"040051121000185","174011321042388",21.04,28,0.000,317.69,438.43,5.0,0.0,0.000,42284.799999999,42285.599999999,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489142,215629.00
07/09/2015 20:45,2,0.352,ACTIVE,211.03,331.53,59.981,1436489104,"201051344000983","174011321042388",27.45,29.80,0,326.72,341.75,9.8,7.6,0.053,169072.8,169072.8,5794,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489143,215630.00
07/09/2015 20:45,2,0.338,ACTIVE,211.48,333.03,59.981,1436489104,"201051344000917","174011321042388",27.14,27.80,0,326.72,342.35,9.3,7.0,0.044,172237.9,172237.9,5793,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489144,215631.00
07/09/2015 20:45,1,0.092,ACTIVE_NO_POWER,213.4,423.65,60.03,1436489104,"040051121000116","174011321042388",27.96,25,0.000,311.23,440.04,2.5,0.0,0.000,42327.500000024,42328.200000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489145,215632.00
07/09/2015 20:45,1,0.154,ACTIVE_NO_POWER,213.3,397.03,60.03,1436489104,"033051125000135","174011321042388",30.20,28,0.000,317.31,439.66,4.6,0.0,0.000,35819.80000001,35820.50000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489146,215633.00
07/09/2015 20:45,2,0.336,ACTIVE,211.48,331.83,60.007,1436489104,"201051344000648","174011321042388",27.19,28.00,0,326.72,342.35,9.3,7.0,0.049,167988.0,167988.0,5790,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489147,215634.00
07/09/2015 20:45,2,0.346,ACTIVE,211.25,332.43,59.991,1436489104,"201051344001093","174011321042388",27.12,27.00,0,327.02,341.75,9.5,7.3,0.049,170407.3,170407.3,5781,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489148,215635.00
07/09/2015 20:45,2,0.328,ACTIVE,211.70,332.43,59.986,1436489104,"201051344000645","174011321042388",26.44,28.80,0,327.02,342.95,8.8,6.6,0.044,168583.9,168583.9,5795,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489149,215636.00
07/09/2015 20:45,2,0.268,ACTIVE,212.83,335.14,59.981,1436489104,"274151322000085","174011321042388",26.26,30.00,0,330.93,342.05,7.1,5.0,0.035,451033.7,451033.7,7070,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489150,215637.00
07/09/2015 20:45,2,0.334,ACTIVE,211.48,332.73,59.991,1436489104,"201051344000651","174011321042388",26.30,26.80,0,327.32,342.05,8.9,6.7,0.049,167927.9,167927.9,5779,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489151,215638.00
07/09/2015 20:45,2,0.334,ACTIVE,211.48,331.23,59.981,1436489104,"201051344000867","174011321042388",27.53,29.30,0,326.42,341.75,9.3,7.1,0.044,160369.2,160369.2,5796,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489152,215639.00
07/09/2015 20:45,1,0.327,ACTIVE,212.8,338.35,60.03,1436489104,"040051121000095","174011321042388",20.71,27,0.136,313.03,437.84,6.6,13.9,0.001,41573.899999976,41574.600000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489153,215640.00
07/09/2015 20:45,2,0.334,ACTIVE,211.25,331.53,59.981,1436489104,"201051344001230","174011321042388",27.08,27.30,0,325.82,339.95,9.2,7.0,0.044,171456.9,171456.9,5797,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489154,215641.00
07/09/2015 20:45,2,0.332,ACTIVE,211.70,333.33,59.991,1436489104,"201051344000576","174011321042388",26.22,28.00,0,326.72,342.65,8.9,6.6,0.049,167815.1,167815.1,5802,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489155,215642.00
07/09/2015 20:45,2,0.363,ACTIVE,211.25,331.83,59.986,1436489104,"201051344000579","174011321042388",27.29,29.80,0,327.02,342.35,10.1,7.8,0.049,174305.3,174305.3,5780,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489156,215643.00
07/09/2015 20:45,1,0.215,ACTIVE,213.8,327.76,60.03,1436489104,"040051121000195","174011321042388",21.16,27,0.090,322.53,440.22,4.4,5.0,0.213,44887.8,44888.6,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436489157,215644.00
07/09/2015 20:45,1,0.062,ALERT,213.8,400.31,60.03,1436489104,"040051121000068","174011321042388",25.63,27,0.000,400.25,403.79,1.5,0.0,0.000,41123.499999988,41124.199999976,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436489165,215645.00
07/09/2015 21:00,2,0.277,ACTIVE,210.80,330.93,59.970,1436490003,"201051344000955","174011321042388",27.06,26.50,0,325.22,337.54,7.6,5.4,0.031,173377.4,173377.4,5786,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490005,215646.00
07/09/2015 21:00,1,0.025,ACTIVE_NO_POWER,213.7,373.31,60.03,1436490003,"040051121000195","174011321042388",26.15,24,0.000,322.53,440.49,0.6,0.0,0.000,44888.6,44888.7,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490006,215647.00
07/09/2015 21:00,2,0.197,ACTIVE,212.16,334.84,59.965,1436490003,"274151322000095","174011321042388",25.70,29.80,0,330.63,339.34,5.1,3.0,0.031,472786.8,472786.8,6693,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490007,215648.00
07/09/2015 21:00,2,0.262,ACTIVE,211.03,331.83,59.965,1436490003,"201051344000868","174011321042388",26.90,26.50,0,325.82,338.44,7.2,5.0,0.027,159748.2,159748.2,5792,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490008,215649.00
07/09/2015 21:00,2,0.252,ACTIVE,211.70,333.03,59.933,1436490003,"201051344000853","174011321042388",27.17,28.30,0,326.72,339.65,7.0,4.8,0.031,166042.8,166042.8,5792,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490009,215650.00
07/09/2015 21:00,2,0.248,ACTIVE,211.70,332.13,59.970,1436490003,"201051344000582","174011321042388",27.43,26.00,0,326.72,338.14,7.0,4.8,0.022,166151.7,166151.7,5777,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490010,215651.00
07/09/2015 21:00,2,0.260,ACTIVE,211.03,331.83,59.970,1436490003,"201051344000469","174011321042388",27.47,26.50,0,325.52,338.74,7.2,5.1,0.031,161310.6,161310.6,5784,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490012,215652.00
07/09/2015 21:00,2,0.234,ACTIVE,211.03,332.43,59.986,1436490003,"201051344000988","174011321042388",26.54,28.30,0,324.32,340.55,6.3,4.2,0.035,160849.5,160849.5,5784,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490013,215653.00
07/09/2015 21:00,2,0.256,ACTIVE,211.03,331.53,59.949,1436490003,"201051344001158","174011321042388",26.34,27.80,0,324.32,338.74,6.9,4.7,0.031,166884.4,166884.4,5780,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490014,215654.00
07/09/2015 21:00,2,0.258,ACTIVE,211.03,330.63,59.970,1436490003,"201051344001025","174011321042388",26.74,26.00,0,326.42,338.74,7.0,4.8,0.027,170447.2,170447.2,5776,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490015,215655.00
07/09/2015 21:00,1,0.119,ACTIVE_NO_POWER,213.5,393.95,60.00,1436490003,"033051125000118","174011321042388",35.88,26,0.000,317.58,442.48,4.2,0.0,0.000,47985.200000024,47985.900000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490016,215656.00
