ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 21:00,2,0.262,ACTIVE,211.25,332.13,59.981,1436490003,"201051344000569","174011321042388",26.74,28.50,0,325.82,339.04,7.1,5.0,0.031,173916.8,173916.8,5789,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490017,215657.00
07/09/2015 21:00,2,0.113,ACTIVE,212.61,334.24,59.970,1436490003,"274151322000094","174011321042388",30.14,30.80,0,331.53,375.41,3.5,1.4,0.009,357136.1,357136.1,7171,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490018,215658.00
07/09/2015 21:00,1,0.065,ACTIVE_NO_POWER,213.3,328.07,60.03,1436490003,"040051121000068","174011321042388",24.89,24,0.000,300.63,439.26,1.6,0.0,0.000,41124.199999976,41124.199999976,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490019,215659.00
07/09/2015 21:00,2,0.258,ACTIVE,211.03,330.63,59.954,1436490003,"201051344000458","174011321042388",26.98,28.50,0,325.52,337.84,7.1,4.9,0.027,169723.1,169723.1,5784,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490020,215660.00
07/09/2015 21:00,2,0.195,ACTIVE,212.38,335.14,59.965,1436490003,"274151322000087","174011321042388",25.37,36.80,0,330.33,340.25,5.0,2.9,0.018,427961.5,427961.5,6664,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490021,215661.00
07/09/2015 21:00,2,0.211,ACTIVE,212.38,334.54,59.965,1436490003,"274151322000052","174011321042388",25.84,30.50,0,329.73,339.95,5.5,3.4,0.031,457563.8,457563.8,7064,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490022,215662.00
07/09/2015 21:00,2,0.256,ACTIVE,211.48,332.43,59.975,1436490003,"201051344001145","174011321042388",26.92,25.50,0,326.72,339.65,7.0,4.8,0.027,174869.0,174869.0,5795,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490023,215663.00
07/09/2015 21:00,2,0.229,ACTIVE,211.70,332.73,59.981,1436490003,"201051344000685","174011321042388",26.90,26.00,0,325.82,339.04,6.3,4.1,0.027,173882.9,173882.9,5796,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490024,215664.00
07/09/2015 21:00,2,0.176,ACTIVE,211.93,335.44,59.970,1436490003,"274151322000088","174011321042388",24.45,29.30,0,330.03,339.65,4.4,2.3,0.013,438482.6,438482.6,6677,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490025,215665.00
07/09/2015 21:00,2,0.260,ACTIVE,210.80,332.13,59.975,1436490003,"201051344000438","174011321042388",27.19,26.30,0,325.82,338.44,7.2,5.0,0.031,173993.9,173993.9,5776,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490026,215666.00
07/09/2015 21:00,2,0.275,ACTIVE,210.80,330.33,59.975,1436490003,"201051344001135","174011321042388",27.08,26.00,0,326.72,337.24,7.6,5.4,0.027,165322.3,165322.3,5763,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490026,215667.00
07/09/2015 21:00,2,0.289,ACTIVE,211.25,332.43,59.975,1436490003,"201051344000417","174011321042388",26.72,26.80,0,326.12,338.44,7.8,5.7,0.027,169592.9,169592.9,5776,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490027,215668.00
07/09/2015 21:00,2,0.254,ACTIVE,210.80,330.93,59.975,1436490003,"201051344000594","174011321042388",27.99,28.00,0,323.72,337.84,7.2,5.0,0.031,170147.4,170147.4,5778,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490028,215669.00
07/09/2015 21:00,2,0.188,ACTIVE,212.38,334.54,59.965,1436490003,"274151322000083","174011321042388",25.88,30.30,0,330.03,339.95,4.9,2.8,0.027,453691.2,453691.2,7083,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490029,215670.00
07/09/2015 21:00,2,0.285,ACTIVE,211.25,332.73,59.981,1436490003,"201051344000585","174011321042388",27.14,26.50,0,326.42,338.44,7.8,5.7,0.027,169195.8,169195.8,5777,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490030,215671.00
07/09/2015 21:00,2,0.186,ACTIVE,212.16,335.74,59.970,1436490003,"274151322000054","174011321042388",25.88,29.80,0,330.03,339.34,4.9,2.8,0.018,448734.8,448734.8,6665,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490031,215672.00
07/09/2015 21:00,2,0.266,ACTIVE,211.25,331.53,59.970,1436490003,"201051344001203","174011321042388",26.38,26.00,0,326.12,337.84,7.1,4.9,0.031,170323.7,170323.7,5782,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490032,215673.00
07/09/2015 21:00,2,0.268,ACTIVE,210.80,331.53,59.933,1436490003,"201051344000646","174011321042388",26.62,26.80,0,324.92,338.14,7.3,5.1,0.031,167447.3,167447.3,5772,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490033,215674.00
07/09/2015 21:00,2,0.131,ACTIVE,213.06,335.44,59.970,1436490003,"274151322000068","174011321042388",30.28,32.00,0,331.83,381.42,4.0,2.0,0.013,356239.8,356239.8,6778,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490034,215675.00
07/09/2015 21:00,2,0.197,ACTIVE,213.06,335.74,59.970,1436490003,"274151322000076","174011321042388",26.50,30.30,0,331.53,339.65,5.3,3.2,0.022,478632.5,478632.5,7065,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490035,215676.00
07/09/2015 21:00,1,0.121,ACTIVE_NO_POWER,213.4,368.77,60.00,1436490003,"033051125000150","174011321042388",35.73,26,0.000,316.98,442.77,4.3,0.0,0.000,48066.500000012,48067.200000012,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490037,215677.00
07/09/2015 21:00,2,0.264,ACTIVE,211.25,330.93,59.970,1436490003,"201051344000890","174011321042388",28.01,26.50,0,325.22,338.14,7.5,5.3,0.022,171771.7,171771.7,5779,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490039,215678.00
07/09/2015 21:00,2,0.225,ACTIVE,211.25,331.53,59.938,1436490003,"201051344000900","174011321042388",26.78,27.50,0,324.92,338.14,6.1,4.0,0.027,172100.9,172100.9,5794,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490040,215679.00
07/09/2015 21:00,2,0.258,ACTIVE,211.70,333.33,59.991,1436490003,"201051344000633","174011321042388",27.10,27.30,0,325.22,340.25,7.1,4.9,0.031,161666.6,161666.6,5792,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490041,215680.00
07/09/2015 21:00,2,0.268,ACTIVE,211.48,331.23,59.970,1436490003,"201051344000983","174011321042388",27.37,28.30,0,324.92,337.84,7.4,5.2,0.022,169074.4,169074.4,5795,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490044,215681.00
07/09/2015 21:00,2,0.248,ACTIVE,211.70,332.43,59.975,1436490003,"201051344000917","174011321042388",27.63,26.80,0,326.12,338.14,7.0,4.8,0.031,172239.4,172239.4,5794,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490044,215682.00
07/09/2015 21:00,2,0.262,ACTIVE,211.70,332.73,59.944,1436490003,"201051344000648","174011321042388",26.82,26.80,0,326.72,338.74,7.2,5.0,0.031,167989.4,167989.4,5791,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490048,215683.00
07/09/2015 21:00,2,0.270,ACTIVE,211.70,332.73,59.975,1436490003,"201051344001093","174011321042388",26.90,26.00,0,325.52,337.84,7.4,5.2,0.027,170408.9,170408.9,5782,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490049,215684.00
07/09/2015 21:00,2,0.234,ACTIVE,211.93,332.13,59.975,1436490003,"201051344000645","174011321042388",27.08,27.80,0,326.72,338.74,6.5,4.3,0.022,168585.3,168585.3,5796,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490050,215685.00
07/09/2015 21:00,2,0.186,ACTIVE,212.83,335.74,59.944,1436490003,"274151322000085","174011321042388",26.18,29.30,0,331.23,339.65,4.9,2.8,0.018,451034.6,451034.6,7071,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490051,215686.00
07/09/2015 21:00,2,0.246,ACTIVE,211.48,331.83,59.970,1436490003,"201051344000651","174011321042388",26.92,25.80,0,326.72,337.84,6.7,4.6,0.022,167929.3,167929.3,5780,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490052,215687.00
07/09/2015 21:00,2,0.260,ACTIVE,211.48,331.53,59.975,1436490003,"201051344000867","174011321042388",26.94,27.80,0,325.22,337.24,7.1,4.9,0.022,160370.7,160370.7,5797,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490053,215688.00
07/09/2015 21:00,1,0.146,ACTIVE_NO_POWER,213.0,349.91,60.03,1436490003,"040051121000095","174011321042388",24.10,25,0.000,316.14,437.21,3.5,0.0,0.000,41574.600000024,41574.800000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490054,215689.00
07/09/2015 21:00,2,0.258,ACTIVE,211.25,331.23,59.954,1436490003,"201051344001230","174011321042388",26.78,25.50,0,325.22,336.94,7.0,4.9,0.027,171458.4,171458.4,5798,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490055,215690.00
07/09/2015 21:00,2,0.240,ACTIVE,211.70,333.33,59.970,1436490003,"201051344000576","174011321042388",27.47,27.00,0,326.42,339.34,6.7,4.5,0.031,167816.5,167816.5,5803,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490056,215691.00
07/09/2015 21:00,2,0.289,ACTIVE,211.25,331.23,59.975,1436490003,"201051344000579","174011321042388",26.64,27.80,0,326.42,337.84,7.8,5.6,0.031,174307.0,174307.0,5781,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490057,215692.00
07/09/2015 21:00,1,0.045,ALERT,213.8,427.49,60.00,1436490003,"040051121000097","174011321042388",27.55,25,0.000,426.94,430.74,1.2,0.0,0.000,43074,43074,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436490120,215693.00
07/09/2015 21:00,1,0.056,ALERT,213.3,426.98,60.03,1436490003,"040051121000185","174011321042388",25.60,25,0.000,426.25,429.74,1.4,0.0,0.000,42285.599999999,42285.699999999,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436490148,215694.00
07/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436490003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490883,215695.00
07/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436490003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490883,215696.00
07/09/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436490003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490883,215697.00
07/09/2015 21:15,2,0.221,ACTIVE,211.25,332.13,59.944,1436490903,"201051344000955","174011321042388",26.92,24.80,0,325.52,336.34,6.1,3.9,0.013,173378.6,173378.6,5787,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490928,215698.00
07/09/2015 21:15,2,0.131,ACTIVE,212.83,334.84,59.959,1436490903,"274151322000095","174011321042388",25.33,28.50,0,330.93,338.44,3.4,1.3,0.013,472787.4,472787.4,6694,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490936,215699.00
07/09/2015 21:15,2,0.207,ACTIVE,211.48,331.83,59.970,1436490903,"201051344000868","174011321042388",26.00,25.00,0,325.82,336.94,5.5,3.4,0.013,159749.3,159749.3,5793,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490937,215700.00
07/09/2015 21:15,2,0.205,ACTIVE,211.93,333.03,59.970,1436490903,"201051344000853","174011321042388",25.50,26.00,0,327.32,338.44,5.3,3.2,0.018,166043.8,166043.8,5793,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490938,215701.00
07/09/2015 21:15,2,0.203,ACTIVE,211.93,332.73,59.970,1436490903,"201051344000582","174011321042388",26.42,24.50,0,327.32,337.54,5.5,3.4,0.009,166152.8,166152.8,5778,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490939,215702.00
07/09/2015 21:15,2,0.207,ACTIVE,211.48,332.13,59.981,1436490903,"201051344000469","174011321042388",27.12,24.80,0,324.92,337.84,5.7,3.6,0.013,161311.6,161311.6,5785,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490950,215703.00
07/09/2015 21:15,2,0.180,ACTIVE,211.48,332.43,59.986,1436490903,"201051344000988","174011321042388",25.86,26.00,0,324.92,338.14,4.7,2.6,0.018,160850.3,160850.3,5785,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490951,215704.00
07/09/2015 21:15,2,0.191,ACTIVE,211.48,331.53,59.986,1436490903,"201051344001158","174011321042388",26.48,25.80,0,325.52,336.94,5.1,3.0,0.009,166885.4,166885.4,5781,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490952,215705.00
07/09/2015 21:15,2,0.189,ACTIVE,211.48,331.83,59.975,1436490903,"201051344001025","174011321042388",27.41,24.50,0,327.02,337.24,5.3,3.2,0.009,170448.2,170448.2,5777,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490953,215706.00
07/09/2015 21:15,2,0.203,ACTIVE,211.48,331.53,59.991,1436490903,"201051344000569","174011321042388",26.60,26.50,0,326.12,336.94,5.5,3.4,0.013,173917.9,173917.9,5790,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490961,215707.00
07/09/2015 21:15,2,0.068,ACTIVE_NO_POWER,212.83,334.84,59.975,1436490903,"274151322000094","174011321042388",28.92,29.30,0,331.53,338.44,2.0,0.0,0.009,357136.3,357136.3,7172,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490962,215708.00
07/09/2015 21:15,2,0.203,ACTIVE,211.48,330.93,59.991,1436490903,"201051344000458","174011321042388",26.32,26.50,0,325.82,336.94,5.4,3.3,0.013,169724.1,169724.1,5785,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490970,215709.00
07/09/2015 21:15,2,0.133,ACTIVE,212.83,334.84,59.981,1436490903,"274151322000087","174011321042388",25.15,35.20,0,330.63,338.74,3.3,1.3,0.004,427962.1,427962.1,6665,0,0,0,L,1151911521,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490971,215710.00
07/09/2015 21:15,2,0.143,ACTIVE,212.38,334.54,59.986,1436490903,"274151322000052","174011321042388",26.04,28.80,0,330.03,338.74,3.8,1.7,0.000,457564.5,457564.5,7065,0,0,0,L,1151911521,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490972,215711.00
07/09/2015 21:15,2,0.193,ACTIVE,211.93,333.33,59.996,1436490903,"201051344001145","174011321042388",26.40,23.50,0,327.62,338.14,5.2,3.1,0.009,174870.0,174870.0,5796,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490973,215712.00
07/09/2015 21:15,2,0.178,ACTIVE,211.93,332.73,59.991,1436490903,"201051344000685","174011321042388",26.30,24.30,0,326.42,337.54,4.7,2.6,0.009,173883.8,173883.8,5797,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490974,215713.00
07/09/2015 21:15,2,0.111,ACTIVE,212.61,334.54,59.986,1436490903,"274151322000088","174011321042388",24.37,27.80,0,330.33,338.44,2.8,0.7,0.013,438483.0,438483.0,6678,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490975,215714.00
07/09/2015 21:15,2,0.201,ACTIVE,211.70,331.83,60.002,1436490903,"201051344000438","174011321042388",27.00,24.50,0,325.52,336.94,5.5,3.4,0.009,173995.0,173995.0,5777,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490975,215715.00
07/09/2015 21:15,2,0.213,ACTIVE,211.25,330.93,59.965,1436490903,"201051344001135","174011321042388",26.88,24.80,0,325.82,335.74,5.8,3.7,0.009,165323.5,165323.5,5764,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490976,215716.00
07/09/2015 21:15,2,0.232,ACTIVE,211.70,332.73,59.991,1436490903,"201051344000417","174011321042388",26.70,25.00,0,326.72,339.04,6.3,4.2,0.004,169594.1,169594.1,5777,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490977,215717.00
07/09/2015 21:15,2,0.209,ACTIVE,211.03,331.23,59.991,1436490903,"201051344000594","174011321042388",26.54,25.80,0,324.62,336.94,5.7,3.5,0.013,170148.5,170148.5,5779,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490978,215718.00
07/09/2015 21:15,2,0.123,ACTIVE,212.61,335.14,59.970,1436490903,"274151322000083","174011321042388",25.62,28.80,0,330.63,338.74,3.2,1.2,0.009,453691.7,453691.7,7084,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490979,215719.00
07/09/2015 21:15,2,0.223,ACTIVE,211.48,332.43,59.991,1436490903,"201051344000585","174011321042388",26.86,24.80,0,326.72,337.84,6.1,3.9,0.009,169197.0,169197.0,5778,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490980,215720.00
07/09/2015 21:15,2,0.123,ACTIVE,212.38,333.33,59.986,1436490903,"274151322000054","174011321042388",24.75,28.30,0,330.63,338.44,3.1,1.1,0.000,448735.3,448735.3,6666,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490981,215721.00
07/09/2015 21:15,2,0.211,ACTIVE,211.48,330.93,59.986,1436490903,"201051344001203","174011321042388",25.74,24.50,0,325.82,338.14,5.5,3.4,0.013,170324.7,170324.7,5783,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490982,215722.00
07/09/2015 21:15,2,0.207,ACTIVE,211.03,331.53,59.991,1436490903,"201051344000646","174011321042388",26.86,24.80,0,324.92,336.64,5.7,3.5,0.004,167448.4,167448.4,5773,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490983,215723.00
07/09/2015 21:15,2,0.086,ACTIVE,213.29,335.44,59.986,1436490903,"274151322000068","174011321042388",29.08,30.00,0,332.13,339.04,2.5,0.5,0.000,356240.1,356240.1,6779,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490983,215724.00
07/09/2015 21:15,2,0.133,ACTIVE,213.06,335.44,59.981,1436490903,"274151322000076","174011321042388",25.49,28.80,0,331.83,339.34,3.4,1.4,0.004,478633.1,478633.1,7066,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490984,215725.00
07/09/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.7,350.65,60.03,1436490903,"033051125000150","174011321042388",40.98,23,0.000,318.93,440.31,0.8,0.0,0.000,48067.200000012,48067.400000012,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490986,215726.00
07/09/2015 21:15,2,0.219,ACTIVE,211.25,330.93,59.991,1436490903,"201051344000890","174011321042388",25.98,25.00,0,326.12,336.94,5.8,3.6,0.009,171772.9,171772.9,5780,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490987,215727.00
07/09/2015 21:15,2,0.164,ACTIVE,211.25,331.53,60.012,1436490903,"201051344000900","174011321042388",26.14,25.80,0,325.82,336.64,4.3,2.3,0.013,172101.7,172101.7,5795,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490987,215728.00
07/09/2015 21:15,2,0.207,ACTIVE,211.70,333.03,59.986,1436490903,"201051344000633","174011321042388",26.22,25.50,0,325.22,338.44,5.5,3.4,0.013,161667.7,161667.7,5793,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490988,215729.00
07/09/2015 21:15,2,0.215,ACTIVE,211.48,331.53,59.991,1436490903,"201051344000983","174011321042388",26.48,26.30,0,325.22,336.64,5.8,3.7,0.009,169075.6,169075.6,5796,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490997,215730.00
07/09/2015 21:15,2,0.205,ACTIVE,211.70,332.73,59.986,1436490903,"201051344000917","174011321042388",25.58,25.30,0,324.92,337.24,5.3,3.2,0.004,172240.4,172240.4,5795,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490998,215731.00
07/09/2015 21:15,2,0.207,ACTIVE,211.70,332.43,59.986,1436490903,"201051344000648","174011321042388",26.20,25.00,0,327.32,337.84,5.5,3.4,0.013,167990.5,167990.5,5792,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436490999,215732.00
07/09/2015 21:15,2,0.217,ACTIVE,211.48,332.73,59.991,1436490903,"201051344001093","174011321042388",26.12,24.50,0,327.02,337.24,5.8,3.6,0.013,170410.0,170410.0,5783,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491000,215733.00
07/09/2015 21:15,2,0.176,ACTIVE,211.93,331.83,59.986,1436490903,"201051344000645","174011321042388",26.74,26.30,0,327.02,337.54,4.8,2.7,0.013,168586.2,168586.2,5797,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491001,215734.00
07/09/2015 21:15,2,0.125,ACTIVE,212.83,335.14,59.991,1436490903,"274151322000085","174011321042388",25.07,27.80,0,332.13,339.04,3.2,1.1,0.009,451035.1,451035.1,7072,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491001,215735.00
07/09/2015 21:15,2,0.191,ACTIVE,211.70,332.73,59.965,1436490903,"201051344000651","174011321042388",26.38,24.50,0,327.62,337.54,5.1,3.0,0.004,167930.3,167930.3,5781,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491002,215736.00
07/09/2015 21:15,2,0.201,ACTIVE,211.48,330.93,59.965,1436490903,"201051344000867","174011321042388",26.18,26.30,0,326.12,336.64,5.3,3.2,0.009,160371.8,160371.8,5798,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491003,215737.00
07/09/2015 21:15,2,0.213,ACTIVE,211.25,331.53,59.991,1436490903,"201051344001230","174011321042388",24.37,24.00,0,325.52,335.74,5.3,3.2,0.013,171459.4,171459.4,5799,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491012,215738.00
07/09/2015 21:15,2,0.195,ACTIVE,211.93,333.33,59.991,1436490903,"201051344000576","174011321042388",25.72,25.30,0,326.72,337.84,5.1,3.0,0.013,167817.5,167817.5,5804,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491013,215739.00
07/09/2015 21:15,2,0.229,ACTIVE,211.48,331.23,59.991,1436490903,"201051344000579","174011321042388",26.90,25.30,0,326.12,336.64,6.2,4.1,0.013,174308.3,174308.3,5782,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491014,215740.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215741.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215742.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215743.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215744.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215745.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215746.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215747.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215748.00
07/09/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436490903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491783,215749.00
07/09/2015 21:30,2,0.191,ACTIVE,211.48,318.00,59.981,1436491803,"201051344000955","174011321042388",22.32,23.80,0,308.69,350.77,4.3,2.2,0.000,173379.4,173379.4,5788,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491871,215750.00
07/09/2015 21:30,2,0.074,ACTIVE_NO_POWER,213.06,316.20,59.981,1436491803,"274151322000095","174011321042388",24.59,27.30,0,314.10,340.25,1.8,0.0,0.000,472787.5,472787.5,6695,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491872,215751.00
07/09/2015 21:30,2,0.146,ACTIVE,211.70,330.93,59.975,1436491803,"201051344000868","174011321042388",25.19,23.80,0,307.78,351.37,3.8,1.7,0.000,159749.9,159749.9,5794,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491873,215752.00
07/09/2015 21:30,2,0.150,ACTIVE,212.38,322.21,59.975,1436491803,"201051344000853","174011321042388",22.90,24.50,0,315.00,348.36,3.5,1.5,0.000,166044.4,166044.4,5794,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491874,215753.00
07/09/2015 21:30,2,0.168,ACTIVE,212.38,321.01,59.954,1436491803,"201051344000582","174011321042388",22.56,23.80,0,318.30,344.15,3.8,1.8,0.000,166153.4,166153.4,5779,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491875,215754.00
07/09/2015 21:30,2,0.180,ALERT,211.70,317.70,59.975,1436491803,"201051344000469","174011321042388",22.46,23.50,0,294.56,335.74,4.1,2.0,0.000,161312.4,161312.4,5786,0,0,0,L,1122011218,1,122.01,122.91,0002,20,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491877,215755.00
07/09/2015 21:30,2,0.129,ACTIVE,211.70,330.63,59.970,1436491803,"201051344000988","174011321042388",24.49,24.80,0,315.30,346.56,3.2,1.2,0.000,160850.8,160850.8,5786,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491878,215756.00
07/09/2015 21:30,2,0.152,ACTIVE,211.70,316.50,59.986,1436491803,"201051344001158","174011321042388",22.50,24.30,0,308.09,352.27,3.5,1.5,0.000,166886.0,166886.0,5782,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491879,215757.00
07/09/2015 21:30,2,0.154,ACTIVE,211.70,321.31,59.970,1436491803,"201051344001025","174011321042388",23.56,23.50,0,315.30,347.46,3.7,1.6,0.000,170448.8,170448.8,5778,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491880,215758.00
07/09/2015 21:30,2,0.148,ACTIVE,211.70,329.43,59.970,1436491803,"201051344000569","174011321042388",25.66,25.00,0,314.40,346.26,3.9,1.9,0.000,173918.6,173918.6,5791,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491881,215759.00
07/09/2015 21:30,2,0.000,ALERT,213.29,296.06,59.975,1436491803,"274151322000094","174011321042388",39.68,27.30,0,293.66,390.74,0.0,0.0,0.000,357136.3,357136.3,7173,0,0,0,L,1151911521,1,122.01,124.04,0002,24,0,0,0,0,0,0,126,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491882,215760.00
07/09/2015 21:30,2,0.158,ACTIVE,211.70,316.50,59.981,1436491803,"201051344000458","174011321042388",23.28,25.30,0,307.48,351.37,3.8,1.7,0.000,169724.8,169724.8,5786,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491883,215761.00
07/09/2015 21:30,2,0.090,ALERT,213.29,295.76,59.975,1436491803,"274151322000087","174011321042388",22.84,33.00,0,295.16,343.85,2.1,0.1,0.000,427962.2,427962.2,6666,0,0,0,L,1151911521,1,122.68,123.59,0002,29,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491885,215762.00
07/09/2015 21:30,2,0.104,ALERT,212.83,296.66,59.965,1436491803,"274151322000052","174011321042388",23.16,27.30,0,295.46,337.54,2.5,0.4,0.000,457564.8,457564.8,7066,0,0,0,L,1151911521,1,122.01,123.36,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491887,215763.00
07/09/2015 21:30,2,0.152,ACTIVE,211.93,314.40,60.012,1436491803,"201051344001145","174011321042388",22.68,22.80,0,306.28,355.28,3.5,1.5,0.000,174870.6,174870.6,5797,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491888,215764.00
07/09/2015 21:30,2,0.139,ALERT,212.16,311.09,59.975,1436491803,"201051344000685","174011321042388",22.09,23.30,0,293.96,336.04,3.1,1.1,0.000,173884.3,173884.3,5798,0,0,0,L,1122011218,1,123.14,122.68,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491889,215765.00
07/09/2015 21:30,2,0.062,ALERT,212.38,296.96,59.965,1436491803,"274151322000088","174011321042388",23.54,26.30,0,295.46,342.95,1.5,0.0,0.000,438483.0,438483.0,6679,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491891,215766.00
07/09/2015 21:30,2,0.172,ACTIVE,211.93,310.19,59.986,1436491803,"201051344000438","174011321042388",22.03,23.50,0,307.18,352.57,3.9,1.8,0.000,173995.7,173995.7,5778,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491892,215767.00
07/09/2015 21:30,2,0.162,ACTIVE,211.48,328.82,59.975,1436491803,"201051344001135","174011321042388",25.76,23.80,0,312.29,347.76,4.2,2.2,0.000,165324.2,165324.2,5765,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491893,215768.00
07/09/2015 21:30,2,0.193,ALERT,211.93,318.00,59.975,1436491803,"201051344000417","174011321042388",23.28,23.80,0,294.86,336.34,4.6,2.5,0.000,169595.0,169595.0,5778,0,0,0,L,1122011218,1,122.23,122.68,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491895,215769.00
07/09/2015 21:30,2,0.166,ACTIVE,211.48,323.11,59.975,1436491803,"201051344000594","174011321042388",22.72,24.50,0,305.98,351.37,3.9,1.8,0.000,170149.2,170149.2,5780,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491896,215770.00
07/09/2015 21:30,2,0.080,ALERT,212.83,296.66,59.981,1436491803,"274151322000083","174011321042388",23.68,27.00,0,295.76,350.77,1.9,0.0,0.000,453691.8,453691.8,7085,0,0,0,L,1151911521,1,122.23,123.36,0002,21,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491898,215771.00
07/09/2015 21:30,2,0.172,ACTIVE,211.93,324.02,59.981,1436491803,"201051344000585","174011321042388",24.69,23.80,0,309.59,350.17,4.3,2.2,0.000,169197.8,169197.8,5779,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491899,215772.00
07/09/2015 21:30,2,0.074,ALERT,212.16,296.06,59.975,1436491803,"274151322000054","174011321042388",23.93,27.00,0,295.46,337.54,1.8,0.0,0.000,448735.4,448735.4,6667,0,0,0,L,1151911521,1,122.46,122.91,0002,24,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491901,215773.00
07/09/2015 21:30,2,0.166,ACTIVE,211.70,312.29,60.002,1436491803,"201051344001203","174011321042388",22.28,23.50,0,310.79,348.36,3.8,1.7,0.000,170325.4,170325.4,5784,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491902,215774.00
07/09/2015 21:30,2,0.172,ACTIVE,211.48,310.49,59.986,1436491803,"201051344000646","174011321042388",22.70,23.50,0,302.68,353.47,4.0,1.9,0.000,167449.2,167449.2,5774,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491903,215775.00
07/09/2015 21:30,2,0.008,ALERT,213.74,295.16,59.986,1436491803,"274151322000068","174011321042388",39.72,28.00,0,293.96,384.73,0.0,0.0,0.000,356240.2,356240.2,6780,0,0,0,L,1151911521,1,122.68,124.04,0002,26,0,0,0,0,0,0,127,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491905,215776.00
07/09/2015 21:30,2,0.080,ACTIVE,213.51,310.49,59.986,1436491803,"274151322000076","174011321042388",25.09,27.50,0,309.59,338.14,2.0,0.1,0.000,478633.3,478633.3,7067,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491906,215777.00
07/09/2015 21:30,2,0.160,ACTIVE,211.93,325.22,60.007,1436491803,"201051344000890","174011321042388",25.41,23.80,0,301.77,354.97,4.1,2.1,0.000,171773.6,171773.6,5781,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491914,215778.00
07/09/2015 21:30,2,0.111,ALERT,211.70,315.90,59.975,1436491803,"201051344000900","174011321042388",24.33,24.30,0,293.96,334.54,2.8,0.7,0.000,172102.1,172102.1,5796,0,0,0,L,1122011218,1,122.68,122.46,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491916,215779.00
07/09/2015 21:30,2,0.148,ALERT,212.16,296.06,59.986,1436491803,"201051344000633","174011321042388",23.74,24.00,0,291.55,337.24,3.6,1.5,0.000,161668.4,161668.4,5794,0,0,0,L,1122011218,1,122.91,122.91,0002,24,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491918,215780.00
07/09/2015 21:30,2,0.158,ACTIVE,211.70,318.30,59.965,1436491803,"201051344000983","174011321042388",24.83,24.80,0,303.58,354.37,4.0,1.9,0.000,169076.3,169076.3,5797,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491918,215781.00
07/09/2015 21:30,2,0.145,ALERT,211.93,296.36,59.981,1436491803,"201051344000917","174011321042388",23.00,24.00,0,294.26,354.67,3.4,1.3,0.000,172241.0,172241.0,5796,0,0,0,L,1122011218,1,122.46,122.91,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491920,215782.00
07/09/2015 21:30,2,0.170,ACTIVE,211.93,308.99,59.991,1436491803,"201051344000648","174011321042388",21.83,23.80,0,305.38,355.58,3.8,1.7,0.000,167991.2,167991.2,5793,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491921,215783.00
07/09/2015 21:30,2,0.172,ALERT,211.93,311.09,59.975,1436491803,"201051344001093","174011321042388",23.04,23.50,0,294.86,336.04,4.0,2.0,0.000,170410.8,170410.8,5784,0,0,0,L,1122011218,1,122.46,122.68,0002,23,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491923,215784.00
07/09/2015 21:30,2,0.141,ALERT,212.16,308.99,59.991,1436491803,"201051344000645","174011321042388",23.12,24.80,0,294.26,335.44,3.3,1.3,0.000,168586.7,168586.7,5798,0,0,0,L,1122011218,1,122.91,122.68,0002,21,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491925,215785.00
07/09/2015 21:30,2,0.076,ALERT,213.06,296.36,59.970,1436491803,"274151322000085","174011321042388",24.29,26.30,0,295.46,343.85,1.9,0.0,0.000,451035.3,451035.3,7073,0,0,0,L,1151911521,1,122.68,123.36,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491926,215786.00
07/09/2015 21:30,2,0.146,ALERT,211.93,295.76,59.944,1436491803,"201051344000651","174011321042388",22.92,23.50,0,295.16,353.17,3.4,1.4,0.000,167930.9,167930.9,5782,0,0,0,L,1122011218,1,122.91,122.23,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491928,215787.00
07/09/2015 21:30,2,0.148,ALERT,211.93,296.06,59.970,1436491803,"201051344000867","174011321042388",23.60,24.80,0,293.96,335.14,3.6,1.5,0.000,160372.4,160372.4,5799,0,0,0,L,1122011218,1,122.91,122.46,0002,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491930,215788.00
07/09/2015 21:30,2,0.154,ALERT,211.48,296.66,59.975,1436491803,"201051344001230","174011321042388",22.03,22.80,0,294.56,334.54,3.5,1.4,0.000,171460.0,171460.0,5800,0,0,0,L,1122011218,1,122.68,122.23,0002,20,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491932,215789.00
07/09/2015 21:30,2,0.141,ALERT,212.16,296.66,59.975,1436491803,"201051344000576","174011321042388",22.94,24.00,0,294.26,336.04,3.3,1.3,0.000,167818.1,167818.1,5805,0,0,0,L,1122011218,1,122.68,122.46,0002,21,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491934,215790.00
07/09/2015 21:30,2,0.092,ALERT,211.25,295.76,59.981,1436491803,"201051344000579","174011321042388",29.80,23.80,0,295.46,336.64,2.8,0.8,0.000,174309.1,174309.1,5783,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436491936,215791.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215792.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215793.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215794.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215795.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215796.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215797.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215798.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215799.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215800.00
07/09/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436491803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436492683,215801.00
07/09/2015 21:45,2,0.084,ALERT,210.12,293.66,59.991,1436492704,"201051344000955","174011321042388",27.91,22.30,0,292.46,323.11,2.4,0.4,0.000,173379.6,173379.6,5789,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436492779,215802.00
07/09/2015 21:45,2,0.012,ALERT,211.48,295.16,59.991,1436492704,"274151322000095","174011321042388",27.35,25.00,0,293.66,316.50,0.0,0.0,0.000,472787.5,472787.5,6696,0,0,0,L,1151911521,1,121.78,122.46,0100,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436492780,215803.00
