ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 21:45,2,0.068,ALERT,210.35,294.56,59.981,1436492704,"201051344000868","174011321042388",27.73,22.00,0,293.06,330.93,1.9,0.0,0.000,159750.1,159750.1,5795,0,0,0,L,1122011218,1,121.55,122.01,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436492782,215804.00
07/09/2015 21:45,2,0.064,ALERT,210.80,293.66,59.996,1436492704,"201051344000853","174011321042388",27.10,22.50,0,292.76,324.02,1.7,0.0,0.000,166044.5,166044.5,5795,0,0,0,L,1122011218,1,122.46,122.01,0100,22,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436492784,215805.00
07/09/2015 21:45,2,0.066,ALERT,211.03,294.86,60.023,1436492704,"201051344000582","174011321042388",27.77,22.00,0,293.36,320.71,1.9,0.0,0.000,166153.6,166153.6,5780,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1436492786,215806.00
07/09/2015 21:45,2,0.076,ALERT,210.35,293.36,59.991,1436492704,"201051344000469","174011321042388",27.57,21.80,0,291.25,318.30,2.1,0.1,0.000,161312.6,161312.6,5788,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436492788,215807.00
07/09/2015 21:45,2,0.049,ALERT,210.35,293.66,59.991,1436492704,"201051344000988","174011321042388",27.93,22.80,0,290.35,330.93,1.4,0.0,0.000,160850.9,160850.9,5787,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436492790,215808.00
07/09/2015 21:45,2,0.055,ALERT,210.35,293.66,60.002,1436492704,"201051344001158","174011321042388",27.85,22.30,0,291.85,317.40,1.6,0.0,0.000,166886.1,166886.1,5783,0,0,0,L,1122011218,1,121.55,121.55,0100,22,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436492791,215809.00
07/09/2015 21:45,2,0.064,ALERT,210.35,293.36,60.028,1436492704,"201051344001025","174011321042388",28.07,21.80,0,292.46,323.11,1.9,0.0,0.000,170449.0,170449.0,5779,0,0,0,L,1122011218,1,121.55,122.01,0100,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1436492793,215810.00
07/09/2015 21:45,2,0.076,ALERT,210.35,293.96,59.991,1436492704,"201051344000569","174011321042388",28.11,22.80,0,293.06,330.63,2.2,0.2,0.000,173918.8,173918.8,5792,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1436492795,215811.00
07/09/2015 21:45,2,0.000,ALERT,211.70,294.26,60.007,1436492704,"274151322000094","174011321042388",37.33,25.50,0,292.16,379.62,0.0,0.0,0.000,357136.3,357136.3,7175,0,0,0,L,1151911521,1,121.33,123.14,0100,22,0,0,0,0,0,0,112,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436492797,215812.00
07/09/2015 21:45,2,0.074,ALERT,210.35,293.96,59.996,1436492704,"201051344000458","174011321042388",27.69,23.30,0,292.76,318.00,2.1,0.1,0.000,169725.0,169725.0,5787,0,0,0,L,1122011218,1,122.01,121.78,0100,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436492799,215813.00
07/09/2015 21:45,2,0.031,ALERT,211.48,294.26,60.002,1436492704,"274151322000087","174011321042388",26.44,30.80,0,292.16,298.47,0.0,0.0,0.000,427962.2,427962.2,6668,0,0,0,L,1151911521,1,121.78,122.68,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1436492801,215814.00
07/09/2015 21:45,2,0.043,ALERT,211.48,294.56,60.028,1436492704,"274151322000052","174011321042388",27.08,25.30,0,292.16,299.07,0.0,0.0,0.000,457564.8,457564.8,7068,0,0,0,L,1151911521,1,121.33,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436492802,215815.00
07/09/2015 21:45,2,0.066,ALERT,210.80,294.26,59.996,1436492704,"201051344001145","174011321042388",28.01,21.30,0,293.36,316.20,1.9,0.0,0.000,174870.7,174870.7,5798,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436492804,215816.00
07/09/2015 21:45,2,0.039,ALERT,210.80,294.26,60.012,1436492704,"201051344000685","174011321042388",27.81,21.80,0,292.46,311.39,1.1,0.0,0.000,173884.3,173884.3,5800,0,0,0,L,1122011218,1,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436492806,215817.00
07/09/2015 21:45,2,0.008,ALERT,211.25,293.96,60.002,1436492704,"274151322000088","174011321042388",25.90,24.80,0,292.76,298.77,0.0,0.0,0.000,438483.0,438483.0,6681,0,0,0,L,1151911521,1,122.01,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436492808,215818.00
07/09/2015 21:45,2,0.074,ALERT,210.57,293.96,60.002,1436492704,"201051344000438","174011321042388",28.01,22.00,0,293.06,310.79,2.1,0.2,0.000,173995.9,173995.9,5779,0,0,0,L,1122011218,1,122.01,122.01,0100,21,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436492810,215819.00
07/09/2015 21:45,2,0.084,ALERT,210.12,293.66,60.002,1436492704,"201051344001135","174011321042388",28.13,22.30,0,292.76,329.73,2.4,0.4,0.000,165324.4,165324.4,5766,0,0,0,L,1122011218,1,121.55,121.78,0100,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436492811,215820.00
07/09/2015 21:45,2,0.107,ALERT,210.57,293.36,60.007,1436492704,"201051344000417","174011321042388",27.67,22.30,0,292.16,318.30,3.0,1.0,0.000,169595.3,169595.3,5780,0,0,0,L,1122011218,1,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436492813,215821.00
07/09/2015 21:45,2,0.082,ALERT,209.90,294.26,59.991,1436492704,"201051344000594","174011321042388",25.39,22.50,0,292.46,326.72,2.1,0.1,0.000,170149.4,170149.4,5781,0,0,0,L,1122011218,1,121.55,121.55,0100,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1436492815,215822.00
07/09/2015 21:45,2,0.020,ALERT,211.70,294.26,60.002,1436492704,"274151322000083","174011321042388",27.00,25.00,0,293.06,299.37,0.0,0.0,0.000,453691.8,453691.8,7087,0,0,0,L,1151911521,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1436492817,215823.00
07/09/2015 21:45,2,0.086,ALERT,210.57,294.26,60.002,1436492704,"201051344000585","174011321042388",27.93,22.30,0,292.16,324.02,2.5,0.4,0.000,169198.1,169198.1,5780,0,0,0,L,1122011218,1,121.33,122.23,0100,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436492819,215824.00
07/09/2015 21:45,2,0.016,ALERT,211.70,294.86,60.007,1436492704,"274151322000054","174011321042388",27.21,25.30,0,292.76,299.07,0.0,0.0,0.000,448735.4,448735.4,6669,0,0,0,L,1151911521,1,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1436492821,215825.00
07/09/2015 21:45,2,0.068,ALERT,210.57,293.66,60.012,1436492704,"201051344001203","174011321042388",27.63,22.00,0,292.76,314.10,1.9,0.0,0.000,170325.6,170325.6,5785,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1436492822,215826.00
07/09/2015 21:45,2,0.064,ALERT,210.12,293.96,59.991,1436492704,"201051344000646","174011321042388",27.57,22.00,0,292.16,310.79,1.8,0.0,0.000,167449.3,167449.3,5775,0,0,0,L,1122011218,1,121.78,121.78,0100,19,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436492824,215827.00
07/09/2015 21:45,2,0.008,ALERT,212.16,293.36,60.012,1436492704,"274151322000068","174011321042388",37.69,26.00,0,292.16,380.52,0.0,0.0,0.000,356240.2,356240.2,6782,0,0,0,L,1151911521,1,122.23,123.14,0100,24,0,0,0,0,0,0,105,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436492826,215828.00
07/09/2015 21:45,2,0.018,ALERT,211.93,293.66,60.012,1436492704,"274151322000076","174011321042388",27.87,25.30,0,292.46,311.39,0.0,0.0,0.000,478633.3,478633.3,7068,0,0,0,L,1151911521,1,122.01,122.91,0100,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436492828,215829.00
07/09/2015 21:45,2,0.092,ALERT,210.35,294.26,60.012,1436492704,"201051344000890","174011321042388",28.07,22.30,0,293.36,326.42,2.6,0.6,0.000,171773.9,171773.9,5782,0,0,0,L,1122011218,1,122.01,121.33,0100,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436492830,215830.00
07/09/2015 21:45,2,0.037,ALERT,210.12,293.36,60.012,1436492704,"201051344000900","174011321042388",27.69,22.30,0,292.16,316.20,1.1,0.0,0.000,172102.1,172102.1,5798,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1436492832,215831.00
07/09/2015 21:45,2,0.068,ALERT,210.80,293.06,60.002,1436492704,"201051344000633","174011321042388",27.77,22.30,0,290.65,297.26,1.9,0.0,0.000,161668.5,161668.5,5796,0,0,0,L,1122011218,1,122.23,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436492834,215832.00
07/09/2015 21:45,2,0.080,ALERT,210.35,293.66,60.012,1436492704,"201051344000983","174011321042388",27.91,22.80,0,293.06,318.91,2.3,0.3,0.000,169076.5,169076.5,5798,0,0,0,L,1122011218,1,121.78,121.55,0100,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1436492835,215833.00
07/09/2015 21:45,2,0.062,ALERT,210.57,293.06,60.018,1436492704,"201051344000917","174011321042388",27.69,22.50,0,291.25,297.57,1.8,0.0,0.000,172241.1,172241.1,5798,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1436492837,215834.00
07/09/2015 21:45,2,0.076,ALERT,210.35,293.06,60.018,1436492704,"201051344000648","174011321042388",27.89,22.00,0,292.16,310.49,2.2,0.2,0.000,167991.4,167991.4,5794,0,0,0,L,1122011218,1,121.33,122.23,0100,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436492839,215835.00
07/09/2015 21:45,2,0.096,ALERT,210.35,293.66,60.007,1436492704,"201051344001093","174011321042388",27.51,22.00,0,292.46,311.09,2.7,0.7,0.000,170411.1,170411.1,5786,0,0,0,L,1122011218,1,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1436492841,215836.00
07/09/2015 21:45,2,0.045,ALERT,210.57,293.06,60.012,1436492704,"201051344000645","174011321042388",28.05,23.00,0,292.46,310.19,1.3,0.0,0.000,168586.8,168586.8,5800,0,0,0,L,1122011218,1,122.01,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436492843,215837.00
07/09/2015 21:45,2,0.021,ALERT,211.70,293.96,60.018,1436492704,"274151322000085","174011321042388",27.21,24.80,0,292.76,299.07,0.0,0.0,0.000,451035.3,451035.3,7075,0,0,0,L,1151911521,1,122.23,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1436492845,215838.00
07/09/2015 21:45,2,0.057,ALERT,210.35,292.76,60.012,1436492704,"201051344000651","174011321042388",27.73,21.80,0,292.16,297.57,1.6,0.0,0.000,167931.0,167931.0,5784,0,0,0,L,1122011218,1,122.23,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436492846,215839.00
07/09/2015 21:45,2,0.072,ALERT,210.57,293.06,60.034,1436492704,"201051344000867","174011321042388",27.49,23.00,0,292.46,298.17,2.0,0.1,0.000,160372.5,160372.5,5801,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1436492848,215840.00
07/09/2015 21:45,2,0.070,ALERT,210.35,294.26,59.996,1436492704,"201051344001230","174011321042388",27.57,21.30,0,293.06,298.77,2.0,0.0,0.000,171460.2,171460.2,5802,0,0,0,L,1122011218,1,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1436492850,215841.00
07/09/2015 21:45,2,0.068,ALERT,210.57,293.66,60.012,1436492704,"201051344000576","174011321042388",27.27,22.30,0,292.46,298.17,1.9,0.0,0.000,167818.2,167818.2,5807,0,0,0,L,1122011218,1,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1436492852,215842.00
07/09/2015 21:45,2,0.092,ALERT,210.12,293.96,60.012,1436492704,"201051344000579","174011321042388",28.03,22.00,0,293.06,298.47,2.6,0.6,0.000,174309.4,174309.4,5785,0,0,0,L,1122011218,1,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436492853,215843.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215844.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215845.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215846.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215847.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215848.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215849.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215850.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215851.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215852.00
07/09/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436492704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436493584,215853.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.26,60.002,1436493603,"201051344000955","174011321042388",0.00,21.00,0,292.16,295.76,0.0,0.0,0.000,173379.7,173379.7,5791,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493679,215854.00
07/09/2015 22:00,2,0.000,ALERT,211.93,295.16,59.996,1436493603,"274151322000095","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,472787.5,472787.5,6698,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493681,215855.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.56,60.007,1436493603,"201051344000868","174011321042388",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,159750.1,159750.1,5797,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493682,215856.00
07/09/2015 22:00,2,0.000,ALERT,211.25,293.96,60.028,1436493603,"201051344000853","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,166044.5,166044.5,5797,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493684,215857.00
07/09/2015 22:00,2,0.000,ALERT,211.25,295.16,60.007,1436493603,"201051344000582","174011321042388",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,166153.6,166153.6,5782,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493686,215858.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.66,60.028,1436493603,"201051344000469","174011321042388",0.00,20.30,0,290.95,295.16,0.0,0.0,0.000,161312.7,161312.7,5790,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493688,215859.00
07/09/2015 22:00,2,0.000,ALERT,210.80,294.26,60.028,1436493603,"201051344000988","174011321042388",0.00,21.30,0,289.75,295.46,0.0,0.0,0.000,160850.9,160850.9,5789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493690,215860.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.96,60.002,1436493603,"201051344001158","174011321042388",0.00,21.00,0,291.55,295.16,0.0,0.0,0.000,166886.1,166886.1,5785,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493691,215861.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.66,60.018,1436493603,"201051344001025","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,170449.0,170449.0,5781,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493693,215862.00
07/09/2015 22:00,2,0.000,ALERT,210.80,294.86,59.996,1436493603,"201051344000569","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,173918.8,173918.8,5794,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493695,215863.00
07/09/2015 22:00,2,0.000,ALERT,212.16,293.66,60.028,1436493603,"274151322000094","174011321042388",0.00,24.00,0,292.16,357.38,0.0,0.0,0.000,357136.3,357136.3,7177,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1436493697,215864.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.26,59.970,1436493603,"201051344000458","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,169725.0,169725.0,5789,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493699,215865.00
07/09/2015 22:00,2,0.000,ALERT,212.16,294.56,60.002,1436493603,"274151322000087","174011321042388",0.00,28.80,0,291.85,296.06,0.0,0.0,0.000,427962.2,427962.2,6670,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493701,215866.00
07/09/2015 22:00,2,0.000,ALERT,211.70,293.96,60.007,1436493603,"274151322000052","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,457564.8,457564.8,7070,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493703,215867.00
07/09/2015 22:00,2,0.000,ALERT,211.03,294.86,60.002,1436493603,"201051344001145","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,174870.7,174870.7,5800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493705,215868.00
07/09/2015 22:00,2,0.000,ALERT,211.03,294.56,59.991,1436493603,"201051344000685","174011321042388",0.00,20.70,0,292.16,295.76,0.0,0.0,0.000,173884.3,173884.3,5802,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493706,215869.00
07/09/2015 22:00,2,0.000,ALERT,211.48,294.26,60.002,1436493603,"274151322000088","174011321042388",0.00,23.30,0,292.46,296.36,0.0,0.0,0.000,438483.0,438483.0,6683,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493708,215870.00
07/09/2015 22:00,2,0.000,ALERT,210.80,294.26,60.007,1436493603,"201051344000438","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,173996.0,173996.0,5781,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493710,215871.00
07/09/2015 22:00,2,0.000,ALERT,210.35,294.26,59.996,1436493603,"201051344001135","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,165324.5,165324.5,5768,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493712,215872.00
07/09/2015 22:00,2,0.000,ALERT,211.03,293.36,60.007,1436493603,"201051344000417","174011321042388",0.00,21.00,0,291.55,295.46,0.0,0.0,0.000,169595.5,169595.5,5782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493714,215873.00
07/09/2015 22:00,2,0.000,ALERT,210.12,294.26,60.012,1436493603,"201051344000594","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,170149.4,170149.4,5783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493715,215874.00
07/09/2015 22:00,2,0.000,ALERT,211.93,294.56,59.991,1436493603,"274151322000083","174011321042388",0.00,23.80,0,292.76,296.96,0.0,0.0,0.000,453691.8,453691.8,7089,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493717,215875.00
07/09/2015 22:00,2,0.000,ALERT,210.80,294.26,60.007,1436493603,"201051344000585","174011321042388",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,169198.1,169198.1,5782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493719,215876.00
07/09/2015 22:00,2,0.000,ALERT,211.70,294.56,59.996,1436493603,"274151322000054","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,448735.4,448735.4,6671,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493721,215877.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.96,59.996,1436493603,"201051344001203","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,170325.6,170325.6,5787,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493723,215878.00
07/09/2015 22:00,2,0.000,ALERT,210.35,294.26,60.002,1436493603,"201051344000646","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,167449.3,167449.3,5777,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493724,215879.00
07/09/2015 22:00,2,0.000,ALERT,212.61,293.96,60.002,1436493603,"274151322000068","174011321042388",0.00,24.50,0,291.85,357.98,0.0,0.0,0.000,356240.2,356240.2,6784,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1436493726,215880.00
07/09/2015 22:00,2,0.000,ALERT,212.38,294.26,60.028,1436493603,"274151322000076","174011321042388",0.00,23.80,0,292.16,296.66,0.0,0.0,0.000,478633.3,478633.3,7070,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493728,215881.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.56,60.012,1436493603,"201051344000890","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,171774.0,171774.0,5784,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493730,215882.00
07/09/2015 22:00,2,0.000,ALERT,210.35,293.96,59.981,1436493603,"201051344000900","174011321042388",0.00,21.00,0,291.55,295.46,0.0,0.0,0.000,172102.1,172102.1,5800,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493732,215883.00
07/09/2015 22:00,2,0.000,ALERT,211.03,293.36,60.007,1436493603,"201051344000633","174011321042388",0.00,21.00,0,289.45,294.86,0.0,0.0,0.000,161668.5,161668.5,5798,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493734,215884.00
07/09/2015 22:00,2,0.000,ALERT,210.35,294.26,59.996,1436493603,"201051344000983","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,169076.6,169076.6,5800,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493735,215885.00
07/09/2015 22:00,2,0.000,ALERT,211.03,294.26,59.991,1436493603,"201051344000917","174011321042388",0.00,21.50,0,290.65,295.46,0.0,0.0,0.000,172241.1,172241.1,5800,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493737,215886.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.66,60.002,1436493603,"201051344000648","174011321042388",0.00,20.70,0,290.95,296.36,0.0,0.0,0.000,167991.4,167991.4,5796,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493739,215887.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.26,59.991,1436493603,"201051344001093","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,170411.2,170411.2,5788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493741,215888.00
07/09/2015 22:00,2,0.000,ALERT,211.03,293.96,59.996,1436493603,"201051344000645","174011321042388",0.00,21.80,0,291.25,296.06,0.0,0.0,0.000,168586.8,168586.8,5802,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493743,215889.00
07/09/2015 22:00,2,0.000,ALERT,212.16,294.26,59.991,1436493603,"274151322000085","174011321042388",0.00,23.50,0,292.46,296.66,0.0,0.0,0.000,451035.3,451035.3,7077,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493744,215890.00
07/09/2015 22:00,2,0.000,ALERT,210.80,293.66,59.996,1436493603,"201051344000651","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,167931.0,167931.0,5786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493746,215891.00
07/09/2015 22:00,2,0.000,ALERT,211.03,293.96,60.002,1436493603,"201051344000867","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,160372.5,160372.5,5803,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493748,215892.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.56,59.996,1436493603,"201051344001230","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,171460.2,171460.2,5804,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493750,215893.00
07/09/2015 22:00,2,0.000,ALERT,211.25,294.86,59.959,1436493603,"201051344000576","174011321042388",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,167818.2,167818.2,5809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493751,215894.00
07/09/2015 22:00,2,0.000,ALERT,210.57,294.86,59.996,1436493603,"201051344000579","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,174309.5,174309.5,5787,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436493753,215895.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215896.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215897.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215898.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215899.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215900.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215901.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215902.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215903.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215904.00
07/09/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436493603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436494484,215905.00
07/09/2015 22:15,2,0.000,ALERT,209.44,293.96,59.975,1436494503,"201051344000955","174011321042388",0.00,20.00,0,292.46,301.17,0.0,0.0,0.000,173379.7,173379.7,5793,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494579,215906.00
07/09/2015 22:15,2,0.000,ALERT,211.03,295.16,59.975,1436494503,"274151322000095","174011321042388",0.00,22.50,0,293.66,302.07,0.0,0.0,0.000,472787.5,472787.5,6700,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494580,215907.00
07/09/2015 22:15,2,0.000,ALERT,209.67,294.56,59.986,1436494503,"201051344000868","174011321042388",0.00,19.80,0,292.76,301.47,0.0,0.0,0.000,159750.1,159750.1,5799,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494582,215908.00
07/09/2015 22:15,2,0.000,ALERT,210.12,293.96,59.981,1436494503,"201051344000853","174011321042388",0.00,19.80,0,292.16,300.57,0.0,0.0,0.000,166044.5,166044.5,5799,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494584,215909.00
07/09/2015 22:15,2,0.000,ALERT,210.35,294.86,59.975,1436494503,"201051344000582","174011321042388",0.00,20.00,0,293.36,301.77,0.0,0.0,0.000,166153.6,166153.6,5784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494586,215910.00
07/09/2015 22:15,2,0.000,ALERT,209.67,293.66,59.970,1436494503,"201051344000469","174011321042388",0.00,19.30,0,291.25,300.57,0.0,0.0,0.000,161312.7,161312.7,5792,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494587,215911.00
07/09/2015 22:15,2,0.000,ALERT,209.44,293.96,59.981,1436494503,"201051344000988","174011321042388",0.00,20.00,0,290.05,300.87,0.0,0.0,0.000,160850.9,160850.9,5791,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494589,215912.00
07/09/2015 22:15,2,0.000,ALERT,209.67,293.66,60.018,1436494503,"201051344001158","174011321042388",0.00,19.80,0,291.55,300.57,0.0,0.0,0.000,166886.1,166886.1,5787,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494591,215913.00
07/09/2015 22:15,2,0.000,ALERT,209.67,293.66,59.981,1436494503,"201051344001025","174011321042388",0.00,19.50,0,292.16,300.87,0.0,0.0,0.000,170449.0,170449.0,5783,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494593,215914.00
07/09/2015 22:15,2,0.000,ALERT,209.67,294.56,59.986,1436494503,"201051344000569","174011321042388",0.00,20.00,0,292.76,301.17,0.0,0.0,0.000,173918.8,173918.8,5796,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494595,215915.00
07/09/2015 22:15,2,0.000,ALERT,211.03,293.96,59.970,1436494503,"274151322000094","174011321042388",0.00,22.80,0,292.16,300.87,0.0,0.0,0.000,357136.3,357136.3,7179,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494597,215916.00
07/09/2015 22:15,2,0.000,ALERT,209.67,293.96,59.944,1436494503,"201051344000458","174011321042388",0.00,21.00,0,292.16,300.87,0.0,0.0,0.000,169725.0,169725.0,5791,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494599,215917.00
07/09/2015 22:15,2,0.000,ALERT,211.03,294.26,59.986,1436494503,"274151322000087","174011321042388",0.00,27.00,0,291.85,300.57,0.0,0.0,0.000,427962.2,427962.2,6672,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494601,215918.00
07/09/2015 22:15,2,0.000,ALERT,210.57,293.96,59.970,1436494503,"274151322000052","174011321042388",0.00,22.50,0,292.46,301.17,0.0,0.0,0.000,457564.8,457564.8,7072,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494603,215919.00
07/09/2015 22:15,2,0.000,ALERT,209.90,294.56,59.970,1436494503,"201051344001145","174011321042388",0.00,19.30,0,292.76,301.47,0.0,0.0,0.000,174870.7,174870.7,5802,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494604,215920.00
07/09/2015 22:15,2,0.000,ALERT,210.12,294.26,59.970,1436494503,"201051344000685","174011321042388",0.00,19.80,0,292.46,301.17,0.0,0.0,0.000,173884.3,173884.3,5804,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494606,215921.00
07/09/2015 22:15,2,0.000,ALERT,210.57,294.56,60.002,1436494503,"274151322000088","174011321042388",0.00,22.30,0,292.46,300.87,0.0,0.0,0.000,438483.0,438483.0,6685,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494608,215922.00
07/09/2015 22:15,2,0.000,ALERT,209.90,294.26,59.970,1436494503,"201051344000438","174011321042388",0.00,19.50,0,292.76,301.17,0.0,0.0,0.000,173996.0,173996.0,5783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494610,215923.00
07/09/2015 22:15,2,0.000,ALERT,209.44,294.26,59.965,1436494503,"201051344001135","174011321042388",0.00,19.80,0,292.46,301.17,0.0,0.0,0.000,165324.5,165324.5,5770,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494612,215924.00
07/09/2015 22:15,2,0.000,ALERT,209.90,293.66,59.965,1436494503,"201051344000417","174011321042388",0.00,20.00,0,291.55,300.57,0.0,0.0,0.000,169595.5,169595.5,5784,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494613,215925.00
07/09/2015 22:15,2,0.000,ALERT,209.44,294.26,59.991,1436494503,"201051344000594","174011321042388",0.00,20.30,0,291.55,301.47,0.0,0.0,0.000,170149.4,170149.4,5785,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494615,215926.00
07/09/2015 22:15,2,0.000,ALERT,211.25,294.26,59.970,1436494503,"274151322000083","174011321042388",0.00,22.50,0,292.46,301.17,0.0,0.0,0.000,453691.8,453691.8,7091,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494617,215927.00
07/09/2015 22:15,2,0.000,ALERT,210.12,294.56,59.975,1436494503,"201051344000585","174011321042388",0.00,19.80,0,291.85,301.17,0.0,0.0,0.000,169198.1,169198.1,5784,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494619,215928.00
07/09/2015 22:15,2,0.000,ALERT,211.25,294.26,59.965,1436494503,"274151322000054","174011321042388",0.00,22.50,0,292.76,301.47,0.0,0.0,0.000,448735.4,448735.4,6673,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494621,215929.00
07/09/2015 22:15,2,0.000,ALERT,210.35,293.96,59.996,1436494503,"201051344001203","174011321042388",0.00,19.80,0,292.16,302.37,0.0,0.0,0.000,170325.6,170325.6,5789,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494622,215930.00
07/09/2015 22:15,2,0.000,ALERT,209.90,294.26,59.933,1436494503,"201051344000646","174011321042388",0.00,19.50,0,291.85,301.17,0.0,0.0,0.000,167449.3,167449.3,5779,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494624,215931.00
07/09/2015 22:15,2,0.000,ALERT,212.16,293.36,59.959,1436494503,"274151322000068","174011321042388",0.00,23.30,0,291.85,300.27,0.0,0.0,0.000,356240.2,356240.2,6786,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494626,215932.00
07/09/2015 22:15,2,0.000,ALERT,211.70,294.26,59.959,1436494503,"274151322000076","174011321042388",0.00,22.50,0,292.46,301.47,0.0,0.0,0.000,478633.3,478633.3,7072,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494628,215933.00
07/09/2015 22:15,2,0.000,ALERT,209.90,294.26,59.970,1436494503,"201051344000890","174011321042388",0.00,20.30,0,292.76,301.47,0.0,0.0,0.000,171774.0,171774.0,5786,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494630,215934.00
07/09/2015 22:15,2,0.000,ALERT,209.90,293.96,59.928,1436494503,"201051344000900","174011321042388",0.00,20.00,0,291.25,300.87,0.0,0.0,0.000,172102.1,172102.1,5802,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494632,215935.00
07/09/2015 22:15,2,0.000,ALERT,210.35,293.36,59.965,1436494503,"201051344000633","174011321042388",0.00,19.80,0,290.35,300.27,0.0,0.0,0.000,161668.5,161668.5,5800,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494633,215936.00
07/09/2015 22:15,2,0.000,ALERT,209.90,293.96,59.954,1436494503,"201051344000983","174011321042388",0.00,20.00,0,292.16,300.87,0.0,0.0,0.000,169076.6,169076.6,5802,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494635,215937.00
07/09/2015 22:15,2,0.000,ALERT,210.12,293.66,59.938,1436494503,"201051344000917","174011321042388",0.00,20.30,0,291.25,300.57,0.0,0.0,0.000,172241.1,172241.1,5802,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436494637,215938.00
07/09/2015 22:15,2,0.000,ALERT,210.12,293.36,59.949,1436494503,"201051344000648","174011321042388",0.00,19.50,0,291.55,300.57,0.0,0.0,0.000,167991.4,167991.4,5798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494639,215939.00
07/09/2015 22:15,2,0.000,ALERT,210.12,294.26,59.965,1436494503,"201051344001093","174011321042388",0.00,20.00,0,292.76,301.17,0.0,0.0,0.000,170411.2,170411.2,5790,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494640,215940.00
07/09/2015 22:15,2,0.000,ALERT,210.57,293.66,59.938,1436494503,"201051344000645","174011321042388",0.00,20.70,0,292.16,300.57,0.0,0.0,0.000,168586.8,168586.8,5804,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494642,215941.00
07/09/2015 22:15,2,0.000,ALERT,211.70,294.26,59.954,1436494503,"274151322000085","174011321042388",0.00,22.30,0,292.46,301.47,0.0,0.0,0.000,451035.3,451035.3,7079,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494644,215942.00
07/09/2015 22:15,2,0.000,ALERT,210.35,293.36,59.970,1436494503,"201051344000651","174011321042388",0.00,19.50,0,292.16,300.27,0.0,0.0,0.000,167931.0,167931.0,5788,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494646,215943.00
07/09/2015 22:15,2,0.000,ALERT,210.35,293.36,59.959,1436494503,"201051344000867","174011321042388",0.00,20.70,0,291.55,300.87,0.0,0.0,0.000,160372.5,160372.5,5805,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494648,215944.00
07/09/2015 22:15,2,0.000,ALERT,210.12,294.56,59.917,1436494503,"201051344001230","174011321042388",0.00,19.50,0,293.06,301.47,0.0,0.0,0.000,171460.2,171460.2,5806,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494649,215945.00
07/09/2015 22:15,2,0.000,ALERT,210.57,294.26,59.959,1436494503,"201051344000576","174011321042388",0.00,19.80,0,292.46,301.17,0.0,0.0,0.000,167818.2,167818.2,5811,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494651,215946.00
07/09/2015 22:15,2,0.000,ALERT,209.90,294.56,59.959,1436494503,"201051344000579","174011321042388",0.00,19.80,0,293.06,301.17,0.0,0.0,0.000,174309.5,174309.5,5789,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436494653,215947.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215948.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215949.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215950.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215951.00
