ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215952.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215953.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215954.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215955.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215956.00
07/09/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436494503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436495383,215957.00
07/09/2015 22:30,2,0.000,ALERT,209.67,294.26,59.959,1436495403,"201051344000955","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,173379.7,173379.7,5795,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495479,215958.00
07/09/2015 22:30,2,0.000,ALERT,211.25,295.46,59.970,1436495403,"274151322000095","174011321042388",0.00,21.30,0,293.06,296.66,0.0,0.0,0.000,472787.5,472787.5,6702,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495481,215959.00
07/09/2015 22:30,2,0.000,ALERT,210.12,294.86,59.954,1436495403,"201051344000868","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,159750.1,159750.1,5801,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495483,215960.00
07/09/2015 22:30,2,0.000,ALERT,210.57,293.96,59.986,1436495403,"201051344000853","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,166044.5,166044.5,5801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495485,215961.00
07/09/2015 22:30,2,0.000,ALERT,210.35,294.86,59.970,1436495403,"201051344000582","174011321042388",0.00,19.30,0,292.76,296.36,0.0,0.0,0.000,166153.6,166153.6,5786,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495486,215962.00
07/09/2015 22:30,2,0.000,ALERT,209.90,293.66,59.975,1436495403,"201051344000469","174011321042388",0.00,18.30,0,290.95,295.16,0.0,0.0,0.000,161312.7,161312.7,5794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495488,215963.00
07/09/2015 22:30,2,0.000,ALERT,209.90,293.96,59.981,1436495403,"201051344000988","174011321042388",0.00,19.30,0,289.75,295.46,0.0,0.0,0.000,160850.9,160850.9,5793,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495490,215964.00
07/09/2015 22:30,2,0.000,ALERT,210.12,293.66,59.981,1436495403,"201051344001158","174011321042388",0.00,19.00,0,291.25,295.16,0.0,0.0,0.000,166886.1,166886.1,5789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495492,215965.00
07/09/2015 22:30,2,0.000,ALERT,210.12,293.66,59.975,1436495403,"201051344001025","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,170449.0,170449.0,5785,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495494,215966.00
07/09/2015 22:30,2,0.000,ALERT,209.90,294.26,59.981,1436495403,"201051344000569","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,173918.8,173918.8,5798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495495,215967.00
07/09/2015 22:30,2,0.000,ALERT,211.25,293.66,59.965,1436495403,"274151322000094","174011321042388",0.00,21.50,0,291.55,295.16,0.0,0.0,0.000,357136.3,357136.3,7181,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495497,215968.00
07/09/2015 22:30,2,0.000,ALERT,209.90,294.26,59.986,1436495403,"201051344000458","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,169725.0,169725.0,5793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495499,215969.00
07/09/2015 22:30,2,0.000,ALERT,211.48,294.26,59.975,1436495403,"274151322000087","174011321042388",0.00,25.50,0,290.95,295.16,0.0,0.0,0.000,427962.2,427962.2,6674,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495501,215970.00
07/09/2015 22:30,2,0.000,ALERT,211.25,293.96,59.975,1436495403,"274151322000052","174011321042388",0.00,21.30,0,291.55,296.06,0.0,0.0,0.000,457564.8,457564.8,7074,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495503,215971.00
07/09/2015 22:30,2,0.000,ALERT,210.35,294.56,59.970,1436495403,"201051344001145","174011321042388",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,174870.7,174870.7,5804,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495505,215972.00
07/09/2015 22:30,2,0.000,ALERT,210.80,294.56,59.981,1436495403,"201051344000685","174011321042388",0.00,19.00,0,292.16,295.76,0.0,0.0,0.000,173884.3,173884.3,5806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495506,215973.00
07/09/2015 22:30,2,0.000,ALERT,211.03,294.56,59.970,1436495403,"274151322000088","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,438483.0,438483.0,6687,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495508,215974.00
07/09/2015 22:30,2,0.000,ALERT,210.35,294.26,59.981,1436495403,"201051344000438","174011321042388",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,173996.0,173996.0,5785,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495510,215975.00
07/09/2015 22:30,2,0.000,ALERT,210.12,294.56,59.965,1436495403,"201051344001135","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,165324.5,165324.5,5772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495512,215976.00
07/09/2015 22:30,2,0.000,ALERT,210.35,293.66,59.975,1436495403,"201051344000417","174011321042388",0.00,19.30,0,291.55,295.16,0.0,0.0,0.000,169595.5,169595.5,5786,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495513,215977.00
07/09/2015 22:30,2,0.000,ALERT,209.67,294.56,59.975,1436495403,"201051344000594","174011321042388",0.00,19.50,0,291.85,295.76,0.0,0.0,0.000,170149.4,170149.4,5787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495515,215978.00
07/09/2015 22:30,2,0.000,ALERT,211.48,294.26,59.970,1436495403,"274151322000083","174011321042388",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,453691.8,453691.8,7093,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495517,215979.00
07/09/2015 22:30,2,0.000,ALERT,210.35,294.56,59.975,1436495403,"201051344000585","174011321042388",0.00,19.30,0,291.55,295.76,0.0,0.0,0.000,169198.1,169198.1,5786,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495519,215980.00
07/09/2015 22:30,2,0.000,ALERT,211.48,295.16,59.965,1436495403,"274151322000054","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,448735.4,448735.4,6675,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495521,215981.00
07/09/2015 22:30,2,0.000,ALERT,210.35,293.96,59.991,1436495403,"201051344001203","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,170325.6,170325.6,5791,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495523,215982.00
07/09/2015 22:30,2,0.000,ALERT,209.90,294.26,59.965,1436495403,"201051344000646","174011321042388",0.00,19.00,0,291.55,295.46,0.0,0.0,0.000,167449.3,167449.3,5781,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495524,215983.00
07/09/2015 22:30,2,0.000,ALERT,211.93,293.06,59.928,1436495403,"274151322000068","174011321042388",0.00,22.00,0,291.25,294.86,0.0,0.0,0.000,356240.2,356240.2,6788,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495526,215984.00
07/09/2015 22:30,2,0.000,ALERT,211.93,294.26,59.975,1436495403,"274151322000076","174011321042388",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,478633.3,478633.3,7074,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436495528,215985.00
07/09/2015 22:30,2,0.000,ALERT,209.90,294.56,59.975,1436495403,"201051344000890","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,171774.0,171774.0,5788,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495530,215986.00
07/09/2015 22:30,2,0.000,ALERT,209.67,293.66,59.965,1436495403,"201051344000900","174011321042388",0.00,19.30,0,291.55,295.16,0.0,0.0,0.000,172102.1,172102.1,5804,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495532,215987.00
07/09/2015 22:30,2,0.000,ALERT,210.12,293.06,59.954,1436495403,"201051344000633","174011321042388",0.00,19.00,0,290.05,294.56,0.0,0.0,0.000,161668.5,161668.5,5802,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495533,215988.00
07/09/2015 22:30,2,0.000,ALERT,209.90,293.96,59.959,1436495403,"201051344000983","174011321042388",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,169076.6,169076.6,5804,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495535,215989.00
07/09/2015 22:30,2,0.000,ALERT,210.12,293.36,59.965,1436495403,"201051344000917","174011321042388",0.00,19.80,0,290.95,295.16,0.0,0.0,0.000,172241.1,172241.1,5804,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495537,215990.00
07/09/2015 22:30,2,0.000,ALERT,210.35,293.36,59.959,1436495403,"201051344000648","174011321042388",0.00,19.00,0,291.25,295.76,0.0,0.0,0.000,167991.4,167991.4,5800,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495539,215991.00
07/09/2015 22:30,2,0.000,ALERT,210.12,293.96,59.959,1436495403,"201051344001093","174011321042388",0.00,19.50,0,291.85,295.46,0.0,0.0,0.000,170411.2,170411.2,5792,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495540,215992.00
07/09/2015 22:30,2,0.000,ALERT,210.57,293.66,59.965,1436495403,"201051344000645","174011321042388",0.00,19.80,0,291.55,295.46,0.0,0.0,0.000,168586.8,168586.8,5806,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495542,215993.00
07/09/2015 22:30,2,0.000,ALERT,211.48,293.96,59.965,1436495403,"274151322000085","174011321042388",0.00,21.30,0,291.85,295.76,0.0,0.0,0.000,451035.3,451035.3,7081,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495544,215994.00
07/09/2015 22:30,2,0.000,ALERT,210.35,293.36,59.959,1436495403,"201051344000651","174011321042388",0.00,18.70,0,291.55,295.16,0.0,0.0,0.000,167931.0,167931.0,5790,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495546,215995.00
07/09/2015 22:30,2,0.000,ALERT,210.35,293.66,59.954,1436495403,"201051344000867","174011321042388",0.00,19.80,0,291.55,296.06,0.0,0.0,0.000,160372.5,160372.5,5807,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495548,215996.00
07/09/2015 22:30,2,0.000,ALERT,210.35,294.56,59.986,1436495403,"201051344001230","174011321042388",0.00,19.00,0,292.46,296.06,0.0,0.0,0.000,171460.2,171460.2,5808,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495549,215997.00
07/09/2015 22:30,2,0.000,ALERT,210.57,294.26,59.954,1436495403,"201051344000576","174011321042388",0.00,19.00,0,291.85,295.76,0.0,0.0,0.000,167818.2,167818.2,5813,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495551,215998.00
07/09/2015 22:30,2,0.000,ALERT,210.12,294.26,59.959,1436495403,"201051344000579","174011321042388",0.00,19.30,0,292.46,296.06,0.0,0.0,0.000,174309.5,174309.5,5791,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436495553,215999.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216000.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216001.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216002.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216003.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216004.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216005.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216006.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216007.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216008.00
07/09/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436495403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436496283,216009.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.56,60.002,1436496304,"201051344000955","174011321042388",0.00,18.70,0,292.46,296.06,0.0,0.0,0.000,173379.7,173379.7,5797,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496381,216010.00
07/09/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1436496304,"274151322000095","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,472787.5,472787.5,6704,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496383,216011.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.86,60.002,1436496304,"201051344000868","174011321042388",0.00,18.70,0,292.76,296.96,0.0,0.0,0.000,159750.1,159750.1,5803,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496385,216012.00
07/09/2015 22:45,2,0.000,ALERT,211.03,294.26,60.002,1436496304,"201051344000853","174011321042388",0.00,18.30,0,292.16,296.36,0.0,0.0,0.000,166044.5,166044.5,5803,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496387,216013.00
07/09/2015 22:45,2,0.000,ALERT,211.03,295.46,60.034,1436496304,"201051344000582","174011321042388",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,166153.6,166153.6,5788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496388,216014.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.26,60.002,1436496304,"201051344000469","174011321042388",0.00,18.00,0,291.25,295.46,0.0,0.0,0.000,161312.7,161312.7,5796,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496390,216015.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.26,60.007,1436496304,"201051344000988","174011321042388",0.00,19.00,0,289.75,295.46,0.0,0.0,0.000,160850.9,160850.9,5795,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496392,216016.00
07/09/2015 22:45,2,0.000,ALERT,210.35,293.96,59.996,1436496304,"201051344001158","174011321042388",0.00,18.30,0,291.85,295.46,0.0,0.0,0.000,166886.1,166886.1,5791,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496394,216017.00
07/09/2015 22:45,2,0.000,ALERT,210.35,293.96,60.002,1436496304,"201051344001025","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,170449.0,170449.0,5787,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496396,216018.00
07/09/2015 22:45,2,0.000,ALERT,210.57,295.16,60.002,1436496304,"201051344000569","174011321042388",0.00,18.70,0,292.76,296.96,0.0,0.0,0.000,173918.8,173918.8,5800,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496397,216019.00
07/09/2015 22:45,2,0.000,ALERT,211.93,294.56,60.007,1436496304,"274151322000094","174011321042388",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,357136.3,357136.3,7183,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496399,216020.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.56,60.012,1436496304,"201051344000458","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,169725.0,169725.0,5795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496401,216021.00
07/09/2015 22:45,2,0.000,ALERT,211.93,294.26,59.996,1436496304,"274151322000087","174011321042388",0.00,24.30,0,291.55,295.46,0.0,0.0,0.000,427962.2,427962.2,6676,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496403,216022.00
07/09/2015 22:45,2,0.000,ALERT,211.48,294.86,59.965,1436496304,"274151322000052","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,457564.8,457564.8,7076,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496404,216023.00
07/09/2015 22:45,2,0.000,ALERT,210.80,294.86,60.002,1436496304,"201051344001145","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,174870.7,174870.7,5806,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496406,216024.00
07/09/2015 22:45,2,0.000,ALERT,211.03,294.86,60.002,1436496304,"201051344000685","174011321042388",0.00,18.30,0,292.46,296.06,0.0,0.0,0.000,173884.3,173884.3,5808,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496408,216025.00
07/09/2015 22:45,2,0.000,ALERT,211.25,294.56,60.002,1436496304,"274151322000088","174011321042388",0.00,20.30,0,292.46,296.06,0.0,0.0,0.000,438483.0,438483.0,6689,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496410,216026.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.56,59.991,1436496304,"201051344000438","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,173996.0,173996.0,5787,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496412,216027.00
07/09/2015 22:45,2,0.000,ALERT,210.12,294.56,60.007,1436496304,"201051344001135","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,165324.5,165324.5,5774,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496413,216028.00
07/09/2015 22:45,2,0.000,ALERT,210.80,293.96,60.007,1436496304,"201051344000417","174011321042388",0.00,19.00,0,291.55,295.46,0.0,0.0,0.000,169595.5,169595.5,5788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496415,216029.00
07/09/2015 22:45,2,0.000,ALERT,209.90,294.86,60.002,1436496304,"201051344000594","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,170149.4,170149.4,5789,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496417,216030.00
07/09/2015 22:45,2,0.000,ALERT,211.70,294.86,59.996,1436496304,"274151322000083","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,453691.8,453691.8,7095,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496419,216031.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.56,60.002,1436496304,"201051344000585","174011321042388",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,169198.1,169198.1,5788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496421,216032.00
07/09/2015 22:45,2,0.000,ALERT,211.70,294.86,59.996,1436496304,"274151322000054","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,448735.4,448735.4,6677,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496422,216033.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.56,60.002,1436496304,"201051344001203","174011321042388",0.00,18.70,0,292.46,297.87,0.0,0.0,0.000,170325.6,170325.6,5793,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496424,216034.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.56,60.002,1436496304,"201051344000646","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,167449.3,167449.3,5783,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496426,216035.00
07/09/2015 22:45,2,0.000,ALERT,212.38,294.26,59.996,1436496304,"274151322000068","174011321042388",0.00,21.30,0,291.85,295.46,0.0,0.0,0.000,356240.2,356240.2,6790,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496428,216036.00
07/09/2015 22:45,2,0.000,ALERT,212.38,294.56,59.991,1436496304,"274151322000076","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,478633.3,478633.3,7076,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496430,216037.00
07/09/2015 22:45,2,0.000,ALERT,210.57,295.16,59.996,1436496304,"201051344000890","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,171774.0,171774.0,5790,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496432,216038.00
07/09/2015 22:45,2,0.000,ALERT,210.35,294.26,60.002,1436496304,"201051344000900","174011321042388",0.00,18.70,0,291.55,295.76,0.0,0.0,0.000,172102.1,172102.1,5806,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496433,216039.00
07/09/2015 22:45,2,0.000,ALERT,210.80,293.66,59.996,1436496304,"201051344000633","174011321042388",0.00,18.70,0,290.05,295.16,0.0,0.0,0.000,161668.5,161668.5,5804,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496435,216040.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.56,60.002,1436496304,"201051344000983","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,169076.6,169076.6,5806,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496437,216041.00
07/09/2015 22:45,2,0.000,ALERT,210.80,294.26,60.007,1436496304,"201051344000917","174011321042388",0.00,19.30,0,290.95,295.46,0.0,0.0,0.000,172241.1,172241.1,5806,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496439,216042.00
07/09/2015 22:45,2,0.000,ALERT,210.80,293.66,60.034,1436496304,"201051344000648","174011321042388",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,167991.4,167991.4,5802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496441,216043.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.56,59.996,1436496304,"201051344001093","174011321042388",0.00,19.30,0,292.16,296.06,0.0,0.0,0.000,170411.2,170411.2,5794,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496442,216044.00
07/09/2015 22:45,2,0.000,ALERT,211.03,294.26,60.002,1436496304,"201051344000645","174011321042388",0.00,19.30,0,291.85,296.06,0.0,0.0,0.000,168586.8,168586.8,5808,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496444,216045.00
07/09/2015 22:45,2,0.000,ALERT,212.16,294.86,59.996,1436496304,"274151322000085","174011321042388",0.00,20.70,0,292.46,296.36,0.0,0.0,0.000,451035.3,451035.3,7083,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496446,216046.00
07/09/2015 22:45,2,0.000,ALERT,210.80,293.96,60.023,1436496304,"201051344000651","174011321042388",0.00,18.00,0,291.85,295.76,0.0,0.0,0.000,167931.0,167931.0,5792,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496448,216047.00
07/09/2015 22:45,2,0.000,ALERT,210.80,293.96,60.002,1436496304,"201051344000867","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,160372.5,160372.5,5809,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496449,216048.00
07/09/2015 22:45,2,0.000,ALERT,210.80,294.86,59.996,1436496304,"201051344001230","174011321042388",0.00,18.70,0,292.46,296.36,0.0,0.0,0.000,171460.2,171460.2,5810,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496451,216049.00
07/09/2015 22:45,2,0.000,ALERT,211.03,294.56,60.002,1436496304,"201051344000576","174011321042388",0.00,18.70,0,292.16,296.06,0.0,0.0,0.000,167818.2,167818.2,5815,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436496453,216050.00
07/09/2015 22:45,2,0.000,ALERT,210.57,294.86,60.002,1436496304,"201051344000579","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,174309.5,174309.5,5793,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436496455,216051.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216052.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216053.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216054.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216055.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216056.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216057.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216058.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216059.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216060.00
07/09/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436496304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436497185,216061.00
07/09/2015 23:00,2,0.000,ALERT,210.12,293.36,59.933,1436497203,"201051344000955","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,173379.7,173379.7,5799,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497279,216062.00
07/09/2015 23:00,2,0.000,ALERT,211.93,294.86,59.986,1436497203,"274151322000095","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,472787.5,472787.5,6706,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497281,216063.00
07/09/2015 23:00,2,0.000,ALERT,210.35,293.96,59.959,1436497203,"201051344000868","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,159750.1,159750.1,5805,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497283,216064.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.36,59.949,1436497203,"201051344000853","174011321042388",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,166044.5,166044.5,5805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497285,216065.00
07/09/2015 23:00,2,0.000,ALERT,211.25,294.56,59.954,1436497203,"201051344000582","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,166153.6,166153.6,5790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497287,216066.00
07/09/2015 23:00,2,0.000,ALERT,210.35,293.06,59.959,1436497203,"201051344000469","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,161312.7,161312.7,5798,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497289,216067.00
07/09/2015 23:00,2,0.000,ALERT,210.35,293.06,59.912,1436497203,"201051344000988","174011321042388",0.00,18.30,0,290.35,296.96,0.0,0.0,0.000,160850.9,160850.9,5797,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497290,216068.00
07/09/2015 23:00,2,0.000,ALERT,210.35,293.06,59.954,1436497203,"201051344001158","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,166886.1,166886.1,5793,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497292,216069.00
07/09/2015 23:00,2,0.000,ALERT,210.35,292.76,59.949,1436497203,"201051344001025","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,170449.0,170449.0,5789,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497294,216070.00
07/09/2015 23:00,2,0.000,ALERT,210.35,293.66,59.912,1436497203,"201051344000569","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,173918.8,173918.8,5802,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497296,216071.00
07/09/2015 23:00,2,0.000,ALERT,211.70,293.06,59.949,1436497203,"274151322000094","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,357136.3,357136.3,7185,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497298,216072.00
07/09/2015 23:00,2,0.000,ALERT,210.57,293.66,59.986,1436497203,"201051344000458","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,169725.0,169725.0,5797,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497299,216073.00
07/09/2015 23:00,2,0.000,ALERT,211.93,293.06,59.912,1436497203,"274151322000087","174011321042388",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,427962.2,427962.2,6678,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497301,216074.00
07/09/2015 23:00,2,0.000,ALERT,211.70,293.36,59.944,1436497203,"274151322000052","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,457564.8,457564.8,7078,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497303,216075.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.96,59.944,1436497203,"201051344001145","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,174870.7,174870.7,5808,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497305,216076.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.66,59.970,1436497203,"201051344000685","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,173884.3,173884.3,5810,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497307,216077.00
07/09/2015 23:00,2,0.000,ALERT,211.93,294.56,59.944,1436497203,"274151322000088","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,438483.0,438483.0,6691,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497309,216078.00
07/09/2015 23:00,2,0.000,ALERT,211.03,294.26,59.944,1436497203,"201051344000438","174011321042388",0.00,18.00,0,293.06,298.17,0.0,0.0,0.000,173996.0,173996.0,5789,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497310,216079.00
07/09/2015 23:00,2,0.000,ALERT,210.57,293.96,59.954,1436497203,"201051344001135","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,165324.5,165324.5,5776,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497313,216080.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.36,59.938,1436497203,"201051344000417","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,169595.5,169595.5,5790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497315,216081.00
07/09/2015 23:00,2,0.000,ALERT,210.57,294.56,59.970,1436497203,"201051344000594","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,170149.4,170149.4,5791,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497317,216082.00
07/09/2015 23:00,2,0.000,ALERT,212.16,293.96,59.954,1436497203,"274151322000083","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,453691.8,453691.8,7097,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497319,216083.00
07/09/2015 23:00,2,0.000,ALERT,211.03,294.26,59.949,1436497203,"201051344000585","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,169198.1,169198.1,5790,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497320,216084.00
07/09/2015 23:00,2,0.000,ALERT,211.93,293.96,59.922,1436497203,"274151322000054","174011321042388",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,448735.4,448735.4,6679,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497322,216085.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.96,59.954,1436497203,"201051344001203","174011321042388",0.00,18.30,0,292.46,299.37,0.0,0.0,0.000,170325.6,170325.6,5795,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497324,216086.00
07/09/2015 23:00,2,0.000,ALERT,210.57,294.26,59.949,1436497203,"201051344000646","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,167449.3,167449.3,5785,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497326,216087.00
07/09/2015 23:00,2,0.000,ALERT,212.61,293.36,59.959,1436497203,"274151322000068","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,356240.2,356240.2,6792,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497328,216088.00
07/09/2015 23:00,2,0.000,ALERT,212.38,294.26,59.954,1436497203,"274151322000076","174011321042388",0.00,19.80,0,292.46,297.87,0.0,0.0,0.000,478633.3,478633.3,7078,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497329,216089.00
07/09/2015 23:00,2,0.000,ALERT,210.80,294.56,59.965,1436497203,"201051344000890","174011321042388",0.00,18.70,0,293.36,298.77,0.0,0.0,0.000,171774.0,171774.0,5792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497331,216090.00
07/09/2015 23:00,2,0.000,ALERT,210.80,293.96,59.959,1436497203,"201051344000900","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,172102.1,172102.1,5808,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497333,216091.00
07/09/2015 23:00,2,0.000,ALERT,211.25,293.36,59.965,1436497203,"201051344000633","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,161668.5,161668.5,5806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497335,216092.00
07/09/2015 23:00,2,0.000,ALERT,210.80,294.26,59.959,1436497203,"201051344000983","174011321042388",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,169076.6,169076.6,5808,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497337,216093.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.66,59.959,1436497203,"201051344000917","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,172241.1,172241.1,5808,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497338,216094.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.36,59.981,1436497203,"201051344000648","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,167991.4,167991.4,5804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497340,216095.00
07/09/2015 23:00,2,0.000,ALERT,211.03,294.26,59.965,1436497203,"201051344001093","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,170411.2,170411.2,5796,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497342,216096.00
07/09/2015 23:00,2,0.000,ALERT,211.48,293.96,59.965,1436497203,"201051344000645","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,168586.8,168586.8,5810,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497344,216097.00
07/09/2015 23:00,2,0.000,ALERT,212.38,294.56,59.965,1436497203,"274151322000085","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,451035.3,451035.3,7085,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497346,216098.00
07/09/2015 23:00,2,0.000,ALERT,211.03,293.66,59.970,1436497203,"201051344000651","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,167931.0,167931.0,5794,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497348,216099.00
07/09/2015 23:00,2,0.000,ALERT,211.25,293.96,59.965,1436497203,"201051344000867","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,160372.5,160372.5,5811,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497350,216100.00
