ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2015 23:00,2,0.000,ALERT,211.03,294.86,59.965,1436497203,"201051344001230","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,171460.2,171460.2,5812,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497351,216101.00
07/09/2015 23:00,2,0.000,ALERT,211.48,294.56,59.975,1436497203,"201051344000576","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,167818.2,167818.2,5817,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436497353,216102.00
07/09/2015 23:00,2,0.000,ALERT,211.03,294.86,59.970,1436497203,"201051344000579","174011321042388",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,174309.5,174309.5,5795,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436497355,216103.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216104.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216105.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216106.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216107.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216108.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216109.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216110.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216111.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216112.00
07/09/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436497203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498083,216113.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.36,60.007,1436498104,"201051344000955","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,173379.7,173379.7,5801,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498179,216114.00
07/09/2015 23:15,2,0.000,ALERT,213.06,297.26,60.002,1436498104,"274151322000095","174011321042388",0.00,19.30,0,292.46,298.47,0.0,0.0,0.000,472787.5,472787.5,6708,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498181,216115.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.96,60.002,1436498104,"201051344000868","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,159750.1,159750.1,5807,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498183,216116.00
07/09/2015 23:15,2,0.000,ALERT,211.93,296.06,60.039,1436498104,"201051344000853","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,166044.5,166044.5,5807,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498184,216117.00
07/09/2015 23:15,2,0.000,ALERT,212.16,297.57,60.002,1436498104,"201051344000582","174011321042388",0.00,17.80,0,292.46,298.17,0.0,0.0,0.000,166153.6,166153.6,5792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498186,216118.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.06,60.007,1436498104,"201051344000469","174011321042388",0.00,17.30,0,290.65,296.96,0.0,0.0,0.000,161312.7,161312.7,5800,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498188,216119.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.36,60.002,1436498104,"201051344000988","174011321042388",0.00,18.00,0,289.15,296.96,0.0,0.0,0.000,160850.9,160850.9,5799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498190,216120.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.06,60.002,1436498104,"201051344001158","174011321042388",0.00,17.80,0,290.95,296.96,0.0,0.0,0.000,166886.1,166886.1,5795,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498192,216121.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.06,60.002,1436498104,"201051344001025","174011321042388",0.00,17.50,0,291.25,298.47,0.0,0.0,0.000,170449.0,170449.0,5791,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498194,216122.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.96,60.002,1436498104,"201051344000569","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,173918.8,173918.8,5804,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498196,216123.00
07/09/2015 23:15,2,0.000,ALERT,213.06,296.06,60.007,1436498104,"274151322000094","174011321042388",0.00,19.50,0,291.25,297.26,0.0,0.0,0.000,357136.3,357136.3,7187,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498198,216124.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.36,60.023,1436498104,"201051344000458","174011321042388",0.00,18.70,0,291.85,298.47,0.0,0.0,0.000,169725.0,169725.0,5799,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498200,216125.00
07/09/2015 23:15,2,0.000,ALERT,212.83,296.06,59.986,1436498104,"274151322000087","174011321042388",0.00,22.30,0,290.95,297.26,0.0,0.0,0.000,427962.2,427962.2,6680,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498201,216126.00
07/09/2015 23:15,2,0.000,ALERT,212.61,296.96,60.007,1436498104,"274151322000052","174011321042388",0.00,19.50,0,291.25,298.17,0.0,0.0,0.000,457564.8,457564.8,7080,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498203,216127.00
07/09/2015 23:15,2,0.000,ALERT,211.93,296.66,60.007,1436498104,"201051344001145","174011321042388",0.00,17.50,0,292.16,298.77,0.0,0.0,0.000,174870.7,174870.7,5810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498205,216128.00
07/09/2015 23:15,2,0.000,ALERT,212.16,296.66,60.007,1436498104,"201051344000685","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,173884.3,173884.3,5812,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498207,216129.00
07/09/2015 23:15,2,0.000,ALERT,212.61,296.66,60.018,1436498104,"274151322000088","174011321042388",0.00,19.50,0,291.55,297.87,0.0,0.0,0.000,438483.0,438483.0,6693,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498208,216130.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.36,59.996,1436498104,"201051344000438","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,173996.0,173996.0,5791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498210,216131.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.66,59.996,1436498104,"201051344001135","174011321042388",0.00,17.80,0,291.85,298.47,0.0,0.0,0.000,165324.5,165324.5,5778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498212,216132.00
07/09/2015 23:15,2,0.000,ALERT,211.93,296.06,59.996,1436498104,"201051344000417","174011321042388",0.00,18.30,0,291.25,297.26,0.0,0.0,0.000,169595.5,169595.5,5792,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498214,216133.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.96,59.996,1436498104,"201051344000594","174011321042388",0.00,18.30,0,291.25,297.87,0.0,0.0,0.000,170149.4,170149.4,5793,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498216,216134.00
07/09/2015 23:15,2,0.000,ALERT,212.83,296.66,59.996,1436498104,"274151322000083","174011321042388",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,453691.8,453691.8,7099,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498218,216135.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.96,59.970,1436498104,"201051344000585","174011321042388",0.00,18.00,0,291.25,297.87,0.0,0.0,0.000,169198.1,169198.1,5792,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498219,216136.00
07/09/2015 23:15,2,0.000,ALERT,212.61,297.26,60.002,1436498104,"274151322000054","174011321042388",0.00,19.80,0,291.55,298.47,0.0,0.0,0.000,448735.4,448735.4,6681,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498221,216137.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.36,59.996,1436498104,"201051344001203","174011321042388",0.00,18.00,0,291.55,299.67,0.0,0.0,0.000,170325.6,170325.6,5797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498223,216138.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.36,60.007,1436498104,"201051344000646","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,167449.3,167449.3,5787,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498225,216139.00
07/09/2015 23:15,2,0.000,ALERT,213.29,296.06,59.991,1436498104,"274151322000068","174011321042388",0.00,20.00,0,290.95,296.96,0.0,0.0,0.000,356240.2,356240.2,6794,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498227,216140.00
07/09/2015 23:15,2,0.000,ALERT,213.06,296.36,60.002,1436498104,"274151322000076","174011321042388",0.00,19.50,0,291.55,298.17,0.0,0.0,0.000,478633.3,478633.3,7080,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498229,216141.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.96,59.965,1436498104,"201051344000890","174011321042388",0.00,18.30,0,292.16,299.07,0.0,0.0,0.000,171774.0,171774.0,5794,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498231,216142.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.06,60.018,1436498104,"201051344000900","174011321042388",0.00,17.80,0,291.25,297.26,0.0,0.0,0.000,172102.1,172102.1,5810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498232,216143.00
07/09/2015 23:15,2,0.000,ALERT,211.93,295.76,59.996,1436498104,"201051344000633","174011321042388",0.00,17.80,0,289.75,296.66,0.0,0.0,0.000,161668.5,161668.5,5808,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498234,216144.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.66,60.002,1436498104,"201051344000983","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,169076.6,169076.6,5810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498236,216145.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.06,59.996,1436498104,"201051344000917","174011321042388",0.00,18.70,0,290.35,297.26,0.0,0.0,0.000,172241.1,172241.1,5810,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498238,216146.00
07/09/2015 23:15,2,0.000,ALERT,211.70,295.76,60.007,1436498104,"201051344000648","174011321042388",0.00,17.50,0,291.25,297.87,0.0,0.0,0.000,167991.4,167991.4,5806,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498239,216147.00
07/09/2015 23:15,2,0.000,ALERT,211.48,296.66,60.007,1436498104,"201051344001093","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,170411.2,170411.2,5798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498241,216148.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.06,60.002,1436498104,"201051344000645","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,168586.8,168586.8,5812,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498243,216149.00
07/09/2015 23:15,2,0.000,ALERT,212.16,296.06,59.954,1436498104,"274151322000085","174011321042388",0.00,19.30,0,291.55,297.87,0.0,0.0,0.000,451035.3,451035.3,7087,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498245,216150.00
07/09/2015 23:15,2,0.000,ALERT,211.48,295.76,59.996,1436498104,"201051344000651","174011321042388",0.00,17.30,0,291.25,297.57,0.0,0.0,0.000,167931.0,167931.0,5796,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498247,216151.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.36,60.018,1436498104,"201051344000867","174011321042388",0.00,18.30,0,291.25,298.17,0.0,0.0,0.000,160372.5,160372.5,5813,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498248,216152.00
07/09/2015 23:15,2,0.000,ALERT,211.25,296.96,60.007,1436498104,"201051344001230","174011321042388",0.00,17.80,0,291.85,298.17,0.0,0.0,0.000,171460.2,171460.2,5814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436498250,216153.00
07/09/2015 23:15,2,0.000,ALERT,211.70,296.96,59.996,1436498104,"201051344000576","174011321042388",0.00,17.80,0,291.55,297.87,0.0,0.0,0.000,167818.2,167818.2,5819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498252,216154.00
07/09/2015 23:15,2,0.000,ALERT,211.48,297.26,59.991,1436498104,"201051344000579","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,174309.5,174309.5,5797,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436498254,216155.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216156.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216157.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216158.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216159.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216160.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216161.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216162.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216163.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216164.00
07/09/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436498104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436498985,216165.00
07/09/2015 23:30,2,0.000,ALERT,211.03,294.86,59.986,1436499004,"201051344000955","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,173379.7,173379.7,5803,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499079,216166.00
07/09/2015 23:30,2,0.000,ALERT,212.61,296.06,59.986,1436499004,"274151322000095","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,472787.5,472787.5,6710,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499081,216167.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.46,59.996,1436499004,"201051344000868","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,159750.1,159750.1,5809,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499083,216168.00
07/09/2015 23:30,2,0.000,ALERT,211.93,294.86,59.996,1436499004,"201051344000853","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,166044.5,166044.5,5809,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499085,216169.00
07/09/2015 23:30,2,0.000,ALERT,211.93,295.76,59.986,1436499004,"201051344000582","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,166153.6,166153.6,5794,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499087,216170.00
07/09/2015 23:30,2,0.000,ALERT,211.25,294.56,59.986,1436499004,"201051344000469","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,161312.7,161312.7,5802,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499089,216171.00
07/09/2015 23:30,2,0.000,ALERT,211.25,294.86,59.996,1436499004,"201051344000988","174011321042388",0.00,17.80,0,290.95,298.17,0.0,0.0,0.000,160850.9,160850.9,5801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499090,216172.00
07/09/2015 23:30,2,0.000,ALERT,211.48,294.56,59.996,1436499004,"201051344001158","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,166886.1,166886.1,5797,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499092,216173.00
07/09/2015 23:30,2,0.000,ALERT,211.25,294.26,60.002,1436499004,"201051344001025","174011321042388",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,170449.0,170449.0,5793,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499094,216174.00
07/09/2015 23:30,2,0.000,ALERT,211.48,295.46,60.002,1436499004,"201051344000569","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,173918.8,173918.8,5806,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499096,216175.00
07/09/2015 23:30,2,0.000,ALERT,212.61,294.86,59.986,1436499004,"274151322000094","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,357136.3,357136.3,7189,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499098,216176.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.16,59.991,1436499004,"201051344000458","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,169725.0,169725.0,5801,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499100,216177.00
07/09/2015 23:30,2,0.000,ALERT,212.83,294.86,59.991,1436499004,"274151322000087","174011321042388",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,427962.2,427962.2,6682,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499101,216178.00
07/09/2015 23:30,2,0.000,ALERT,212.38,296.06,59.996,1436499004,"274151322000052","174011321042388",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,457564.8,457564.8,7082,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499103,216179.00
07/09/2015 23:30,2,0.000,ALERT,211.93,295.76,59.986,1436499004,"201051344001145","174011321042388",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,174870.7,174870.7,5812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499105,216180.00
07/09/2015 23:30,2,0.000,ALERT,211.93,295.46,60.034,1436499004,"201051344000685","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,173884.3,173884.3,5814,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499107,216181.00
07/09/2015 23:30,2,0.000,ALERT,212.61,295.76,59.986,1436499004,"274151322000088","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,438483.0,438483.0,6695,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499109,216182.00
07/09/2015 23:30,2,0.000,ALERT,211.70,295.16,59.981,1436499004,"201051344000438","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,173996.0,173996.0,5793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499110,216183.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.16,60.002,1436499004,"201051344001135","174011321042388",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,165324.5,165324.5,5780,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499112,216184.00
07/09/2015 23:30,2,0.000,ALERT,211.70,294.56,59.996,1436499004,"201051344000417","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,169595.5,169595.5,5794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499114,216185.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.76,60.002,1436499004,"201051344000594","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,170149.4,170149.4,5795,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499116,216186.00
07/09/2015 23:30,2,0.000,ALERT,212.83,295.76,59.991,1436499004,"274151322000083","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,453691.8,453691.8,7101,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499118,216187.00
07/09/2015 23:30,2,0.000,ALERT,211.93,295.76,60.007,1436499004,"201051344000585","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,169198.1,169198.1,5794,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499120,216188.00
07/09/2015 23:30,2,0.000,ALERT,212.83,296.06,59.991,1436499004,"274151322000054","174011321042388",0.00,19.50,0,293.36,299.37,0.0,0.0,0.000,448735.4,448735.4,6683,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499122,216189.00
07/09/2015 23:30,2,0.000,ALERT,211.70,295.16,59.996,1436499004,"201051344001203","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,170325.6,170325.6,5799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499123,216190.00
07/09/2015 23:30,2,0.000,ALERT,211.48,295.46,59.991,1436499004,"201051344000646","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,167449.3,167449.3,5789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499125,216191.00
07/09/2015 23:30,2,0.000,ALERT,213.51,294.56,59.975,1436499004,"274151322000068","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,356240.2,356240.2,6796,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499127,216192.00
07/09/2015 23:30,2,0.000,ALERT,213.51,295.46,59.981,1436499004,"274151322000076","174011321042388",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,478633.3,478633.3,7082,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499129,216193.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.76,59.996,1436499004,"201051344000890","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,171774.0,171774.0,5796,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499131,216194.00
07/09/2015 23:30,2,0.000,ALERT,211.25,294.86,59.991,1436499004,"201051344000900","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,172102.1,172102.1,5812,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499133,216195.00
07/09/2015 23:30,2,0.000,ALERT,211.70,294.26,59.991,1436499004,"201051344000633","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,161668.5,161668.5,5810,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499134,216196.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.16,59.986,1436499004,"201051344000983","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,169076.6,169076.6,5812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499136,216197.00
07/09/2015 23:30,2,0.000,ALERT,211.70,294.86,60.018,1436499004,"201051344000917","174011321042388",0.00,18.00,0,292.16,298.17,0.0,0.0,0.000,172241.1,172241.1,5812,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499138,216198.00
07/09/2015 23:30,2,0.000,ALERT,211.48,294.26,60.018,1436499004,"201051344000648","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,167991.4,167991.4,5808,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499140,216199.00
07/09/2015 23:30,2,0.000,ALERT,211.48,294.86,60.007,1436499004,"201051344001093","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,170411.2,170411.2,5800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499142,216200.00
07/09/2015 23:30,2,0.000,ALERT,211.70,294.56,59.991,1436499004,"201051344000645","174011321042388",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,168586.8,168586.8,5814,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499143,216201.00
07/09/2015 23:30,2,0.000,ALERT,212.83,295.16,59.991,1436499004,"274151322000085","174011321042388",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,451035.3,451035.3,7089,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499145,216202.00
07/09/2015 23:30,2,0.000,ALERT,211.48,294.56,59.965,1436499004,"201051344000651","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,167931.0,167931.0,5798,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499147,216203.00
07/09/2015 23:30,2,0.000,ALERT,211.48,294.56,59.996,1436499004,"201051344000867","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,160372.5,160372.5,5815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499149,216204.00
07/09/2015 23:30,2,0.000,ALERT,211.48,295.46,59.959,1436499004,"201051344001230","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,171460.2,171460.2,5816,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499151,216205.00
07/09/2015 23:30,2,0.000,ALERT,211.70,295.46,59.996,1436499004,"201051344000576","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,167818.2,167818.2,5821,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499152,216206.00
07/09/2015 23:30,2,0.000,ALERT,211.25,295.76,59.991,1436499004,"201051344000579","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,174309.5,174309.5,5799,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499154,216207.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216208.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216209.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216210.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216211.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216212.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216213.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216214.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216215.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216216.00
07/09/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436499004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436499885,216217.00
07/09/2015 23:45,2,0.000,ALERT,211.48,295.76,60.012,1436499903,"201051344000955","174011321042388",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,173379.7,173379.7,5805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499979,216218.00
07/09/2015 23:45,2,0.000,ALERT,213.29,296.96,60.002,1436499903,"274151322000095","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,472787.5,472787.5,6712,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499981,216219.00
07/09/2015 23:45,2,0.000,ALERT,211.70,296.06,60.002,1436499903,"201051344000868","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,159750.1,159750.1,5811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499982,216220.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.46,59.991,1436499903,"201051344000853","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,166044.5,166044.5,5811,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499984,216221.00
07/09/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1436499903,"201051344000582","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,166153.6,166153.6,5796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499986,216222.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.16,60.018,1436499903,"201051344000469","174011321042388",0.00,16.70,0,291.85,296.36,0.0,0.0,0.000,161312.7,161312.7,5804,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499988,216223.00
07/09/2015 23:45,2,0.000,ALERT,211.70,295.46,60.002,1436499903,"201051344000988","174011321042388",0.00,17.50,0,290.65,296.66,0.0,0.0,0.000,160850.9,160850.9,5803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499990,216224.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.46,59.981,1436499903,"201051344001158","174011321042388",0.00,17.00,0,292.46,296.36,0.0,0.0,0.000,166886.1,166886.1,5799,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499991,216225.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1436499903,"201051344001025","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,170449.0,170449.0,5795,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499993,216226.00
07/09/2015 23:45,2,0.000,ALERT,211.93,296.36,60.028,1436499903,"201051344000569","174011321042388",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,173918.8,173918.8,5808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499995,216227.00
07/09/2015 23:45,2,0.000,ALERT,213.29,295.76,59.996,1436499903,"274151322000094","174011321042388",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,357136.3,357136.3,7191,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436499997,216228.00
07/09/2015 23:45,2,0.000,ALERT,211.70,295.76,60.028,1436499903,"201051344000458","174011321042388",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,169725.0,169725.0,5803,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436499999,216229.00
07/09/2015 23:45,2,0.000,ALERT,213.29,295.76,60.002,1436499903,"274151322000087","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,427962.2,427962.2,6684,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500001,216230.00
07/09/2015 23:45,2,0.000,ALERT,213.06,296.36,60.007,1436499903,"274151322000052","174011321042388",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,457564.8,457564.8,7084,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500002,216231.00
07/09/2015 23:45,2,0.000,ALERT,212.38,296.66,60.007,1436499903,"201051344001145","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,174870.7,174870.7,5814,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500004,216232.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.76,60.002,1436499903,"201051344000685","174011321042388",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,173884.3,173884.3,5816,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436500006,216233.00
07/09/2015 23:45,2,0.000,ALERT,212.83,296.36,59.996,1436499903,"274151322000088","174011321042388",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,438483.0,438483.0,6697,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500008,216234.00
07/09/2015 23:45,2,0.000,ALERT,212.16,295.76,60.018,1436499903,"201051344000438","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,173996.0,173996.0,5795,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500009,216235.00
07/09/2015 23:45,2,0.000,ALERT,211.93,296.06,60.002,1436499903,"201051344001135","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,165324.5,165324.5,5782,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500011,216236.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.46,60.002,1436499903,"201051344000417","174011321042388",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,169595.5,169595.5,5796,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500013,216237.00
07/09/2015 23:45,2,0.000,ALERT,211.70,296.36,60.002,1436499903,"201051344000594","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,170149.4,170149.4,5797,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500015,216238.00
07/09/2015 23:45,2,0.000,ALERT,213.29,295.76,60.018,1436499903,"274151322000083","174011321042388",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,453691.8,453691.8,7103,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500017,216239.00
07/09/2015 23:45,2,0.000,ALERT,212.38,296.06,60.002,1436499903,"201051344000585","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,169198.1,169198.1,5796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500019,216240.00
07/09/2015 23:45,2,0.000,ALERT,213.29,295.76,59.991,1436499903,"274151322000054","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,448735.4,448735.4,6685,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500020,216241.00
07/09/2015 23:45,2,0.000,ALERT,212.16,295.46,60.002,1436499903,"201051344001203","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,170325.6,170325.6,5801,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500022,216242.00
07/09/2015 23:45,2,0.000,ALERT,211.93,296.06,59.996,1436499903,"201051344000646","174011321042388",0.00,17.30,0,292.76,296.96,0.0,0.0,0.000,167449.3,167449.3,5791,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500024,216243.00
07/09/2015 23:45,2,0.000,ALERT,213.96,294.86,59.986,1436499903,"274151322000068","174011321042388",0.00,19.50,0,292.76,296.36,0.0,0.0,0.000,356240.2,356240.2,6798,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500026,216244.00
07/09/2015 23:45,2,0.000,ALERT,213.74,295.46,59.991,1436499903,"274151322000076","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,478633.3,478633.3,7084,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436500028,216245.00
07/09/2015 23:45,2,0.000,ALERT,211.93,296.06,59.986,1436499903,"201051344000890","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,171774.0,171774.0,5798,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500029,216246.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.76,59.991,1436499903,"201051344000900","174011321042388",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,172102.1,172102.1,5814,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500031,216247.00
07/09/2015 23:45,2,0.000,ALERT,212.38,294.86,59.986,1436499903,"201051344000633","174011321042388",0.00,17.00,0,290.95,296.06,0.0,0.0,0.000,161668.5,161668.5,5812,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500033,216248.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.76,59.991,1436499903,"201051344000983","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,169076.6,169076.6,5814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500035,216249.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.46,59.981,1436499903,"201051344000917","174011321042388",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,172241.1,172241.1,5814,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500037,216250.00
07/09/2015 23:45,2,0.000,ALERT,212.16,294.86,60.028,1436499903,"201051344000648","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,167991.4,167991.4,5810,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500039,216251.00
07/09/2015 23:45,2,0.000,ALERT,211.93,295.76,59.991,1436499903,"201051344001093","174011321042388",0.00,17.80,0,293.36,296.96,0.0,0.0,0.000,170411.2,170411.2,5802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500041,216252.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.16,59.986,1436499903,"201051344000645","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,168586.8,168586.8,5816,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500043,216253.00
07/09/2015 23:45,2,0.000,ALERT,213.51,296.06,59.986,1436499903,"274151322000085","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,451035.3,451035.3,7091,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500045,216254.00
07/09/2015 23:45,2,0.000,ALERT,212.16,294.86,59.991,1436499903,"201051344000651","174011321042388",0.00,16.70,0,292.76,296.96,0.0,0.0,0.000,167931.0,167931.0,5800,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500046,216255.00
07/09/2015 23:45,2,0.000,ALERT,212.38,295.16,59.986,1436499903,"201051344000867","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,160372.5,160372.5,5817,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500048,216256.00
07/09/2015 23:45,2,0.000,ALERT,212.16,296.36,59.996,1436499903,"201051344001230","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,171460.2,171460.2,5818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500050,216257.00
07/09/2015 23:45,2,0.000,ALERT,212.61,296.36,59.949,1436499903,"201051344000576","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,167818.2,167818.2,5823,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500052,216258.00
07/09/2015 23:45,2,0.000,ALERT,211.93,296.06,59.981,1436499903,"201051344000579","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,174309.5,174309.5,5801,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436500053,216259.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,48067.400000012,48067.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216260.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,42285.699999999,42285.699999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216261.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,41574.800000012,41574.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216262.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,36010.800000012,36010.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216263.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,42328.200000024,42328.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216264.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,35820.50000001,35820.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216265.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,44888.7,44888.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216266.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,43074,43074,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216267.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,47985.900000012,47985.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216268.00
07/09/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436499903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,41124.199999976,41124.199999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436500783,216269.00
